ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/09/2016 00:00,2,0.000,ALERT,213.29,302.98,59.991,1454994003,"201051344000645","219011344069620",0.00,-7.00,0,299.67,304.48,0.0,0.0,0.000,318071.3,318071.3,16167,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454994005,122180.00
02/09/2016 00:00,2,0.000,ALERT,211.70,299.97,60.007,1454994003,"274151322000085","219011344069620",0.00,-8.00,0,298.47,302.37,0.0,0.0,0.000,589755.1,589755.1,9969,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454994007,122181.00
02/09/2016 00:00,2,0.000,ALERT,213.51,302.68,59.975,1454994003,"201051344000633","219011344069620",0.00,-8.00,0,298.17,303.88,0.0,0.0,0.000,309735.7,309735.7,16470,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454994009,122182.00
02/09/2016 00:00,2,0.000,ALERT,212.83,302.98,59.965,1454994003,"201051344000469","219011344069620",0.00,-8.50,0,298.77,304.18,0.0,0.0,0.000,310521.7,310521.7,16486,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454994010,122183.00
02/09/2016 00:00,2,0.000,ALERT,212.16,301.47,59.970,1454994003,"201051344000646","219011344069620",0.00,-8.50,0,298.77,302.98,0.0,0.0,0.000,315937.5,315937.5,21035,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454994012,122184.00
02/09/2016 00:00,2,0.000,ALERT,211.48,301.17,59.965,1454994003,"274151322000052","219011344069620",0.00,-8.00,0,298.47,302.68,0.0,0.0,0.000,597789.0,597789.0,10165,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454994014,122185.00
02/09/2016 00:00,2,0.000,ALERT,212.38,301.47,59.959,1454994003,"201051344000585","219011344069620",0.00,-7.00,0,299.07,302.98,0.0,0.0,0.000,320814.1,320814.1,21027,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454994016,122186.00
02/09/2016 00:00,2,0.000,ALERT,212.16,301.47,59.975,1454994003,"201051344001230","219011344069620",0.00,-8.00,0,299.37,303.28,0.0,0.0,0.000,319914.7,319914.7,20889,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454994018,122187.00
02/09/2016 00:00,2,0.000,ALERT,212.83,302.37,59.938,1454994003,"201051344000582","219011344069620",0.00,-8.50,0,299.97,303.88,0.0,0.0,0.000,313457.9,313457.9,21005,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454994019,122188.00
02/09/2016 00:00,2,0.000,ALERT,211.93,301.17,59.996,1454994003,"201051344000955","219011344069620",0.00,-8.50,0,299.07,302.68,0.0,0.0,0.000,323887.1,323887.1,20993,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454994021,122189.00
02/09/2016 00:00,2,0.000,ALERT,211.93,299.67,59.970,1454994003,"274151322000094","219011344069620",0.00,-9.00,0,297.87,301.77,0.0,0.0,0.000,480673.7,480673.7,10456,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454994023,122190.00
02/09/2016 00:00,2,0.000,ALERT,212.83,303.28,59.965,1454994003,"201051344000579","219011344069620",0.00,-7.00,0,300.27,305.08,0.0,0.0,0.000,324554.0,324554.0,16425,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454994025,122191.00
02/09/2016 00:00,2,0.000,ALERT,212.16,301.77,59.975,1454994003,"201051344000890","219011344069620",0.00,-7.00,0,299.97,303.88,0.0,0.0,0.000,321378.5,321378.5,20957,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454994027,122192.00
02/09/2016 00:00,2,0.000,ALERT,212.61,301.17,59.970,1454994003,"201051344000438","219011344069620",0.00,-8.50,0,299.07,303.28,0.0,0.0,0.000,323503.1,323503.1,21014,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454994029,122193.00
02/09/2016 00:00,2,0.000,ALERT,212.61,300.87,59.965,1454994003,"201051344000417","219011344069620",0.00,-8.00,0,298.77,302.37,0.0,0.0,0.000,317288.4,317288.4,21114,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454994030,122194.00
02/09/2016 00:00,2,0.000,ALERT,212.16,300.87,59.970,1454994003,"274151322000083","219011344069620",0.00,-8.00,0,299.07,302.98,0.0,0.0,0.000,592090.4,592090.4,10156,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454994032,122195.00
02/09/2016 00:00,2,0.000,ALERT,212.61,300.87,59.970,1454994003,"274151322000076","219011344069620",0.00,-8.00,0,298.77,302.98,0.0,0.0,0.000,629232.9,629232.9,10206,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454994034,122196.00
02/09/2016 00:00,2,0.000,ALERT,212.83,303.88,59.970,1454994003,"201051344000868","219011344069620",0.00,-8.00,0,300.27,305.08,0.0,0.0,0.000,309500.5,309500.5,16216,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454994036,122197.00
02/09/2016 00:00,2,0.000,ALERT,212.16,301.77,59.970,1454994003,"274151322000095","219011344069620",0.00,-9.00,0,299.67,303.28,0.0,0.0,0.000,622248.1,622248.1,10046,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454994038,122198.00
02/09/2016 00:00,2,0.000,ALERT,212.61,302.68,59.970,1454994003,"201051344000988","219011344069620",0.00,-8.00,0,297.26,303.88,0.0,0.0,0.000,307885.2,307885.2,16482,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454994040,122199.00
02/09/2016 00:00,2,0.000,ALERT,212.16,300.57,59.970,1454994003,"201051344001025","219011344069620",0.00,-8.50,0,298.77,303.58,0.0,0.0,0.000,320995.2,320995.2,21009,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454994041,122200.00
02/09/2016 00:00,2,0.000,ALERT,212.83,303.28,59.965,1454994003,"201051344000458","219011344069620",0.00,-6.00,0,300.27,305.08,0.0,0.0,0.000,318173.3,318173.3,16444,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454994043,122201.00
02/09/2016 00:00,2,0.000,ALERT,213.51,302.98,59.965,1454994003,"201051344000853","219011344069620",0.00,-8.00,0,299.97,304.48,0.0,0.0,0.000,316344.1,316344.1,16174,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454994045,122202.00
02/09/2016 00:00,2,0.000,ALERT,212.83,301.77,59.959,1454994003,"201051344000685","219011344069620",0.00,-8.00,0,299.37,303.28,0.0,0.0,0.000,323365.4,323365.4,20896,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454994047,122203.00
02/09/2016 00:00,2,0.000,ALERT,212.83,301.17,59.965,1454994003,"201051344000917","219011344069620",0.00,-6.50,0,298.17,302.37,0.0,0.0,0.000,320991.1,320991.1,20868,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454994048,122204.00
02/09/2016 00:00,2,0.000,ALERT,212.83,302.07,60.012,1454994003,"201051344001145","219011344069620",0.00,-8.00,0,299.67,303.58,0.0,0.0,0.000,325086.1,325086.1,20817,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454994050,122205.00
02/09/2016 00:00,2,0.000,ALERT,212.38,300.87,59.970,1454994003,"201051344000651","219011344069620",0.00,-9.00,0,298.77,302.37,0.0,0.0,0.000,317346.9,317346.9,21043,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454994052,122206.00
02/09/2016 00:00,2,0.000,ALERT,211.70,300.87,59.975,1454994003,"274151322000088","219011344069620",0.00,-7.00,0,297.87,302.07,0.0,0.0,0.000,574482.3,574482.3,9926,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454994054,122207.00
02/09/2016 00:00,2,0.000,ALERT,212.83,299.97,59.959,1454994003,"274151322000068","219011344069620",0.00,-6.50,0,297.87,301.47,0.0,0.0,0.000,480813.6,480813.6,10616,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454994056,122208.00
02/09/2016 00:00,2,0.000,ALERT,212.16,301.47,60.002,1454994003,"201051344001135","219011344069620",0.00,-8.00,0,299.37,303.58,0.0,0.0,0.000,314076.2,314076.2,21032,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454994058,122209.00
02/09/2016 00:00,2,0.000,ALERT,212.61,303.58,59.954,1454994003,"201051344000594","219011344069620",0.00,-8.00,0,299.37,304.48,0.0,0.0,0.000,320134.9,320134.9,16445,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454994059,122210.00
02/09/2016 00:00,2,0.000,ALERT,212.61,301.17,59.986,1454994003,"201051344001203","219011344069620",0.00,-8.50,0,299.07,304.48,0.0,0.0,0.000,320359.2,320359.2,21011,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454994061,122211.00
02/09/2016 00:00,2,0.000,ALERT,211.93,300.57,59.975,1454994003,"274151322000054","219011344069620",0.00,-6.50,0,298.77,302.68,0.0,0.0,0.000,586916.1,586916.1,9949,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454994063,122212.00
02/09/2016 00:00,2,0.000,ALERT,213.06,302.68,59.970,1454994003,"201051344000867","219011344069620",0.00,-7.00,0,299.07,304.48,0.0,0.0,0.000,308970.4,308970.4,16440,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454994065,122213.00
02/09/2016 00:00,2,0.000,ALERT,212.61,301.47,59.970,1454994003,"201051344001093","219011344069620",0.00,-6.50,0,299.37,302.68,0.0,0.0,0.000,319326.4,319326.4,20925,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454994066,122214.00
02/09/2016 00:00,2,0.000,ALERT,212.61,302.68,60.012,1454994003,"201051344000900","219011344069620",0.00,-8.00,0,299.37,304.18,0.0,0.0,0.000,324209.9,324209.9,16056,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454994068,122215.00
02/09/2016 00:00,2,0.000,ALERT,213.06,302.07,59.981,1454994003,"201051344000648","219011344069620",0.00,-9.00,0,299.37,304.18,0.0,0.0,0.000,317245.9,317245.9,16205,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454994070,122216.00
02/09/2016 00:00,2,0.000,ALERT,213.06,303.28,59.917,1454994003,"201051344000569","219011344069620",0.00,-8.00,0,300.87,305.38,0.0,0.0,0.000,325058.1,325058.1,16062,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454994072,122217.00
02/09/2016 00:00,2,0.000,ALERT,212.83,302.98,59.981,1454994003,"201051344000983","219011344069620",0.00,-8.00,0,299.97,304.78,0.0,0.0,0.000,318076.9,318076.9,16350,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454994074,122218.00
02/09/2016 00:00,2,0.000,ALERT,213.06,302.98,59.944,1454994003,"201051344001158","219011344069620",0.00,-9.00,0,299.67,304.18,0.0,0.0,0.000,313717.0,313717.0,16465,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454994075,122219.00
02/09/2016 00:00,2,0.000,ALERT,213.29,303.58,59.975,1454994003,"201051344000576","219011344069620",0.00,-8.00,0,300.27,304.48,0.0,0.0,0.000,318686.5,318686.5,16085,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454994077,122220.00
02/09/2016 00:00,2,0.000,ALERT,211.93,299.67,59.970,1454994003,"274151322000087","219011344069620",0.00,-6.50,0,297.26,301.47,0.0,0.0,0.000,562104.3,562104.3,9975,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454994079,122221.00
02/09/2016 00:15,2,0.000,ALERT,213.06,302.07,59.954,1454994903,"201051344000645","219011344069620",0.00,-7.00,0,300.57,304.48,0.0,0.0,0.000,318071.3,318071.3,16169,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454994905,122222.00
02/09/2016 00:15,2,0.000,ALERT,211.70,300.27,59.991,1454994903,"274151322000085","219011344069620",0.00,-7.00,0,297.57,302.07,0.0,0.0,0.000,589755.1,589755.1,9971,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454994907,122223.00
02/09/2016 00:15,2,0.000,ALERT,213.29,302.07,59.944,1454994903,"201051344000633","219011344069620",0.00,-8.50,0,298.77,304.18,0.0,0.0,0.000,309735.7,309735.7,16472,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454994909,122224.00
02/09/2016 00:15,2,0.000,ALERT,212.61,302.07,59.944,1454994903,"201051344000469","219011344069620",0.00,-8.50,0,299.37,304.48,0.0,0.0,0.000,310521.7,310521.7,16488,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454994911,122225.00
02/09/2016 00:15,2,0.000,ALERT,212.38,301.47,59.944,1454994903,"201051344000646","219011344069620",0.00,-8.50,0,298.17,302.98,0.0,0.0,0.000,315937.5,315937.5,21037,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454994912,122226.00
02/09/2016 00:15,2,0.000,ALERT,211.48,299.97,59.938,1454994903,"274151322000052","219011344069620",0.00,-8.00,0,297.26,302.37,0.0,0.0,0.000,597789.0,597789.0,10167,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454994914,122227.00
02/09/2016 00:15,2,0.000,ALERT,212.61,301.77,59.944,1454994903,"201051344000585","219011344069620",0.00,-7.00,0,298.47,302.98,0.0,0.0,0.000,320814.1,320814.1,21029,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454994916,122228.00
02/09/2016 00:15,2,0.000,ALERT,212.38,301.77,59.922,1454994903,"201051344001230","219011344069620",0.00,-8.00,0,299.07,303.28,0.0,0.0,0.000,319914.7,319914.7,20891,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454994918,122229.00
02/09/2016 00:15,2,0.000,ALERT,212.83,302.37,59.938,1454994903,"201051344000582","219011344069620",0.00,-9.00,0,299.67,303.58,0.0,0.0,0.000,313457.9,313457.9,21007,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454994920,122230.00
02/09/2016 00:15,2,0.000,ALERT,211.93,301.47,59.949,1454994903,"201051344000955","219011344069620",0.00,-8.00,0,298.77,302.68,0.0,0.0,0.000,323887.1,323887.1,20995,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454994921,122231.00
02/09/2016 00:15,2,0.000,ALERT,211.70,299.67,59.938,1454994903,"274151322000094","219011344069620",0.00,-9.00,0,297.26,301.17,0.0,0.0,0.000,480673.7,480673.7,10458,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454994923,122232.00
02/09/2016 00:15,2,0.000,ALERT,212.61,302.98,59.944,1454994903,"201051344000579","219011344069620",0.00,-7.00,0,300.87,305.08,0.0,0.0,0.000,324554.0,324554.0,16427,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454994925,122233.00
02/09/2016 00:15,2,0.000,ALERT,212.16,301.77,59.949,1454994903,"201051344000890","219011344069620",0.00,-7.00,0,299.37,303.88,0.0,0.0,0.000,321378.5,321378.5,20959,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454994927,122234.00
02/09/2016 00:15,2,0.000,ALERT,212.61,301.47,59.954,1454994903,"201051344000438","219011344069620",0.00,-8.50,0,298.77,303.28,0.0,0.0,0.000,323503.1,323503.1,21016,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454994929,122235.00
02/09/2016 00:15,2,0.000,ALERT,212.61,300.57,59.912,1454994903,"201051344000417","219011344069620",0.00,-8.00,0,298.17,302.68,0.0,0.0,0.000,317288.4,317288.4,21116,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454994930,122236.00
02/09/2016 00:15,2,0.000,ALERT,211.93,301.17,59.938,1454994903,"274151322000083","219011344069620",0.00,-8.00,0,298.17,302.37,0.0,0.0,0.000,592090.4,592090.4,10158,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454994932,122237.00
02/09/2016 00:15,2,0.000,ALERT,212.61,300.27,59.965,1454994903,"274151322000076","219011344069620",0.00,-8.00,0,297.57,302.68,0.0,0.0,0.000,629232.9,629232.9,10208,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454994934,122238.00
02/09/2016 00:15,2,0.000,ALERT,212.61,302.98,59.938,1454994903,"201051344000868","219011344069620",0.00,-8.00,0,301.17,305.38,0.0,0.0,0.000,309500.5,309500.5,16218,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454994936,122239.00
02/09/2016 00:15,2,0.000,ALERT,211.70,301.47,59.949,1454994903,"274151322000095","219011344069620",0.00,-9.00,0,298.77,302.98,0.0,0.0,0.000,622248.1,622248.1,10048,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454994938,122240.00
02/09/2016 00:15,2,0.000,ALERT,212.38,302.07,59.981,1454994903,"201051344000988","219011344069620",0.00,-8.00,0,297.87,304.48,0.0,0.0,0.000,307885.2,307885.2,16484,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454994939,122241.00
02/09/2016 00:15,2,0.000,ALERT,212.16,300.57,59.928,1454994903,"201051344001025","219011344069620",0.00,-8.50,0,298.17,303.58,0.0,0.0,0.000,320995.2,320995.2,21011,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454994941,122242.00
02/09/2016 00:15,2,0.000,ALERT,212.38,302.37,59.949,1454994903,"201051344000458","219011344069620",0.00,-6.00,0,300.27,305.38,0.0,0.0,0.000,318173.3,318173.3,16446,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454994943,122243.00
02/09/2016 00:15,2,0.000,ALERT,213.06,302.37,59.954,1454994903,"201051344000853","219011344069620",0.00,-8.00,0,300.27,304.78,0.0,0.0,0.000,316344.1,316344.1,16176,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454994945,122244.00
02/09/2016 00:15,2,0.000,ALERT,212.83,301.17,59.975,1454994903,"201051344000685","219011344069620",0.00,-8.00,0,298.47,303.28,0.0,0.0,0.000,323365.4,323365.4,20898,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454994947,122245.00
02/09/2016 00:15,2,0.000,ALERT,212.61,301.17,59.901,1454994903,"201051344000917","219011344069620",0.00,-6.50,0,297.57,302.68,0.0,0.0,0.000,320991.1,320991.1,20870,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454994949,122246.00
02/09/2016 00:15,2,0.000,ALERT,212.61,301.77,59.949,1454994903,"201051344001145","219011344069620",0.00,-8.00,0,299.07,303.58,0.0,0.0,0.000,325086.1,325086.1,20819,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454994950,122247.00
02/09/2016 00:15,2,0.000,ALERT,212.38,300.87,59.944,1454994903,"201051344000651","219011344069620",0.00,-9.00,0,298.17,302.68,0.0,0.0,0.000,317346.9,317346.9,21045,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454994952,122248.00
02/09/2016 00:15,2,0.000,ALERT,211.48,299.37,59.949,1454994903,"274151322000088","219011344069620",0.00,-6.50,0,297.26,301.77,0.0,0.0,0.000,574482.3,574482.3,9928,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454994954,122249.00
02/09/2016 00:15,2,0.000,ALERT,212.38,299.67,59.944,1454994903,"274151322000068","219011344069620",0.00,-7.00,0,296.96,301.17,0.0,0.0,0.000,480813.6,480813.6,10618,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454994956,122250.00
02/09/2016 00:15,2,0.000,ALERT,211.93,301.47,59.944,1454994903,"201051344001135","219011344069620",0.00,-8.00,0,298.77,303.58,0.0,0.0,0.000,314076.2,314076.2,21034,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454994958,122251.00
02/09/2016 00:15,2,0.000,ALERT,212.16,302.98,59.949,1454994903,"201051344000594","219011344069620",0.00,-8.50,0,299.97,304.78,0.0,0.0,0.000,320134.9,320134.9,16447,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454994959,122252.00
02/09/2016 00:15,2,0.000,ALERT,212.38,301.17,59.959,1454994903,"201051344001203","219011344069620",0.00,-8.50,0,298.47,304.78,0.0,0.0,0.000,320359.2,320359.2,21013,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454994961,122253.00
02/09/2016 00:15,2,0.000,ALERT,211.70,300.27,59.954,1454994903,"274151322000054","219011344069620",0.00,-7.00,0,297.57,302.37,0.0,0.0,0.000,586916.1,586916.1,9951,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454994963,122254.00
02/09/2016 00:15,2,0.000,ALERT,212.83,302.07,59.965,1454994903,"201051344000867","219011344069620",0.00,-7.00,0,299.67,304.78,0.0,0.0,0.000,308970.4,308970.4,16442,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454994965,122255.00
02/09/2016 00:15,2,0.000,ALERT,212.38,301.47,59.944,1454994903,"201051344001093","219011344069620",0.00,-6.50,0,298.77,302.98,0.0,0.0,0.000,319326.4,319326.4,20927,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454994966,122256.00
02/09/2016 00:15,2,0.000,ALERT,212.16,302.37,59.996,1454994903,"201051344000900","219011344069620",0.00,-8.50,0,299.67,304.18,0.0,0.0,0.000,324209.9,324209.9,16058,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454994968,122257.00
02/09/2016 00:15,2,0.000,ALERT,212.61,301.47,59.965,1454994903,"201051344000648","219011344069620",0.00,-9.00,0,299.67,304.48,0.0,0.0,0.000,317245.9,317245.9,16207,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454994970,122258.00
02/09/2016 00:15,2,0.000,ALERT,212.38,302.68,59.959,1454994903,"201051344000569","219011344069620",0.00,-8.00,0,300.87,305.38,0.0,0.0,0.000,325058.1,325058.1,16064,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454994972,122259.00
02/09/2016 00:15,2,0.000,ALERT,212.38,302.37,59.970,1454994903,"201051344000983","219011344069620",0.00,-7.00,0,300.57,305.08,0.0,0.0,0.000,318076.9,318076.9,16352,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454994974,122260.00
02/09/2016 00:15,2,0.000,ALERT,212.61,302.37,59.970,1454994903,"201051344001158","219011344069620",0.00,-9.00,0,299.97,304.18,0.0,0.0,0.000,313717.0,313717.0,16467,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454994975,122261.00
02/09/2016 00:15,2,0.000,ALERT,212.83,302.68,59.965,1454994903,"201051344000576","219011344069620",0.00,-8.00,0,300.57,304.78,0.0,0.0,0.000,318686.5,318686.5,16087,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454994977,122262.00
02/09/2016 00:15,2,0.000,ALERT,211.70,299.07,59.959,1454994903,"274151322000087","219011344069620",0.00,-6.50,0,296.36,300.87,0.0,0.0,0.000,562104.3,562104.3,9977,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454994979,122263.00
02/09/2016 00:30,2,0.000,ALERT,213.06,302.37,59.975,1454995804,"201051344000645","219011344069620",0.00,-7.00,0,288.85,304.18,0.0,0.0,0.000,318071.3,318071.3,16171,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454995806,122264.00
02/09/2016 00:30,2,0.000,ALERT,211.93,299.97,59.965,1454995804,"274151322000085","219011344069620",0.00,-8.00,0,286.44,302.37,0.0,0.0,0.000,589755.1,589755.1,9973,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454995808,122265.00
02/09/2016 00:30,2,0.000,ALERT,213.29,302.37,60.012,1454995804,"201051344000633","219011344069620",0.00,-8.00,0,287.05,303.58,0.0,0.0,0.000,309735.7,309735.7,16474,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454995809,122266.00
02/09/2016 00:30,2,0.000,ALERT,212.83,302.68,59.991,1454995804,"201051344000469","219011344069620",0.00,-8.50,0,287.65,303.88,0.0,0.0,0.000,310521.7,310521.7,16490,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454995811,122267.00
02/09/2016 00:30,2,0.000,ALERT,212.16,301.47,59.949,1454995804,"201051344000646","219011344069620",0.00,-8.50,0,287.65,302.98,0.0,0.0,0.000,315937.5,315937.5,21039,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454995813,122268.00
02/09/2016 00:30,2,0.000,ALERT,211.70,300.57,59.970,1454995804,"274151322000052","219011344069620",0.00,-8.00,0,286.14,302.98,0.0,0.0,0.000,597789.0,597789.0,10169,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454995815,122269.00
02/09/2016 00:30,2,0.000,ALERT,212.61,301.77,59.933,1454995804,"201051344000585","219011344069620",0.00,-7.00,0,287.35,303.28,0.0,0.0,0.000,320814.1,320814.1,21031,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454995817,122270.00
02/09/2016 00:30,2,0.000,ALERT,212.38,301.77,59.975,1454995804,"201051344001230","219011344069620",0.00,-8.00,0,287.95,303.28,0.0,0.0,0.000,319914.7,319914.7,20893,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454995818,122271.00
02/09/2016 00:30,2,0.000,ALERT,212.83,302.07,59.975,1454995804,"201051344000582","219011344069620",0.00,-8.50,0,288.55,303.88,0.0,0.0,0.000,313457.9,313457.9,21009,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454995820,122272.00
02/09/2016 00:30,2,0.000,ALERT,211.93,301.17,59.944,1454995804,"201051344000955","219011344069620",0.00,-8.00,0,287.65,302.98,0.0,0.0,0.000,323887.1,323887.1,20997,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454995822,122273.00
02/09/2016 00:30,2,0.000,ALERT,211.93,299.37,59.970,1454995804,"274151322000094","219011344069620",0.00,-9.00,0,285.84,301.77,0.0,0.0,0.000,480673.7,480673.7,10460,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454995824,122274.00
02/09/2016 00:30,2,0.000,ALERT,212.61,302.68,59.975,1454995804,"201051344000579","219011344069620",0.00,-8.00,0,289.45,304.78,0.0,0.0,0.000,324554.0,324554.0,16429,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454995825,122275.00
02/09/2016 00:30,2,0.000,ALERT,212.16,301.77,59.981,1454995804,"201051344000890","219011344069620",0.00,-7.00,0,288.25,303.88,0.0,0.0,0.000,321378.5,321378.5,20961,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454995827,122276.00
02/09/2016 00:30,2,0.000,ALERT,212.38,301.17,59.975,1454995804,"201051344000438","219011344069620",0.00,-8.50,0,287.65,303.28,0.0,0.0,0.000,323503.1,323503.1,21018,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454995829,122277.00
02/09/2016 00:30,2,0.000,ALERT,212.38,300.87,59.981,1454995804,"201051344000417","219011344069620",0.00,-8.00,0,287.05,302.68,0.0,0.0,0.000,317288.4,317288.4,21118,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454995831,122278.00
02/09/2016 00:30,2,0.000,ALERT,211.93,299.97,59.975,1454995804,"274151322000083","219011344069620",0.00,-8.00,0,286.74,303.28,0.0,0.0,0.000,592090.4,592090.4,10160,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454995833,122279.00
02/09/2016 00:30,2,0.000,ALERT,212.61,299.97,59.965,1454995804,"274151322000076","219011344069620",0.00,-8.50,0,286.44,302.68,0.0,0.0,0.000,629232.9,629232.9,10210,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454995835,122280.00
02/09/2016 00:30,2,0.000,ALERT,212.61,303.28,59.959,1454995804,"201051344000868","219011344069620",0.00,-8.50,0,289.45,304.78,0.0,0.0,0.000,309500.5,309500.5,16220,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454995836,122281.00
02/09/2016 00:30,2,0.000,ALERT,211.93,300.87,59.965,1454995804,"274151322000095","219011344069620",0.00,-9.00,0,287.35,303.58,0.0,0.0,0.000,622248.1,622248.1,10050,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454995838,122282.00
02/09/2016 00:30,2,0.000,ALERT,212.38,302.37,59.970,1454995804,"201051344000988","219011344069620",0.00,-7.00,0,286.14,303.58,0.0,0.0,0.000,307885.2,307885.2,16486,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454995840,122283.00
02/09/2016 00:30,2,0.000,ALERT,212.16,300.87,59.970,1454995804,"201051344001025","219011344069620",0.00,-9.00,0,287.05,303.58,0.0,0.0,0.000,320995.2,320995.2,21013,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454995842,122284.00
02/09/2016 00:30,2,0.000,ALERT,212.61,302.68,59.975,1454995804,"201051344000458","219011344069620",0.00,-6.00,0,288.85,304.78,0.0,0.0,0.000,318173.3,318173.3,16448,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454995844,122285.00
02/09/2016 00:30,2,0.000,ALERT,213.06,302.37,59.970,1454995804,"201051344000853","219011344069620",0.00,-8.50,0,288.55,304.18,0.0,0.0,0.000,316344.1,316344.1,16178,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454995846,122286.00
02/09/2016 00:30,2,0.000,ALERT,212.61,301.17,59.975,1454995804,"201051344000685","219011344069620",0.00,-8.00,0,287.65,302.98,0.0,0.0,0.000,323365.4,323365.4,20900,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454995847,122287.00
02/09/2016 00:30,2,0.000,ALERT,212.38,300.87,59.975,1454995804,"201051344000917","219011344069620",0.00,-6.50,0,286.74,302.37,0.0,0.0,0.000,320991.1,320991.1,20872,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454995849,122288.00
02/09/2016 00:30,2,0.000,ALERT,212.61,301.47,59.975,1454995804,"201051344001145","219011344069620",0.00,-8.00,0,287.95,303.58,0.0,0.0,0.000,325086.1,325086.1,20821,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454995851,122289.00
02/09/2016 00:30,2,0.000,ALERT,212.61,301.17,59.938,1454995804,"201051344000651","219011344069620",0.00,-10.00,0,287.05,302.68,0.0,0.0,0.000,317346.9,317346.9,21047,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454995853,122290.00
02/09/2016 00:30,2,0.000,ALERT,211.48,299.37,59.954,1454995804,"274151322000088","219011344069620",0.00,-7.00,0,285.84,302.37,0.0,0.0,0.000,574482.3,574482.3,9930,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454995855,122291.00
02/09/2016 00:30,2,0.000,ALERT,212.61,299.37,59.938,1454995804,"274151322000068","219011344069620",0.00,-7.00,0,285.84,301.77,0.0,0.0,0.000,480813.6,480813.6,10620,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454995856,122292.00
02/09/2016 00:30,2,0.000,ALERT,212.16,301.47,59.975,1454995804,"201051344001135","219011344069620",0.00,-8.00,0,287.65,303.58,0.0,0.0,0.000,314076.2,314076.2,21036,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454995858,122293.00
02/09/2016 00:30,2,0.000,ALERT,212.38,303.28,59.975,1454995804,"201051344000594","219011344069620",0.00,-8.50,0,288.25,304.18,0.0,0.0,0.000,320134.9,320134.9,16449,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454995860,122294.00
02/09/2016 00:30,2,0.000,ALERT,212.38,301.17,59.981,1454995804,"201051344001203","219011344069620",0.00,-8.50,0,287.35,304.48,0.0,0.0,0.000,320359.2,320359.2,21015,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454995862,122295.00
02/09/2016 00:30,2,0.000,ALERT,211.70,300.57,59.965,1454995804,"274151322000054","219011344069620",0.00,-7.00,0,286.14,302.98,0.0,0.0,0.000,586916.1,586916.1,9953,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454995863,122296.00
02/09/2016 00:30,2,0.000,ALERT,213.06,302.37,59.996,1454995804,"201051344000867","219011344069620",0.00,-7.00,0,287.65,304.18,0.0,0.0,0.000,308970.4,308970.4,16444,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454995865,122297.00
02/09/2016 00:30,2,0.000,ALERT,212.38,301.47,59.965,1454995804,"201051344001093","219011344069620",0.00,-6.50,0,287.65,302.68,0.0,0.0,0.000,319326.4,319326.4,20929,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454995867,122298.00
02/09/2016 00:30,2,0.000,ALERT,212.61,302.98,59.975,1454995804,"201051344000900","219011344069620",0.00,-8.50,0,287.95,303.88,0.0,0.0,0.000,324209.9,324209.9,16060,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454995869,122299.00
02/09/2016 00:30,2,0.000,ALERT,212.83,302.07,59.975,1454995804,"201051344000648","219011344069620",0.00,-9.00,0,287.95,303.88,0.0,0.0,0.000,317245.9,317245.9,16209,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454995871,122300.00
02/09/2016 00:30,2,0.000,ALERT,212.83,303.58,59.933,1454995804,"201051344000569","219011344069620",0.00,-8.00,0,289.15,305.08,0.0,0.0,0.000,325058.1,325058.1,16066,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454995873,122301.00
02/09/2016 00:30,2,0.000,ALERT,212.61,302.98,60.012,1454995804,"201051344000983","219011344069620",0.00,-8.00,0,288.85,304.48,0.0,0.0,0.000,318076.9,318076.9,16354,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454995875,122302.00
02/09/2016 00:30,2,0.000,ALERT,212.83,302.98,59.975,1454995804,"201051344001158","219011344069620",0.00,-8.50,0,288.25,303.88,0.0,0.0,0.000,313717.0,313717.0,16469,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454995876,122303.00
02/09/2016 00:30,2,0.000,ALERT,212.83,302.98,59.975,1454995804,"201051344000576","219011344069620",0.00,-8.50,0,288.85,304.18,0.0,0.0,0.000,318686.5,318686.5,16089,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454995878,122304.00
02/09/2016 00:30,2,0.000,ALERT,211.70,299.07,59.959,1454995804,"274151322000087","219011344069620",0.00,-6.50,0,285.24,301.77,0.0,0.0,0.000,562104.3,562104.3,9979,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454995880,122305.00
02/09/2016 00:45,2,0.000,ALERT,213.06,302.37,60.023,1454996703,"201051344000645","219011344069620",0.00,-7.00,0,300.57,304.18,0.0,0.0,0.000,318071.3,318071.3,16173,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454996705,122306.00
02/09/2016 00:45,2,0.000,ALERT,211.70,299.97,59.981,1454996703,"274151322000085","219011344069620",0.00,-8.00,0,298.17,302.07,0.0,0.0,0.000,589755.1,589755.1,9975,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454996707,122307.00
02/09/2016 00:45,2,0.000,ALERT,213.51,302.37,59.975,1454996703,"201051344000633","219011344069620",0.00,-8.50,0,298.77,303.88,0.0,0.0,0.000,309735.7,309735.7,16476,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454996709,122308.00
02/09/2016 00:45,2,0.000,ALERT,212.83,302.37,59.975,1454996703,"201051344000469","219011344069620",0.00,-9.00,0,299.67,304.18,0.0,0.0,0.000,310521.7,310521.7,16492,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454996710,122309.00
02/09/2016 00:45,2,0.000,ALERT,212.38,302.07,59.970,1454996703,"201051344000646","219011344069620",0.00,-8.50,0,299.07,302.98,0.0,0.0,0.000,315937.5,315937.5,21041,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454996712,122310.00
02/09/2016 00:45,2,0.000,ALERT,211.48,300.57,59.944,1454996703,"274151322000052","219011344069620",0.00,-8.50,0,297.87,302.37,0.0,0.0,0.000,597789.0,597789.0,10171,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454996714,122311.00
02/09/2016 00:45,2,0.000,ALERT,212.61,302.07,59.975,1454996703,"201051344000585","219011344069620",0.00,-7.00,0,299.07,303.28,0.0,0.0,0.000,320814.1,320814.1,21033,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454996716,122312.00
02/09/2016 00:45,2,0.000,ALERT,212.38,302.07,59.986,1454996703,"201051344001230","219011344069620",0.00,-8.00,0,299.67,303.28,0.0,0.0,0.000,319914.7,319914.7,20895,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454996718,122313.00
02/09/2016 00:45,2,0.000,ALERT,213.06,302.98,59.981,1454996703,"201051344000582","219011344069620",0.00,-9.00,0,300.27,303.88,0.0,0.0,0.000,313457.9,313457.9,21011,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454996720,122314.00
02/09/2016 00:45,2,0.000,ALERT,212.38,302.07,60.028,1454996703,"201051344000955","219011344069620",0.00,-8.00,0,299.37,302.68,0.0,0.0,0.000,323887.1,323887.1,20999,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454996721,122315.00
02/09/2016 00:45,2,0.000,ALERT,211.70,299.67,59.970,1454996703,"274151322000094","219011344069620",0.00,-9.00,0,297.57,301.47,0.0,0.0,0.000,480673.7,480673.7,10462,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454996723,122316.00
02/09/2016 00:45,2,0.000,ALERT,212.61,303.28,59.944,1454996703,"201051344000579","219011344069620",0.00,-8.00,0,301.17,305.08,0.0,0.0,0.000,324554.0,324554.0,16431,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454996725,122317.00
02/09/2016 00:45,2,0.000,ALERT,212.38,302.37,59.954,1454996703,"201051344000890","219011344069620",0.00,-7.00,0,299.97,303.88,0.0,0.0,0.000,321378.5,321378.5,20963,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454996727,122318.00
02/09/2016 00:45,2,0.000,ALERT,212.61,302.07,59.981,1454996703,"201051344000438","219011344069620",0.00,-8.50,0,299.37,303.28,0.0,0.0,0.000,323503.1,323503.1,21020,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454996728,122319.00
02/09/2016 00:45,2,0.000,ALERT,212.83,301.17,59.986,1454996703,"201051344000417","219011344069620",0.00,-8.50,0,299.07,302.68,0.0,0.0,0.000,317288.4,317288.4,21120,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454996730,122320.00
02/09/2016 00:45,2,0.000,ALERT,211.93,300.57,59.981,1454996703,"274151322000083","219011344069620",0.00,-8.00,0,298.47,302.37,0.0,0.0,0.000,592090.4,592090.4,10162,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454996732,122321.00
02/09/2016 00:45,2,0.000,ALERT,212.61,299.97,59.986,1454996703,"274151322000076","219011344069620",0.00,-8.00,0,297.87,302.68,0.0,0.0,0.000,629232.9,629232.9,10212,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454996734,122322.00
02/09/2016 00:45,2,0.000,ALERT,212.61,303.28,59.981,1454996703,"201051344000868","219011344069620",0.00,-8.00,0,301.17,305.08,0.0,0.0,0.000,309500.5,309500.5,16222,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454996736,122323.00
02/09/2016 00:45,2,0.000,ALERT,211.70,301.17,59.944,1454996703,"274151322000095","219011344069620",0.00,-9.00,0,299.07,302.98,0.0,0.0,0.000,622248.1,622248.1,10052,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454996738,122324.00
