ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/09/2016 00:45,2,0.000,ALERT,212.38,302.07,60.028,1454996703,"201051344000988","219011344069620",0.00,-7.00,0,298.17,304.18,0.0,0.0,0.000,307885.2,307885.2,16488,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454996739,122325.00
02/09/2016 00:45,2,0.000,ALERT,212.61,301.47,59.975,1454996703,"201051344001025","219011344069620",0.00,-9.00,0,298.77,303.58,0.0,0.0,0.000,320995.2,320995.2,21015,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454996741,122326.00
02/09/2016 00:45,2,0.000,ALERT,212.61,302.37,59.970,1454996703,"201051344000458","219011344069620",0.00,-6.00,0,300.87,305.08,0.0,0.0,0.000,318173.3,318173.3,16450,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454996743,122327.00
02/09/2016 00:45,2,0.000,ALERT,213.29,302.37,59.986,1454996703,"201051344000853","219011344069620",0.00,-8.50,0,300.57,304.18,0.0,0.0,0.000,316344.1,316344.1,16180,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454996745,122328.00
02/09/2016 00:45,2,0.000,ALERT,213.06,301.77,59.986,1454996703,"201051344000685","219011344069620",0.00,-8.00,0,299.07,302.98,0.0,0.0,0.000,323365.4,323365.4,20902,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454996746,122329.00
02/09/2016 00:45,2,0.000,ALERT,212.61,301.47,59.981,1454996703,"201051344000917","219011344069620",0.00,-6.50,0,298.47,302.37,0.0,0.0,0.000,320991.1,320991.1,20874,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454996748,122330.00
02/09/2016 00:45,2,0.000,ALERT,212.83,302.37,59.975,1454996703,"201051344001145","219011344069620",0.00,-8.50,0,299.97,303.58,0.0,0.0,0.000,325086.1,325086.1,20823,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454996750,122331.00
02/09/2016 00:45,2,0.000,ALERT,212.61,301.17,59.986,1454996703,"201051344000651","219011344069620",0.00,-10.00,0,299.07,302.68,0.0,0.0,0.000,317346.9,317346.9,21049,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454996752,122332.00
02/09/2016 00:45,2,0.000,ALERT,211.48,300.27,59.975,1454996703,"274151322000088","219011344069620",0.00,-7.00,0,297.57,301.77,0.0,0.0,0.000,574482.3,574482.3,9932,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454996754,122333.00
02/09/2016 00:45,2,0.000,ALERT,212.61,299.67,59.996,1454996703,"274151322000068","219011344069620",0.00,-7.00,0,297.57,301.17,0.0,0.0,0.000,480813.6,480813.6,10622,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454996755,122334.00
02/09/2016 00:45,2,0.000,ALERT,212.16,301.77,59.970,1454996703,"201051344001135","219011344069620",0.00,-8.00,0,299.67,303.58,0.0,0.0,0.000,314076.2,314076.2,21038,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454996757,122335.00
02/09/2016 00:45,2,0.000,ALERT,212.16,302.98,59.981,1454996703,"201051344000594","219011344069620",0.00,-8.50,0,300.57,304.78,0.0,0.0,0.000,320134.9,320134.9,16451,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454996759,122336.00
02/09/2016 00:45,2,0.000,ALERT,212.61,301.47,59.996,1454996703,"201051344001203","219011344069620",0.00,-8.50,0,299.07,304.48,0.0,0.0,0.000,320359.2,320359.2,21017,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454996761,122337.00
02/09/2016 00:45,2,0.000,ALERT,211.70,299.97,59.975,1454996703,"274151322000054","219011344069620",0.00,-7.00,0,297.87,302.37,0.0,0.0,0.000,586916.1,586916.1,9955,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454996762,122338.00
02/09/2016 00:45,2,0.000,ALERT,212.83,302.07,59.970,1454996703,"201051344000867","219011344069620",0.00,-7.00,0,300.27,304.78,0.0,0.0,0.000,308970.4,308970.4,16446,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454996764,122339.00
02/09/2016 00:45,2,0.000,ALERT,212.61,301.77,59.965,1454996703,"201051344001093","219011344069620",0.00,-6.50,0,299.37,302.98,0.0,0.0,0.000,319326.4,319326.4,20931,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454996766,122340.00
02/09/2016 00:45,2,0.000,ALERT,212.38,302.37,59.965,1454996703,"201051344000900","219011344069620",0.00,-8.50,0,300.27,304.18,0.0,0.0,0.000,324209.9,324209.9,16062,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454996768,122341.00
02/09/2016 00:45,2,0.000,ALERT,212.83,301.77,59.965,1454996703,"201051344000648","219011344069620",0.00,-9.00,0,300.27,304.18,0.0,0.0,0.000,317245.9,317245.9,16211,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454996770,122342.00
02/09/2016 00:45,2,0.000,ALERT,212.61,302.98,59.965,1454996703,"201051344000569","219011344069620",0.00,-8.00,0,301.47,305.38,0.0,0.0,0.000,325058.1,325058.1,16068,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454996771,122343.00
02/09/2016 00:45,2,0.000,ALERT,212.61,302.68,59.970,1454996703,"201051344000983","219011344069620",0.00,-8.00,0,301.17,305.08,0.0,0.0,0.000,318076.9,318076.9,16356,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454996773,122344.00
02/09/2016 00:45,2,0.000,ALERT,212.83,302.68,59.970,1454996703,"201051344001158","219011344069620",0.00,-9.00,0,300.27,304.48,0.0,0.0,0.000,313717.0,313717.0,16471,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454996775,122345.00
02/09/2016 00:45,2,0.000,ALERT,213.29,303.28,59.970,1454996703,"201051344000576","219011344069620",0.00,-7.00,0,300.87,305.08,0.0,0.0,0.000,318686.5,318686.5,16091,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454996777,122346.00
02/09/2016 00:45,2,0.000,ALERT,211.70,299.37,59.959,1454996703,"274151322000087","219011344069620",0.00,-6.50,0,296.66,301.17,0.0,0.0,0.000,562104.3,562104.3,9981,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454996779,122347.00
02/09/2016 01:00,2,0.000,ALERT,212.83,302.37,59.975,1454997603,"201051344000645","219011344069620",0.00,-7.00,0,300.57,305.08,0.0,0.0,0.000,318071.3,318071.3,16175,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454997605,122348.00
02/09/2016 01:00,2,0.000,ALERT,211.93,299.97,59.954,1454997603,"274151322000085","219011344069620",0.00,-8.00,0,298.77,302.37,0.0,0.0,0.000,589755.1,589755.1,9977,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454997607,122349.00
02/09/2016 01:00,2,0.000,ALERT,213.51,302.68,59.981,1454997603,"201051344000633","219011344069620",0.00,-8.50,0,298.77,304.48,0.0,0.0,0.000,309735.7,309735.7,16478,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454997609,122350.00
02/09/2016 01:00,2,0.000,ALERT,212.61,302.68,59.970,1454997603,"201051344000469","219011344069620",0.00,-9.00,0,299.67,304.48,0.0,0.0,0.000,310521.7,310521.7,16494,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454997611,122351.00
02/09/2016 01:00,2,0.000,ALERT,212.16,302.07,59.975,1454997603,"201051344000646","219011344069620",0.00,-9.00,0,299.37,303.28,0.0,0.0,0.000,315937.5,315937.5,21043,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454997613,122352.00
02/09/2016 01:00,2,0.000,ALERT,211.93,300.57,59.975,1454997603,"274151322000052","219011344069620",0.00,-8.50,0,298.47,302.68,0.0,0.0,0.000,597789.0,597789.0,10173,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454997614,122353.00
02/09/2016 01:00,2,0.000,ALERT,212.38,302.37,60.007,1454997603,"201051344000585","219011344069620",0.00,-7.00,0,299.37,303.58,0.0,0.0,0.000,320814.1,320814.1,21035,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454997616,122354.00
02/09/2016 01:00,2,0.000,ALERT,212.38,302.68,59.981,1454997603,"201051344001230","219011344069620",0.00,-8.50,0,299.97,304.18,0.0,0.0,0.000,319914.7,319914.7,20897,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454997618,122355.00
02/09/2016 01:00,2,0.000,ALERT,212.83,302.98,59.975,1454997603,"201051344000582","219011344069620",0.00,-9.00,0,300.57,304.18,0.0,0.0,0.000,313457.9,313457.9,21013,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454997620,122356.00
02/09/2016 01:00,2,0.000,ALERT,211.93,301.77,59.981,1454997603,"201051344000955","219011344069620",0.00,-8.00,0,299.67,303.28,0.0,0.0,0.000,323887.1,323887.1,21001,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454997622,122357.00
02/09/2016 01:00,2,0.000,ALERT,212.16,300.27,59.975,1454997603,"274151322000094","219011344069620",0.00,-9.00,0,297.87,301.47,0.0,0.0,0.000,480673.7,480673.7,10464,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454997623,122358.00
02/09/2016 01:00,2,0.000,ALERT,212.83,303.88,59.981,1454997603,"201051344000579","219011344069620",0.00,-8.00,0,301.47,305.98,0.0,0.0,0.000,324554.0,324554.0,16433,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454997625,122359.00
02/09/2016 01:00,2,0.000,ALERT,212.16,302.37,59.970,1454997603,"201051344000890","219011344069620",0.00,-8.00,0,300.27,304.48,0.0,0.0,0.000,321378.5,321378.5,20965,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454997627,122360.00
02/09/2016 01:00,2,0.000,ALERT,212.61,302.07,59.944,1454997603,"201051344000438","219011344069620",0.00,-8.50,0,299.97,303.58,0.0,0.0,0.000,323503.1,323503.1,21022,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454997629,122361.00
02/09/2016 01:00,2,0.000,ALERT,212.61,301.47,59.975,1454997603,"201051344000417","219011344069620",0.00,-8.50,0,299.07,302.98,0.0,0.0,0.000,317288.4,317288.4,21122,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454997631,122362.00
02/09/2016 01:00,2,0.000,ALERT,212.38,301.77,59.981,1454997603,"274151322000083","219011344069620",0.00,-8.00,0,299.07,302.68,0.0,0.0,0.000,592090.4,592090.4,10164,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454997632,122363.00
02/09/2016 01:00,2,0.000,ALERT,212.83,300.57,59.996,1454997603,"274151322000076","219011344069620",0.00,-8.50,0,298.47,302.98,0.0,0.0,0.000,629232.9,629232.9,10214,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454997634,122364.00
02/09/2016 01:00,2,0.000,ALERT,212.83,303.88,59.981,1454997603,"201051344000868","219011344069620",0.00,-8.00,0,301.17,305.98,0.0,0.0,0.000,309500.5,309500.5,16224,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454997636,122365.00
02/09/2016 01:00,2,0.000,ALERT,212.16,302.07,59.949,1454997603,"274151322000095","219011344069620",0.00,-9.00,0,299.67,302.98,0.0,0.0,0.000,622248.1,622248.1,10054,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454997638,122366.00
02/09/2016 01:00,2,0.000,ALERT,212.61,302.98,59.975,1454997603,"201051344000988","219011344069620",0.00,-8.00,0,298.17,304.18,0.0,0.0,0.000,307885.2,307885.2,16490,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454997640,122367.00
02/09/2016 01:00,2,0.000,ALERT,212.16,301.17,59.933,1454997603,"201051344001025","219011344069620",0.00,-9.00,0,299.37,304.18,0.0,0.0,0.000,320995.2,320995.2,21017,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454997642,122368.00
02/09/2016 01:00,2,0.000,ALERT,212.61,303.28,59.975,1454997603,"201051344000458","219011344069620",0.00,-6.00,0,300.57,305.98,0.0,0.0,0.000,318173.3,318173.3,16452,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454997643,122369.00
02/09/2016 01:00,2,0.000,ALERT,213.29,302.98,59.981,1454997603,"201051344000853","219011344069620",0.00,-8.50,0,300.57,305.08,0.0,0.0,0.000,316344.1,316344.1,16182,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454997645,122370.00
02/09/2016 01:00,2,0.000,ALERT,212.61,302.07,60.023,1454997603,"201051344000685","219011344069620",0.00,-8.50,0,299.37,303.28,0.0,0.0,0.000,323365.4,323365.4,20904,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454997647,122371.00
02/09/2016 01:00,2,0.000,ALERT,212.61,301.77,59.975,1454997603,"201051344000917","219011344069620",0.00,-6.50,0,298.47,302.68,0.0,0.0,0.000,320991.1,320991.1,20876,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454997649,122372.00
02/09/2016 01:00,2,0.000,ALERT,212.61,302.37,59.975,1454997603,"201051344001145","219011344069620",0.00,-8.50,0,299.97,304.18,0.0,0.0,0.000,325086.1,325086.1,20825,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454997651,122373.00
02/09/2016 01:00,2,0.000,ALERT,212.61,301.47,59.981,1454997603,"201051344000651","219011344069620",0.00,-10.00,0,299.37,302.98,0.0,0.0,0.000,317346.9,317346.9,21051,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454997652,122374.00
02/09/2016 01:00,2,0.000,ALERT,211.70,300.87,59.975,1454997603,"274151322000088","219011344069620",0.00,-7.00,0,297.87,301.77,0.0,0.0,0.000,574482.3,574482.3,9934,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454997654,122375.00
02/09/2016 01:00,2,0.000,ALERT,212.83,300.27,59.970,1454997603,"274151322000068","219011344069620",0.00,-7.00,0,297.87,301.47,0.0,0.0,0.000,480813.6,480813.6,10624,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454997656,122376.00
02/09/2016 01:00,2,0.000,ALERT,211.93,302.07,59.975,1454997603,"201051344001135","219011344069620",0.00,-8.50,0,299.97,303.88,0.0,0.0,0.000,314076.2,314076.2,21040,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454997658,122377.00
02/09/2016 01:00,2,0.000,ALERT,212.61,303.58,59.986,1454997603,"201051344000594","219011344069620",0.00,-8.50,0,299.97,305.08,0.0,0.0,0.000,320134.9,320134.9,16453,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454997660,122378.00
02/09/2016 01:00,2,0.000,ALERT,212.61,301.77,59.970,1454997603,"201051344001203","219011344069620",0.00,-8.50,0,299.67,304.78,0.0,0.0,0.000,320359.2,320359.2,21019,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454997661,122379.00
02/09/2016 01:00,2,0.000,ALERT,212.16,301.17,59.975,1454997603,"274151322000054","219011344069620",0.00,-7.00,0,298.47,302.68,0.0,0.0,0.000,586916.1,586916.1,9957,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454997663,122380.00
02/09/2016 01:00,2,0.000,ALERT,213.06,302.68,59.975,1454997603,"201051344000867","219011344069620",0.00,-7.00,0,299.67,305.08,0.0,0.0,0.000,308970.4,308970.4,16448,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454997665,122381.00
02/09/2016 01:00,2,0.000,ALERT,212.16,301.77,60.018,1454997603,"201051344001093","219011344069620",0.00,-6.50,0,299.67,303.28,0.0,0.0,0.000,319326.4,319326.4,20933,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454997667,122382.00
02/09/2016 01:00,2,0.000,ALERT,212.61,302.98,59.975,1454997603,"201051344000900","219011344069620",0.00,-8.50,0,299.97,304.48,0.0,0.0,0.000,324209.9,324209.9,16064,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454997668,122383.00
02/09/2016 01:00,2,0.000,ALERT,213.06,302.37,59.991,1454997603,"201051344000648","219011344069620",0.00,-9.00,0,299.67,305.08,0.0,0.0,0.000,317245.9,317245.9,16213,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454997670,122384.00
02/09/2016 01:00,2,0.000,ALERT,213.06,303.58,60.002,1454997603,"201051344000569","219011344069620",0.00,-8.50,0,301.17,306.28,0.0,0.0,0.000,325058.1,325058.1,16070,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454997672,122385.00
02/09/2016 01:00,2,0.000,ALERT,212.61,303.28,60.007,1454997603,"201051344000983","219011344069620",0.00,-8.00,0,300.57,305.38,0.0,0.0,0.000,318076.9,318076.9,16358,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454997674,122386.00
02/09/2016 01:00,2,0.000,ALERT,213.06,302.98,59.970,1454997603,"201051344001158","219011344069620",0.00,-9.00,0,300.27,304.48,0.0,0.0,0.000,313717.0,313717.0,16473,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454997676,122387.00
02/09/2016 01:00,2,0.000,ALERT,213.29,303.58,60.007,1454997603,"201051344000576","219011344069620",0.00,-8.00,0,300.87,305.08,0.0,0.0,0.000,318686.5,318686.5,16093,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454997677,122388.00
02/09/2016 01:00,2,0.000,ALERT,212.16,299.67,60.007,1454997603,"274151322000087","219011344069620",0.00,-7.00,0,297.57,301.17,0.0,0.0,0.000,562104.3,562104.3,9983,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454997679,122389.00
02/09/2016 01:15,2,0.000,ALERT,213.29,302.68,59.959,1454998503,"201051344000645","219011344069620",0.00,-7.00,0,300.57,304.78,0.0,0.0,0.000,318071.3,318071.3,16177,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454998505,122390.00
02/09/2016 01:15,2,0.000,ALERT,211.93,300.27,59.959,1454998503,"274151322000085","219011344069620",0.00,-8.00,0,298.77,302.68,0.0,0.0,0.000,589755.1,589755.1,9979,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454998507,122391.00
02/09/2016 01:15,2,0.000,ALERT,213.51,302.68,59.954,1454998503,"201051344000633","219011344069620",0.00,-8.50,0,299.07,304.48,0.0,0.0,0.000,309735.7,309735.7,16480,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454998509,122392.00
02/09/2016 01:15,2,0.000,ALERT,213.06,302.98,59.965,1454998503,"201051344000469","219011344069620",0.00,-9.00,0,299.97,304.48,0.0,0.0,0.000,310521.7,310521.7,16496,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454998510,122393.00
02/09/2016 01:15,2,0.000,ALERT,212.38,302.07,59.965,1454998503,"201051344000646","219011344069620",0.00,-8.50,0,299.67,303.58,0.0,0.0,0.000,315937.5,315937.5,21045,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454998512,122394.00
02/09/2016 01:15,2,0.000,ALERT,211.70,301.47,59.959,1454998503,"274151322000052","219011344069620",0.00,-8.50,0,298.47,302.98,0.0,0.0,0.000,597789.0,597789.0,10175,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454998514,122395.00
02/09/2016 01:15,2,0.000,ALERT,212.83,302.68,59.944,1454998503,"201051344000585","219011344069620",0.00,-8.00,0,299.67,303.88,0.0,0.0,0.000,320814.1,320814.1,21037,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454998516,122396.00
02/09/2016 01:15,2,0.000,ALERT,212.61,302.37,59.970,1454998503,"201051344001230","219011344069620",0.00,-8.00,0,300.57,303.88,0.0,0.0,0.000,319914.7,319914.7,20899,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454998518,122397.00
02/09/2016 01:15,2,0.000,ALERT,213.29,303.58,59.938,1454998503,"201051344000582","219011344069620",0.00,-9.00,0,301.17,304.48,0.0,0.0,0.000,313457.9,313457.9,21015,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454998519,122398.00
02/09/2016 01:15,2,0.000,ALERT,212.38,302.37,59.975,1454998503,"201051344000955","219011344069620",0.00,-8.50,0,299.97,303.88,0.0,0.0,0.000,323887.1,323887.1,21003,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454998521,122399.00
02/09/2016 01:15,2,0.000,ALERT,211.93,299.97,59.970,1454998503,"274151322000094","219011344069620",0.00,-9.00,0,298.17,301.77,0.0,0.0,0.000,480673.7,480673.7,10466,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454998523,122400.00
02/09/2016 01:15,2,0.000,ALERT,213.06,303.58,59.965,1454998503,"201051344000579","219011344069620",0.00,-8.00,0,301.77,305.68,0.0,0.0,0.000,324554.0,324554.0,16435,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454998525,122401.00
02/09/2016 01:15,2,0.000,ALERT,212.61,302.68,59.986,1454998503,"201051344000890","219011344069620",0.00,-8.00,0,299.67,304.78,0.0,0.0,0.000,321378.5,321378.5,20967,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454998527,122402.00
02/09/2016 01:15,2,0.000,ALERT,212.83,302.37,59.996,1454998503,"201051344000438","219011344069620",0.00,-9.00,0,300.27,303.88,0.0,0.0,0.000,323503.1,323503.1,21024,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454998528,122403.00
02/09/2016 01:15,2,0.000,ALERT,213.29,302.07,59.975,1454998503,"201051344000417","219011344069620",0.00,-8.50,0,299.07,303.28,0.0,0.0,0.000,317288.4,317288.4,21124,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454998530,122404.00
02/09/2016 01:15,2,0.000,ALERT,212.16,301.47,59.933,1454998503,"274151322000083","219011344069620",0.00,-8.00,0,299.07,302.98,0.0,0.0,0.000,592090.4,592090.4,10166,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454998532,122405.00
02/09/2016 01:15,2,0.000,ALERT,212.61,300.57,59.970,1454998503,"274151322000076","219011344069620",0.00,-8.50,0,298.77,302.98,0.0,0.0,0.000,629232.9,629232.9,10216,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454998534,122406.00
02/09/2016 01:15,2,0.000,ALERT,212.83,303.88,59.975,1454998503,"201051344000868","219011344069620",0.00,-8.00,0,301.77,305.68,0.0,0.0,0.000,309500.5,309500.5,16226,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454998536,122407.00
02/09/2016 01:15,2,0.000,ALERT,212.16,301.77,59.970,1454998503,"274151322000095","219011344069620",0.00,-9.00,0,299.97,303.28,0.0,0.0,0.000,622248.1,622248.1,10056,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454998537,122408.00
02/09/2016 01:15,2,0.000,ALERT,212.61,302.68,59.975,1454998503,"201051344000988","219011344069620",0.00,-8.00,0,298.47,304.48,0.0,0.0,0.000,307885.2,307885.2,16492,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454998539,122409.00
02/09/2016 01:15,2,0.000,ALERT,212.61,301.47,59.949,1454998503,"201051344001025","219011344069620",0.00,-9.00,0,299.37,304.18,0.0,0.0,0.000,320995.2,320995.2,21019,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454998541,122410.00
02/09/2016 01:15,2,0.000,ALERT,212.83,302.98,59.981,1454998503,"201051344000458","219011344069620",0.00,-6.50,0,301.17,305.38,0.0,0.0,0.000,318173.3,318173.3,16454,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454998543,122411.00
02/09/2016 01:15,2,0.000,ALERT,213.51,302.98,59.986,1454998503,"201051344000853","219011344069620",0.00,-8.50,0,301.17,304.78,0.0,0.0,0.000,316344.1,316344.1,16184,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454998545,122412.00
02/09/2016 01:15,2,0.000,ALERT,213.06,302.07,59.981,1454998503,"201051344000685","219011344069620",0.00,-8.00,0,299.97,303.58,0.0,0.0,0.000,323365.4,323365.4,20906,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454998546,122413.00
02/09/2016 01:15,2,0.000,ALERT,213.06,302.07,59.949,1454998503,"201051344000917","219011344069620",0.00,-6.50,0,299.07,303.28,0.0,0.0,0.000,320991.1,320991.1,20878,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454998548,122414.00
02/09/2016 01:15,2,0.000,ALERT,213.29,302.68,59.981,1454998503,"201051344001145","219011344069620",0.00,-8.50,0,300.57,304.18,0.0,0.0,0.000,325086.1,325086.1,20827,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454998550,122415.00
02/09/2016 01:15,2,0.000,ALERT,212.83,301.77,59.970,1454998503,"201051344000651","219011344069620",0.00,-10.00,0,299.67,303.28,0.0,0.0,0.000,317346.9,317346.9,21053,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454998552,122416.00
02/09/2016 01:15,2,0.000,ALERT,211.48,300.27,59.970,1454998503,"274151322000088","219011344069620",0.00,-7.00,0,298.17,302.07,0.0,0.0,0.000,574482.3,574482.3,9936,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454998554,122417.00
02/09/2016 01:15,2,0.000,ALERT,212.83,300.27,60.018,1454998503,"274151322000068","219011344069620",0.00,-7.00,0,298.17,301.47,0.0,0.0,0.000,480813.6,480813.6,10626,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454998555,122418.00
02/09/2016 01:15,2,0.000,ALERT,212.38,302.07,59.981,1454998503,"201051344001135","219011344069620",0.00,-8.50,0,300.57,304.18,0.0,0.0,0.000,314076.2,314076.2,21042,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454998557,122419.00
02/09/2016 01:15,2,0.000,ALERT,212.38,303.28,59.933,1454998503,"201051344000594","219011344069620",0.00,-8.50,0,300.87,305.08,0.0,0.0,0.000,320134.9,320134.9,16455,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454998559,122420.00
02/09/2016 01:15,2,0.000,ALERT,212.83,301.77,59.949,1454998503,"201051344001203","219011344069620",0.00,-8.50,0,299.97,305.08,0.0,0.0,0.000,320359.2,320359.2,21021,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454998561,122421.00
02/09/2016 01:15,2,0.000,ALERT,211.70,301.47,59.981,1454998503,"274151322000054","219011344069620",0.00,-7.00,0,298.77,302.68,0.0,0.0,0.000,586916.1,586916.1,9959,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454998563,122422.00
02/09/2016 01:15,2,0.000,ALERT,213.29,302.98,59.986,1454998503,"201051344000867","219011344069620",0.00,-7.00,0,300.57,305.08,0.0,0.0,0.000,308970.4,308970.4,16450,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454998564,122423.00
02/09/2016 01:15,2,0.000,ALERT,212.83,302.37,59.975,1454998503,"201051344001093","219011344069620",0.00,-6.50,0,299.97,303.28,0.0,0.0,0.000,319326.4,319326.4,20935,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454998566,122424.00
02/09/2016 01:15,2,0.000,ALERT,212.61,303.28,60.018,1454998503,"201051344000900","219011344069620",0.00,-8.50,0,300.87,304.48,0.0,0.0,0.000,324209.9,324209.9,16066,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454998568,122425.00
02/09/2016 01:15,2,0.000,ALERT,213.06,302.37,59.991,1454998503,"201051344000648","219011344069620",0.00,-9.00,0,300.57,304.78,0.0,0.0,0.000,317245.9,317245.9,16215,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454998570,122426.00
02/09/2016 01:15,2,0.000,ALERT,212.83,303.28,59.986,1454998503,"201051344000569","219011344069620",0.00,-8.00,0,301.77,305.68,0.0,0.0,0.000,325058.1,325058.1,16072,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454998572,122427.00
02/09/2016 01:15,2,0.000,ALERT,212.83,302.98,59.996,1454998503,"201051344000983","219011344069620",0.00,-8.00,0,301.17,305.08,0.0,0.0,0.000,318076.9,318076.9,16360,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454998573,122428.00
02/09/2016 01:15,2,0.000,ALERT,213.06,302.68,59.986,1454998503,"201051344001158","219011344069620",0.00,-9.00,0,300.87,304.48,0.0,0.0,0.000,313717.0,313717.0,16475,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454998575,122429.00
02/09/2016 01:15,2,0.000,ALERT,213.29,303.58,59.986,1454998503,"201051344000576","219011344069620",0.00,-8.50,0,301.17,305.08,0.0,0.0,0.000,318686.5,318686.5,16095,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454998577,122430.00
02/09/2016 01:15,2,0.000,ALERT,211.93,299.97,59.986,1454998503,"274151322000087","219011344069620",0.00,-7.00,0,297.87,301.47,0.0,0.0,0.000,562104.3,562104.3,9985,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454998579,122431.00
02/09/2016 01:30,2,0.000,ALERT,213.51,303.28,59.954,1454999403,"201051344000645","219011344069620",0.00,-8.00,0,300.87,305.08,0.0,0.0,0.000,318071.3,318071.3,16179,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454999405,122432.00
02/09/2016 01:30,2,0.000,ALERT,212.61,301.47,59.965,1454999403,"274151322000085","219011344069620",0.00,-8.00,0,299.07,302.98,0.0,0.0,0.000,589755.1,589755.1,9981,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454999407,122433.00
02/09/2016 01:30,2,0.000,ALERT,213.74,302.98,59.975,1454999403,"201051344000633","219011344069620",0.00,-8.50,0,299.37,304.78,0.0,0.0,0.000,309735.7,309735.7,16482,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454999409,122434.00
02/09/2016 01:30,2,0.000,ALERT,213.06,303.28,59.970,1454999403,"201051344000469","219011344069620",0.00,-9.00,0,299.97,305.08,0.0,0.0,0.000,310521.7,310521.7,16498,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454999411,122435.00
02/09/2016 01:30,2,0.000,ALERT,213.06,303.28,59.975,1454999403,"201051344000646","219011344069620",0.00,-8.50,0,299.97,304.18,0.0,0.0,0.000,315937.5,315937.5,21047,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454999412,122436.00
02/09/2016 01:30,2,0.000,ALERT,212.16,301.17,59.959,1454999403,"274151322000052","219011344069620",0.00,-8.50,0,298.77,303.28,0.0,0.0,0.000,597789.0,597789.0,10177,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454999414,122437.00
02/09/2016 01:30,2,0.000,ALERT,213.29,303.28,59.965,1454999403,"201051344000585","219011344069620",0.00,-8.00,0,299.97,304.18,0.0,0.0,0.000,320814.1,320814.1,21039,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454999416,122438.00
02/09/2016 01:30,2,0.000,ALERT,213.29,303.58,59.975,1454999403,"201051344001230","219011344069620",0.00,-8.00,0,300.57,304.48,0.0,0.0,0.000,319914.7,319914.7,20901,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454999418,122439.00
02/09/2016 01:30,2,0.000,ALERT,213.74,303.88,59.954,1454999403,"201051344000582","219011344069620",0.00,-9.00,0,301.77,305.08,0.0,0.0,0.000,313457.9,313457.9,21017,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454999419,122440.00
02/09/2016 01:30,2,0.000,ALERT,212.83,302.98,59.965,1454999403,"201051344000955","219011344069620",0.00,-8.50,0,300.27,303.88,0.0,0.0,0.000,323887.1,323887.1,21005,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454999421,122441.00
02/09/2016 01:30,2,0.000,ALERT,212.38,300.87,59.959,1454999403,"274151322000094","219011344069620",0.00,-9.00,0,298.77,302.37,0.0,0.0,0.000,480673.7,480673.7,10468,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454999423,122442.00
02/09/2016 01:30,2,0.000,ALERT,213.06,303.58,59.981,1454999403,"201051344000579","219011344069620",0.00,-8.00,0,302.07,305.98,0.0,0.0,0.000,324554.0,324554.0,16437,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454999425,122443.00
02/09/2016 01:30,2,0.000,ALERT,213.06,303.58,59.970,1454999403,"201051344000890","219011344069620",0.00,-8.00,0,300.87,305.08,0.0,0.0,0.000,321378.5,321378.5,20969,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454999427,122444.00
02/09/2016 01:30,2,0.000,ALERT,213.29,302.98,59.975,1454999403,"201051344000438","219011344069620",0.00,-9.00,0,300.57,304.48,0.0,0.0,0.000,323503.1,323503.1,21026,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454999429,122445.00
02/09/2016 01:30,2,0.000,ALERT,213.29,302.37,59.970,1454999403,"201051344000417","219011344069620",0.00,-8.50,0,299.67,303.58,0.0,0.0,0.000,317288.4,317288.4,21126,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454999430,122446.00
02/09/2016 01:30,2,0.000,ALERT,212.61,302.07,59.959,1454999403,"274151322000083","219011344069620",0.00,-8.00,0,299.67,303.28,0.0,0.0,0.000,592090.4,592090.4,10168,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454999432,122447.00
02/09/2016 01:30,2,0.000,ALERT,213.06,301.77,59.975,1454999403,"274151322000076","219011344069620",0.00,-8.50,0,299.37,303.58,0.0,0.0,0.000,629232.9,629232.9,10218,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454999434,122448.00
02/09/2016 01:30,2,0.000,ALERT,213.06,303.58,59.970,1454999403,"201051344000868","219011344069620",0.00,-8.50,0,301.77,305.68,0.0,0.0,0.000,309500.5,309500.5,16228,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454999436,122449.00
02/09/2016 01:30,2,0.000,ALERT,212.38,302.98,59.975,1454999403,"274151322000095","219011344069620",0.00,-9.00,0,300.57,303.88,0.0,0.0,0.000,622248.1,622248.1,10058,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454999438,122450.00
02/09/2016 01:30,2,0.000,ALERT,212.83,302.68,59.965,1454999403,"201051344000988","219011344069620",0.00,-8.00,0,298.77,304.78,0.0,0.0,0.000,307885.2,307885.2,16494,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454999440,122451.00
02/09/2016 01:30,2,0.000,ALERT,212.83,302.07,59.954,1454999403,"201051344001025","219011344069620",0.00,-9.00,0,299.97,304.78,0.0,0.0,0.000,320995.2,320995.2,21021,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454999441,122452.00
02/09/2016 01:30,2,0.000,ALERT,213.06,303.28,59.975,1454999403,"201051344000458","219011344069620",0.00,-6.00,0,301.17,305.98,0.0,0.0,0.000,318173.3,318173.3,16456,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454999443,122453.00
02/09/2016 01:30,2,0.000,ALERT,213.74,302.98,59.965,1454999403,"201051344000853","219011344069620",0.00,-8.50,0,300.87,305.08,0.0,0.0,0.000,316344.1,316344.1,16186,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454999445,122454.00
02/09/2016 01:30,2,0.000,ALERT,213.51,302.98,59.965,1454999403,"201051344000685","219011344069620",0.00,-8.00,0,299.97,304.18,0.0,0.0,0.000,323365.4,323365.4,20908,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454999447,122455.00
02/09/2016 01:30,2,0.000,ALERT,213.29,302.37,60.012,1454999403,"201051344000917","219011344069620",0.00,-6.50,0,299.07,303.58,0.0,0.0,0.000,320991.1,320991.1,20880,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454999449,122456.00
02/09/2016 01:30,2,0.000,ALERT,213.51,303.28,59.965,1454999403,"201051344001145","219011344069620",0.00,-8.50,0,300.87,304.78,0.0,0.0,0.000,325086.1,325086.1,20829,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454999450,122457.00
02/09/2016 01:30,2,0.000,ALERT,213.29,302.07,60.002,1454999403,"201051344000651","219011344069620",0.00,-10.00,0,299.97,303.58,0.0,0.0,0.000,317346.9,317346.9,21055,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454999452,122458.00
02/09/2016 01:30,2,0.000,ALERT,212.16,301.47,59.970,1454999403,"274151322000088","219011344069620",0.00,-7.00,0,299.07,302.68,0.0,0.0,0.000,574482.3,574482.3,9938,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454999454,122459.00
02/09/2016 01:30,2,0.000,ALERT,213.29,300.87,59.965,1454999403,"274151322000068","219011344069620",0.00,-7.00,0,299.07,302.07,0.0,0.0,0.000,480813.6,480813.6,10628,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454999456,122460.00
02/09/2016 01:30,2,0.000,ALERT,212.83,302.98,59.970,1454999403,"201051344001135","219011344069620",0.00,-8.00,0,300.27,304.78,0.0,0.0,0.000,314076.2,314076.2,21044,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454999458,122461.00
02/09/2016 01:30,2,0.000,ALERT,212.61,303.28,59.938,1454999403,"201051344000594","219011344069620",0.00,-8.50,0,301.17,305.38,0.0,0.0,0.000,320134.9,320134.9,16457,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454999460,122462.00
02/09/2016 01:30,2,0.000,ALERT,213.06,302.37,59.965,1454999403,"201051344001203","219011344069620",0.00,-9.00,0,299.97,305.68,0.0,0.0,0.000,320359.2,320359.2,21023,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454999461,122463.00
02/09/2016 01:30,2,0.000,ALERT,212.38,301.47,60.007,1454999403,"274151322000054","219011344069620",0.00,-7.00,0,299.67,303.28,0.0,0.0,0.000,586916.1,586916.1,9961,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454999463,122464.00
02/09/2016 01:30,2,0.000,ALERT,213.29,302.37,59.970,1454999403,"201051344000867","219011344069620",0.00,-7.00,0,300.87,305.38,0.0,0.0,0.000,308970.4,308970.4,16452,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454999465,122465.00
02/09/2016 01:30,2,0.000,ALERT,213.06,302.68,59.970,1454999403,"201051344001093","219011344069620",0.00,-6.50,0,300.27,303.88,0.0,0.0,0.000,319326.4,319326.4,20937,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454999467,122466.00
02/09/2016 01:30,2,0.000,ALERT,213.06,302.98,59.991,1454999403,"201051344000900","219011344069620",0.00,-8.50,0,300.87,304.78,0.0,0.0,0.000,324209.9,324209.9,16068,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454999469,122467.00
02/09/2016 01:30,2,0.000,ALERT,213.06,302.07,59.944,1454999403,"201051344000648","219011344069620",0.00,-9.00,0,300.27,305.08,0.0,0.0,0.000,317245.9,317245.9,16217,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454999471,122468.00
02/09/2016 01:30,2,0.000,ALERT,213.06,303.28,59.959,1454999403,"201051344000569","219011344069620",0.00,-8.50,0,301.77,305.98,0.0,0.0,0.000,325058.1,325058.1,16074,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454999472,122469.00
