ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/09/2016 01:30,2,0.000,ALERT,213.06,302.98,59.970,1454999403,"201051344000983","219011344069620",0.00,-8.00,0,301.17,305.38,0.0,0.0,0.000,318076.9,318076.9,16362,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454999474,122470.00
02/09/2016 01:30,2,0.000,ALERT,213.06,302.68,59.965,1454999403,"201051344001158","219011344069620",0.00,-9.00,0,300.57,304.78,0.0,0.0,0.000,313717.0,313717.0,16477,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454999476,122471.00
02/09/2016 01:30,2,0.000,ALERT,213.51,303.28,59.970,1454999403,"201051344000576","219011344069620",0.00,-8.00,0,301.17,305.38,0.0,0.0,0.000,318686.5,318686.5,16097,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454999478,122472.00
02/09/2016 01:30,2,0.000,ALERT,212.61,300.27,59.991,1454999403,"274151322000087","219011344069620",0.00,-7.00,0,298.47,302.07,0.0,0.0,0.000,562104.3,562104.3,9987,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454999479,122473.00
02/09/2016 01:45,2,0.000,ALERT,213.96,304.18,60.028,1455000303,"201051344000645","219011344069620",0.00,-8.00,0,301.17,305.38,0.0,0.0,0.000,318071.3,318071.3,16181,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455000305,122474.00
02/09/2016 01:45,2,0.000,ALERT,212.61,301.47,59.933,1455000303,"274151322000085","219011344069620",0.00,-8.00,0,299.67,303.58,0.0,0.0,0.000,589755.1,589755.1,9983,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455000306,122475.00
02/09/2016 01:45,2,0.000,ALERT,213.96,303.88,59.975,1455000303,"201051344000633","219011344069620",0.00,-8.50,0,299.37,304.78,0.0,0.0,0.000,309735.7,309735.7,16484,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455000308,122476.00
02/09/2016 01:45,2,0.000,ALERT,213.51,304.18,59.938,1455000303,"201051344000469","219011344069620",0.00,-9.00,0,300.27,305.08,0.0,0.0,0.000,310521.7,310521.7,16500,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455000310,122477.00
02/09/2016 01:45,2,0.000,ALERT,213.06,302.98,59.981,1455000303,"201051344000646","219011344069620",0.00,-8.50,0,300.57,304.48,0.0,0.0,0.000,315937.5,315937.5,21049,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455000312,122478.00
02/09/2016 01:45,2,0.000,ALERT,212.16,302.37,59.986,1455000303,"274151322000052","219011344069620",0.00,-8.50,0,299.37,303.88,0.0,0.0,0.000,597789.0,597789.0,10179,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455000314,122479.00
02/09/2016 01:45,2,0.000,ALERT,213.51,303.28,59.986,1455000303,"201051344000585","219011344069620",0.00,-8.00,0,300.87,304.78,0.0,0.0,0.000,320814.1,320814.1,21041,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455000315,122480.00
02/09/2016 01:45,2,0.000,ALERT,213.29,303.28,59.981,1455000303,"201051344001230","219011344069620",0.00,-8.50,0,301.47,305.08,0.0,0.0,0.000,319914.7,319914.7,20903,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455000317,122481.00
02/09/2016 01:45,2,0.000,ALERT,213.74,303.88,60.034,1455000303,"201051344000582","219011344069620",0.00,-9.00,0,301.77,305.38,0.0,0.0,0.000,313457.9,313457.9,21019,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455000319,122482.00
02/09/2016 01:45,2,0.000,ALERT,212.83,302.98,59.965,1455000303,"201051344000955","219011344069620",0.00,-8.50,0,301.17,304.48,0.0,0.0,0.000,323887.1,323887.1,21007,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455000321,122483.00
02/09/2016 01:45,2,0.000,ALERT,212.38,300.87,59.965,1455000303,"274151322000094","219011344069620",0.00,-9.00,0,299.07,302.98,0.0,0.0,0.000,480673.7,480673.7,10470,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455000323,122484.00
02/09/2016 01:45,2,0.000,ALERT,213.51,304.48,59.981,1455000303,"201051344000579","219011344069620",0.00,-8.00,0,301.77,306.28,0.0,0.0,0.000,324554.0,324554.0,16439,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455000324,122485.00
02/09/2016 01:45,2,0.000,ALERT,213.06,303.28,59.981,1455000303,"201051344000890","219011344069620",0.00,-8.00,0,301.17,305.68,0.0,0.0,0.000,321378.5,321378.5,20971,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455000326,122486.00
02/09/2016 01:45,2,0.000,ALERT,213.29,302.98,59.981,1455000303,"201051344000438","219011344069620",0.00,-9.00,0,301.47,304.78,0.0,0.0,0.000,323503.1,323503.1,21028,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455000328,122487.00
02/09/2016 01:45,2,0.000,ALERT,213.51,302.37,59.981,1455000303,"201051344000417","219011344069620",0.00,-8.50,0,300.27,304.18,0.0,0.0,0.000,317288.4,317288.4,21128,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455000330,122488.00
02/09/2016 01:45,2,0.000,ALERT,212.83,302.37,59.981,1455000303,"274151322000083","219011344069620",0.00,-8.00,0,299.97,303.88,0.0,0.0,0.000,592090.4,592090.4,10170,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455000332,122489.00
02/09/2016 01:45,2,0.000,ALERT,213.06,301.47,59.965,1455000303,"274151322000076","219011344069620",0.00,-8.50,0,299.37,304.18,0.0,0.0,0.000,629232.9,629232.9,10220,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455000333,122490.00
02/09/2016 01:45,2,0.000,ALERT,213.51,304.78,59.986,1455000303,"201051344000868","219011344069620",0.00,-8.50,0,301.77,305.98,0.0,0.0,0.000,309500.5,309500.5,16230,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455000335,122491.00
02/09/2016 01:45,2,0.000,ALERT,212.61,302.68,59.959,1455000303,"274151322000095","219011344069620",0.00,-9.00,0,300.57,304.48,0.0,0.0,0.000,622248.1,622248.1,10060,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455000337,122492.00
02/09/2016 01:45,2,0.000,ALERT,213.06,303.88,59.981,1455000303,"201051344000988","219011344069620",0.00,-8.00,0,298.47,305.08,0.0,0.0,0.000,307885.2,307885.2,16496,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455000339,122493.00
02/09/2016 01:45,2,0.000,ALERT,213.06,302.07,59.975,1455000303,"201051344001025","219011344069620",0.00,-9.00,0,299.97,305.08,0.0,0.0,0.000,320995.2,320995.2,21023,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455000341,122494.00
02/09/2016 01:45,2,0.000,ALERT,213.29,303.88,59.975,1455000303,"201051344000458","219011344069620",0.00,-6.00,0,301.17,306.28,0.0,0.0,0.000,318173.3,318173.3,16458,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455000343,122495.00
02/09/2016 01:45,2,0.000,ALERT,213.96,303.58,59.986,1455000303,"201051344000853","219011344069620",0.00,-8.50,0,301.17,305.38,0.0,0.0,0.000,316344.1,316344.1,16188,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455000344,122496.00
02/09/2016 01:45,2,0.000,ALERT,213.74,302.98,59.975,1455000303,"201051344000685","219011344069620",0.00,-8.50,0,300.87,304.48,0.0,0.0,0.000,323365.4,323365.4,20910,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455000346,122497.00
02/09/2016 01:45,2,0.000,ALERT,213.51,302.68,59.975,1455000303,"201051344000917","219011344069620",0.00,-6.50,0,299.67,303.88,0.0,0.0,0.000,320991.1,320991.1,20882,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455000348,122498.00
02/09/2016 01:45,2,0.000,ALERT,213.51,303.28,59.981,1455000303,"201051344001145","219011344069620",0.00,-8.50,0,301.47,305.08,0.0,0.0,0.000,325086.1,325086.1,20831,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455000350,122499.00
02/09/2016 01:45,2,0.000,ALERT,213.29,302.37,59.981,1455000303,"201051344000651","219011344069620",0.00,-10.00,0,300.57,304.18,0.0,0.0,0.000,317346.9,317346.9,21057,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455000351,122500.00
02/09/2016 01:45,2,0.000,ALERT,211.93,301.47,59.996,1455000303,"274151322000088","219011344069620",0.00,-7.00,0,299.07,302.98,0.0,0.0,0.000,574482.3,574482.3,9940,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455000353,122501.00
02/09/2016 01:45,2,0.000,ALERT,213.06,301.17,59.981,1455000303,"274151322000068","219011344069620",0.00,-7.00,0,298.77,302.68,0.0,0.0,0.000,480813.6,480813.6,10630,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455000355,122502.00
02/09/2016 01:45,2,0.000,ALERT,213.06,302.98,59.970,1455000303,"201051344001135","219011344069620",0.00,-8.50,0,301.47,305.38,0.0,0.0,0.000,314076.2,314076.2,21046,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455000357,122503.00
02/09/2016 01:45,2,0.000,ALERT,212.83,304.48,59.981,1455000303,"201051344000594","219011344069620",0.00,-8.50,0,300.57,305.38,0.0,0.0,0.000,320134.9,320134.9,16459,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455000359,122504.00
02/09/2016 01:45,2,0.000,ALERT,213.29,302.37,59.991,1455000303,"201051344001203","219011344069620",0.00,-9.00,0,300.57,305.98,0.0,0.0,0.000,320359.2,320359.2,21025,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455000361,122505.00
02/09/2016 01:45,2,0.000,ALERT,212.38,301.77,59.975,1455000303,"274151322000054","219011344069620",0.00,-7.00,0,299.67,303.88,0.0,0.0,0.000,586916.1,586916.1,9963,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455000362,122506.00
02/09/2016 01:45,2,0.000,ALERT,213.51,303.28,59.986,1455000303,"201051344000867","219011344069620",0.00,-7.00,0,300.27,305.68,0.0,0.0,0.000,308970.4,308970.4,16454,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455000364,122507.00
02/09/2016 01:45,2,0.000,ALERT,213.29,302.98,59.986,1455000303,"201051344001093","219011344069620",0.00,-6.50,0,300.87,304.18,0.0,0.0,0.000,319326.4,319326.4,20939,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455000366,122508.00
02/09/2016 01:45,2,0.000,ALERT,213.29,303.88,59.986,1455000303,"201051344000900","219011344069620",0.00,-8.50,0,300.27,305.08,0.0,0.0,0.000,324209.9,324209.9,16070,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455000368,122509.00
02/09/2016 01:45,2,0.000,ALERT,213.51,302.98,59.986,1455000303,"201051344000648","219011344069620",0.00,-9.00,0,300.27,305.08,0.0,0.0,0.000,317245.9,317245.9,16219,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455000370,122510.00
02/09/2016 01:45,2,0.000,ALERT,213.51,304.48,59.981,1455000303,"201051344000569","219011344069620",0.00,-8.50,0,301.77,306.28,0.0,0.0,0.000,325058.1,325058.1,16076,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455000371,122511.00
02/09/2016 01:45,2,0.000,ALERT,213.29,303.88,59.981,1455000303,"201051344000983","219011344069620",0.00,-8.00,0,301.17,305.68,0.0,0.0,0.000,318076.9,318076.9,16364,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455000373,122512.00
02/09/2016 01:45,2,0.000,ALERT,213.51,303.58,59.986,1455000303,"201051344001158","219011344069620",0.00,-8.50,0,300.57,305.08,0.0,0.0,0.000,313717.0,313717.0,16479,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455000375,122513.00
02/09/2016 01:45,2,0.000,ALERT,213.96,304.48,59.986,1455000303,"201051344000576","219011344069620",0.00,-8.50,0,301.17,305.68,0.0,0.0,0.000,318686.5,318686.5,16099,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455000377,122514.00
02/09/2016 01:45,2,0.000,ALERT,212.38,300.57,59.991,1455000303,"274151322000087","219011344069620",0.00,-7.00,0,298.47,302.68,0.0,0.0,0.000,562104.3,562104.3,9989,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455000379,122515.00
02/09/2016 02:00,2,0.000,ALERT,214.19,304.18,59.959,1455001203,"201051344000645","219011344069620",0.00,-8.00,0,302.07,305.98,0.0,0.0,0.000,318071.3,318071.3,16183,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455001205,122516.00
02/09/2016 02:00,2,0.000,ALERT,212.83,302.37,59.912,1455001203,"274151322000085","219011344069620",0.00,-8.00,0,299.97,303.58,0.0,0.0,0.000,589755.1,589755.1,9985,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455001207,122517.00
02/09/2016 02:00,2,0.000,ALERT,214.41,304.18,59.965,1455001203,"201051344000633","219011344069620",0.00,-8.50,0,300.27,305.68,0.0,0.0,0.000,309735.7,309735.7,16486,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455001209,122518.00
02/09/2016 02:00,2,0.000,ALERT,213.74,304.18,59.965,1455001203,"201051344000469","219011344069620",0.00,-9.00,0,301.17,305.98,0.0,0.0,0.000,310521.7,310521.7,16502,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455001211,122519.00
02/09/2016 02:00,2,0.000,ALERT,213.29,303.58,59.938,1455001203,"201051344000646","219011344069620",0.00,-9.00,0,300.87,304.78,0.0,0.0,0.000,315937.5,315937.5,21051,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455001213,122520.00
02/09/2016 02:00,2,0.000,ALERT,212.38,302.37,60.002,1455001203,"274151322000052","219011344069620",0.00,-8.50,0,299.67,303.58,0.0,0.0,0.000,597789.0,597789.0,10181,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455001214,122521.00
02/09/2016 02:00,2,0.000,ALERT,213.51,303.58,59.981,1455001203,"201051344000585","219011344069620",0.00,-8.00,0,300.57,304.78,0.0,0.0,0.000,320814.1,320814.1,21043,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455001216,122522.00
02/09/2016 02:00,2,0.000,ALERT,213.51,303.58,59.965,1455001203,"201051344001230","219011344069620",0.00,-8.50,0,301.47,305.08,0.0,0.0,0.000,319914.7,319914.7,20905,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455001218,122523.00
02/09/2016 02:00,2,0.000,ALERT,213.96,304.48,59.965,1455001203,"201051344000582","219011344069620",0.00,-9.00,0,301.77,305.38,0.0,0.0,0.000,313457.9,313457.9,21021,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455001220,122524.00
02/09/2016 02:00,2,0.000,ALERT,213.06,303.28,59.965,1455001203,"201051344000955","219011344069620",0.00,-8.50,0,301.17,304.48,0.0,0.0,0.000,323887.1,323887.1,21009,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455001222,122525.00
02/09/2016 02:00,2,0.000,ALERT,212.61,301.17,59.949,1455001203,"274151322000094","219011344069620",0.00,-9.00,0,299.97,302.68,0.0,0.0,0.000,480673.7,480673.7,10472,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455001223,122526.00
02/09/2016 02:00,2,0.000,ALERT,213.51,304.48,59.965,1455001203,"201051344000579","219011344069620",0.00,-8.00,0,302.68,306.88,0.0,0.0,0.000,324554.0,324554.0,16441,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455001225,122527.00
02/09/2016 02:00,2,0.000,ALERT,213.29,303.58,59.965,1455001203,"201051344000890","219011344069620",0.00,-8.00,0,301.47,305.68,0.0,0.0,0.000,321378.5,321378.5,20973,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455001227,122528.00
02/09/2016 02:00,2,0.000,ALERT,213.51,303.28,59.965,1455001203,"201051344000438","219011344069620",0.00,-9.00,0,301.47,305.08,0.0,0.0,0.000,323503.1,323503.1,21030,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455001229,122529.00
02/09/2016 02:00,2,0.000,ALERT,213.74,302.68,59.981,1455001203,"201051344000417","219011344069620",0.00,-8.50,0,300.57,304.18,0.0,0.0,0.000,317288.4,317288.4,21130,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455001230,122530.00
02/09/2016 02:00,2,0.000,ALERT,212.83,302.68,59.949,1455001203,"274151322000083","219011344069620",0.00,-8.00,0,300.57,303.58,0.0,0.0,0.000,592090.4,592090.4,10172,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455001232,122531.00
02/09/2016 02:00,2,0.000,ALERT,213.29,301.77,59.938,1455001203,"274151322000076","219011344069620",0.00,-8.50,0,300.27,303.88,0.0,0.0,0.000,629232.9,629232.9,10222,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455001234,122532.00
02/09/2016 02:00,2,0.000,ALERT,213.51,304.78,59.965,1455001203,"201051344000868","219011344069620",0.00,-8.50,0,302.98,306.88,0.0,0.0,0.000,309500.5,309500.5,16232,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455001236,122533.00
02/09/2016 02:00,2,0.000,ALERT,212.61,302.98,59.938,1455001203,"274151322000095","219011344069620",0.00,-9.00,0,301.47,304.18,0.0,0.0,0.000,622248.1,622248.1,10062,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455001238,122534.00
02/09/2016 02:00,2,0.000,ALERT,213.29,303.88,60.007,1455001203,"201051344000988","219011344069620",0.00,-8.50,0,299.67,305.68,0.0,0.0,0.000,307885.2,307885.2,16498,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455001240,122535.00
02/09/2016 02:00,2,0.000,ALERT,213.29,302.37,59.965,1455001203,"201051344001025","219011344069620",0.00,-9.00,0,300.57,305.38,0.0,0.0,0.000,320995.2,320995.2,21025,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455001241,122536.00
02/09/2016 02:00,2,0.000,ALERT,213.51,304.18,59.965,1455001203,"201051344000458","219011344069620",0.00,-6.50,0,302.07,306.88,0.0,0.0,0.000,318173.3,318173.3,16460,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455001243,122537.00
02/09/2016 02:00,2,0.000,ALERT,213.96,303.58,59.965,1455001203,"201051344000853","219011344069620",0.00,-8.50,0,301.77,306.28,0.0,0.0,0.000,316344.1,316344.1,16190,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455001245,122538.00
02/09/2016 02:00,2,0.000,ALERT,213.74,303.28,59.965,1455001203,"201051344000685","219011344069620",0.00,-8.50,0,300.27,304.48,0.0,0.0,0.000,323365.4,323365.4,20912,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455001247,122539.00
02/09/2016 02:00,2,0.000,ALERT,213.74,302.98,59.917,1455001203,"201051344000917","219011344069620",0.00,-6.50,0,299.97,304.18,0.0,0.0,0.000,320991.1,320991.1,20884,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455001249,122540.00
02/09/2016 02:00,2,0.000,ALERT,213.74,303.58,59.965,1455001203,"201051344001145","219011344069620",0.00,-8.50,0,301.17,305.38,0.0,0.0,0.000,325086.1,325086.1,20833,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455001251,122541.00
02/09/2016 02:00,2,0.000,ALERT,213.51,302.68,59.970,1455001203,"201051344000651","219011344069620",0.00,-10.00,0,300.57,304.18,0.0,0.0,0.000,317346.9,317346.9,21059,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455001252,122542.00
02/09/2016 02:00,2,0.000,ALERT,212.38,301.77,59.933,1455001203,"274151322000088","219011344069620",0.00,-8.00,0,299.97,302.98,0.0,0.0,0.000,574482.3,574482.3,9942,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455001254,122543.00
02/09/2016 02:00,2,0.000,ALERT,213.51,301.17,59.954,1455001203,"274151322000068","219011344069620",0.00,-7.00,0,299.67,302.37,0.0,0.0,0.000,480813.6,480813.6,10632,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455001256,122544.00
02/09/2016 02:00,2,0.000,ALERT,213.06,303.28,59.965,1455001203,"201051344001135","219011344069620",0.00,-8.50,0,301.17,305.38,0.0,0.0,0.000,314076.2,314076.2,21048,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455001258,122545.00
02/09/2016 02:00,2,0.000,ALERT,213.06,304.48,59.917,1455001203,"201051344000594","219011344069620",0.00,-8.50,0,301.47,306.28,0.0,0.0,0.000,320134.9,320134.9,16461,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455001260,122546.00
02/09/2016 02:00,2,0.000,ALERT,213.29,302.68,59.970,1455001203,"201051344001203","219011344069620",0.00,-9.00,0,300.57,306.28,0.0,0.0,0.000,320359.2,320359.2,21027,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455001261,122547.00
02/09/2016 02:00,2,0.000,ALERT,212.61,301.77,59.959,1455001203,"274151322000054","219011344069620",0.00,-7.00,0,300.27,303.58,0.0,0.0,0.000,586916.1,586916.1,9965,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455001263,122548.00
02/09/2016 02:00,2,0.000,ALERT,213.96,303.88,59.954,1455001203,"201051344000867","219011344069620",0.00,-7.00,0,300.87,306.28,0.0,0.0,0.000,308970.4,308970.4,16456,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455001265,122549.00
02/09/2016 02:00,2,0.000,ALERT,213.29,303.28,59.965,1455001203,"201051344001093","219011344069620",0.00,-7.00,0,300.87,304.48,0.0,0.0,0.000,319326.4,319326.4,20941,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455001267,122550.00
02/09/2016 02:00,2,0.000,ALERT,213.51,304.48,59.970,1455001203,"201051344000900","219011344069620",0.00,-8.50,0,301.77,305.68,0.0,0.0,0.000,324209.9,324209.9,16072,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455001269,122551.00
02/09/2016 02:00,2,0.000,ALERT,213.74,303.58,59.965,1455001203,"201051344000648","219011344069620",0.00,-9.00,0,301.17,305.98,0.0,0.0,0.000,317245.9,317245.9,16221,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455001270,122552.00
02/09/2016 02:00,2,0.000,ALERT,213.74,304.78,59.933,1455001203,"201051344000569","219011344069620",0.00,-8.50,0,302.68,306.88,0.0,0.0,0.000,325058.1,325058.1,16078,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455001272,122553.00
02/09/2016 02:00,2,0.000,ALERT,213.51,304.18,59.975,1455001203,"201051344000983","219011344069620",0.00,-8.00,0,302.07,306.28,0.0,0.0,0.000,318076.9,318076.9,16366,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455001274,122554.00
02/09/2016 02:00,2,0.000,ALERT,213.74,304.18,59.949,1455001203,"201051344001158","219011344069620",0.00,-9.00,0,301.47,305.98,0.0,0.0,0.000,313717.0,313717.0,16481,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455001276,122555.00
02/09/2016 02:00,2,0.000,ALERT,213.96,304.78,59.975,1455001203,"201051344000576","219011344069620",0.00,-9.00,0,302.07,306.28,0.0,0.0,0.000,318686.5,318686.5,16101,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455001278,122556.00
02/09/2016 02:00,2,0.000,ALERT,212.61,300.87,59.965,1455001203,"274151322000087","219011344069620",0.00,-7.00,0,299.07,302.37,0.0,0.0,0.000,562104.3,562104.3,9991,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455001279,122557.00
02/09/2016 02:15,2,0.000,ALERT,213.96,304.18,59.975,1455002104,"201051344000645","219011344069620",0.00,-8.00,0,302.37,305.98,0.0,0.0,0.000,318071.3,318071.3,16185,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455002106,122558.00
02/09/2016 02:15,2,0.000,ALERT,213.06,302.07,59.970,1455002104,"274151322000085","219011344069620",0.00,-8.00,0,299.97,303.88,0.0,0.0,0.000,589755.1,589755.1,9987,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455002107,122559.00
02/09/2016 02:15,2,0.000,ALERT,214.19,304.18,59.975,1455002104,"201051344000633","219011344069620",0.00,-8.50,0,300.87,305.68,0.0,0.0,0.000,309735.7,309735.7,16488,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455002109,122560.00
02/09/2016 02:15,2,0.000,ALERT,213.74,304.48,59.986,1455002104,"201051344000469","219011344069620",0.00,-9.00,0,301.47,305.98,0.0,0.0,0.000,310521.7,310521.7,16504,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455002111,122561.00
02/09/2016 02:15,2,0.000,ALERT,213.29,303.58,59.975,1455002104,"201051344000646","219011344069620",0.00,-9.00,0,301.17,304.78,0.0,0.0,0.000,315937.5,315937.5,21053,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455002113,122562.00
02/09/2016 02:15,2,0.000,ALERT,212.38,302.98,59.922,1455002104,"274151322000052","219011344069620",0.00,-8.50,0,299.97,304.18,0.0,0.0,0.000,597789.0,597789.0,10183,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455002114,122563.00
02/09/2016 02:15,2,0.000,ALERT,213.51,303.58,59.954,1455002104,"201051344000585","219011344069620",0.00,-8.00,0,301.17,305.08,0.0,0.0,0.000,320814.1,320814.1,21045,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455002116,122564.00
02/09/2016 02:15,2,0.000,ALERT,213.29,303.88,59.975,1455002104,"201051344001230","219011344069620",0.00,-8.50,0,301.47,305.08,0.0,0.0,0.000,319914.7,319914.7,20907,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455002118,122565.00
02/09/2016 02:15,2,0.000,ALERT,213.96,304.48,59.970,1455002104,"201051344000582","219011344069620",0.00,-9.00,0,302.68,305.68,0.0,0.0,0.000,313457.9,313457.9,21023,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455002120,122566.00
02/09/2016 02:15,2,0.000,ALERT,213.06,303.28,59.981,1455002104,"201051344000955","219011344069620",0.00,-8.50,0,301.47,304.78,0.0,0.0,0.000,323887.1,323887.1,21011,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455002122,122567.00
02/09/2016 02:15,2,0.000,ALERT,212.61,301.77,59.970,1455002104,"274151322000094","219011344069620",0.00,-9.00,0,299.37,303.28,0.0,0.0,0.000,480673.7,480673.7,10474,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455002123,122568.00
02/09/2016 02:15,2,0.000,ALERT,213.51,305.08,59.981,1455002104,"201051344000579","219011344069620",0.00,-8.00,0,302.98,306.58,0.0,0.0,0.000,324554.0,324554.0,16443,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455002125,122569.00
02/09/2016 02:15,2,0.000,ALERT,213.29,303.88,59.970,1455002104,"201051344000890","219011344069620",0.00,-8.00,0,301.77,305.98,0.0,0.0,0.000,321378.5,321378.5,20975,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455002127,122570.00
02/09/2016 02:15,2,0.000,ALERT,213.51,303.28,59.975,1455002104,"201051344000438","219011344069620",0.00,-9.00,0,301.17,305.08,0.0,0.0,0.000,323503.1,323503.1,21032,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455002129,122571.00
02/09/2016 02:15,2,0.000,ALERT,213.51,302.68,59.986,1455002104,"201051344000417","219011344069620",0.00,-8.00,0,300.87,304.48,0.0,0.0,0.000,317288.4,317288.4,21132,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455002131,122572.00
02/09/2016 02:15,2,0.000,ALERT,212.83,303.28,59.954,1455002104,"274151322000083","219011344069620",0.00,-8.50,0,300.27,304.18,0.0,0.0,0.000,592090.4,592090.4,10174,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455002133,122573.00
02/09/2016 02:15,2,0.000,ALERT,213.29,302.37,59.981,1455002104,"274151322000076","219011344069620",0.00,-8.50,0,299.97,304.48,0.0,0.0,0.000,629232.9,629232.9,10224,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455002134,122574.00
02/09/2016 02:15,2,0.000,ALERT,213.51,304.78,59.959,1455002104,"201051344000868","219011344069620",0.00,-8.00,0,302.68,306.58,0.0,0.0,0.000,309500.5,309500.5,16234,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455002136,122575.00
02/09/2016 02:15,2,0.000,ALERT,212.61,303.28,59.996,1455002104,"274151322000095","219011344069620",0.00,-9.00,0,301.17,304.78,0.0,0.0,0.000,622248.1,622248.1,10064,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455002138,122576.00
02/09/2016 02:15,2,0.000,ALERT,213.29,304.18,59.981,1455002104,"201051344000988","219011344069620",0.00,-8.00,0,299.37,305.68,0.0,0.0,0.000,307885.2,307885.2,16500,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455002140,122577.00
02/09/2016 02:15,2,0.000,ALERT,213.06,302.37,60.018,1455002104,"201051344001025","219011344069620",0.00,-9.00,0,300.87,305.68,0.0,0.0,0.000,320995.2,320995.2,21027,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455002142,122578.00
02/09/2016 02:15,2,0.000,ALERT,213.51,304.78,59.959,1455002104,"201051344000458","219011344069620",0.00,-6.50,0,302.07,306.88,0.0,0.0,0.000,318173.3,318173.3,16462,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455002143,122579.00
02/09/2016 02:15,2,0.000,ALERT,214.19,304.18,59.959,1455002104,"201051344000853","219011344069620",0.00,-8.50,0,302.07,305.98,0.0,0.0,0.000,316344.1,316344.1,16192,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455002145,122580.00
02/09/2016 02:15,2,0.000,ALERT,213.74,302.98,60.007,1455002104,"201051344000685","219011344069620",0.00,-8.00,0,301.17,305.08,0.0,0.0,0.000,323365.4,323365.4,20914,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455002147,122581.00
02/09/2016 02:15,2,0.000,ALERT,213.51,302.98,59.975,1455002104,"201051344000917","219011344069620",0.00,-6.50,0,300.57,304.48,0.0,0.0,0.000,320991.1,320991.1,20886,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455002149,122582.00
02/09/2016 02:15,2,0.000,ALERT,213.74,303.58,60.018,1455002104,"201051344001145","219011344069620",0.00,-8.50,0,301.77,305.68,0.0,0.0,0.000,325086.1,325086.1,20835,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455002151,122583.00
02/09/2016 02:15,2,0.000,ALERT,213.29,302.37,59.981,1455002104,"201051344000651","219011344069620",0.00,-10.00,0,300.87,304.48,0.0,0.0,0.000,317346.9,317346.9,21061,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455002152,122584.00
02/09/2016 02:15,2,0.000,ALERT,212.38,301.77,59.949,1455002104,"274151322000088","219011344069620",0.00,-7.00,0,299.67,303.28,0.0,0.0,0.000,574482.3,574482.3,9944,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455002154,122585.00
02/09/2016 02:15,2,0.000,ALERT,213.51,301.47,59.975,1455002104,"274151322000068","219011344069620",0.00,-7.00,0,299.37,302.98,0.0,0.0,0.000,480813.6,480813.6,10634,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455002156,122586.00
02/09/2016 02:15,2,0.000,ALERT,213.06,303.28,59.954,1455002104,"201051344001135","219011344069620",0.00,-8.50,0,301.47,305.38,0.0,0.0,0.000,314076.2,314076.2,21050,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455002158,122587.00
02/09/2016 02:15,2,0.000,ALERT,213.29,305.08,59.970,1455002104,"201051344000594","219011344069620",0.00,-9.00,0,301.77,306.28,0.0,0.0,0.000,320134.9,320134.9,16463,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455002160,122588.00
02/09/2016 02:15,2,0.000,ALERT,213.29,302.68,59.970,1455002104,"201051344001203","219011344069620",0.00,-9.00,0,301.17,306.58,0.0,0.0,0.000,320359.2,320359.2,21029,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455002161,122589.00
02/09/2016 02:15,2,0.000,ALERT,212.61,302.37,59.965,1455002104,"274151322000054","219011344069620",0.00,-8.00,0,300.27,304.18,0.0,0.0,0.000,586916.1,586916.1,9967,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455002163,122590.00
02/09/2016 02:15,2,0.000,ALERT,213.96,303.58,59.970,1455002104,"201051344000867","219011344069620",0.00,-8.00,0,301.47,306.28,0.0,0.0,0.000,308970.4,308970.4,16458,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455002165,122591.00
02/09/2016 02:15,2,0.000,ALERT,213.29,302.98,59.970,1455002104,"201051344001093","219011344069620",0.00,-6.50,0,301.17,304.78,0.0,0.0,0.000,319326.4,319326.4,20943,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455002167,122592.00
02/09/2016 02:15,2,0.000,ALERT,213.29,304.18,59.938,1455002104,"201051344000900","219011344069620",0.00,-8.50,0,302.07,305.68,0.0,0.0,0.000,324209.9,324209.9,16074,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455002169,122593.00
02/09/2016 02:15,2,0.000,ALERT,213.51,303.28,59.938,1455002104,"201051344000648","219011344069620",0.00,-10.00,0,301.47,305.98,0.0,0.0,0.000,317245.9,317245.9,16223,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455002171,122594.00
02/09/2016 02:15,2,0.000,ALERT,213.51,304.78,59.981,1455002104,"201051344000569","219011344069620",0.00,-8.50,0,302.98,306.88,0.0,0.0,0.000,325058.1,325058.1,16080,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455002172,122595.00
02/09/2016 02:15,2,0.000,ALERT,213.29,304.18,59.975,1455002104,"201051344000983","219011344069620",0.00,-8.00,0,302.37,306.28,0.0,0.0,0.000,318076.9,318076.9,16368,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455002174,122596.00
02/09/2016 02:15,2,0.000,ALERT,213.74,304.18,59.965,1455002104,"201051344001158","219011344069620",0.00,-9.00,0,302.07,305.68,0.0,0.0,0.000,313717.0,313717.0,16483,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455002176,122597.00
02/09/2016 02:15,2,0.000,ALERT,213.96,304.78,59.991,1455002104,"201051344000576","219011344069620",0.00,-8.00,0,302.68,306.28,0.0,0.0,0.000,318686.5,318686.5,16103,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455002178,122598.00
02/09/2016 02:15,2,0.000,ALERT,212.83,301.17,59.954,1455002104,"274151322000087","219011344069620",0.00,-7.00,0,299.07,302.98,0.0,0.0,0.000,562104.3,562104.3,9993,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455002180,122599.00
02/09/2016 02:30,2,0.000,ALERT,214.19,304.48,59.944,1455003003,"201051344000645","219011344069620",0.00,-8.00,0,302.07,305.98,0.0,0.0,0.000,318071.3,318071.3,16187,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455003005,122600.00
02/09/2016 02:30,2,0.000,ALERT,213.29,302.37,59.970,1455003003,"274151322000085","219011344069620",0.00,-8.50,0,300.87,304.18,0.0,0.0,0.000,589755.1,589755.1,9989,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455003007,122601.00
02/09/2016 02:30,2,0.000,ALERT,214.41,304.48,59.975,1455003003,"201051344000633","219011344069620",0.00,-8.50,0,300.87,305.68,0.0,0.0,0.000,309735.7,309735.7,16490,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455003009,122602.00
02/09/2016 02:30,2,0.000,ALERT,213.74,304.48,59.975,1455003003,"201051344000469","219011344069620",0.00,-9.00,0,301.77,305.98,0.0,0.0,0.000,310521.7,310521.7,16506,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455003011,122603.00
02/09/2016 02:30,2,0.000,ALERT,213.29,303.28,59.954,1455003003,"201051344000646","219011344069620",0.00,-8.50,0,301.17,305.08,0.0,0.0,0.000,315937.5,315937.5,21055,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455003013,122604.00
02/09/2016 02:30,2,0.000,ALERT,212.61,303.28,59.959,1455003003,"274151322000052","219011344069620",0.00,-8.50,0,300.57,304.48,0.0,0.0,0.000,597789.0,597789.0,10185,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455003014,122605.00
02/09/2016 02:30,2,0.000,ALERT,213.74,303.58,59.965,1455003003,"201051344000585","219011344069620",0.00,-8.00,0,301.17,305.08,0.0,0.0,0.000,320814.1,320814.1,21047,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455003016,122606.00
02/09/2016 02:30,2,0.000,ALERT,213.74,303.88,59.965,1455003003,"201051344001230","219011344069620",0.00,-8.50,0,301.77,305.38,0.0,0.0,0.000,319914.7,319914.7,20909,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455003018,122607.00
02/09/2016 02:30,2,0.000,ALERT,214.19,304.18,59.970,1455003003,"201051344000582","219011344069620",0.00,-9.00,0,302.37,305.68,0.0,0.0,0.000,313457.9,313457.9,21025,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455003020,122608.00
02/09/2016 02:30,2,0.000,ALERT,213.06,303.28,59.938,1455003003,"201051344000955","219011344069620",0.00,-8.50,0,301.47,304.78,0.0,0.0,0.000,323887.1,323887.1,21013,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455003021,122609.00
02/09/2016 02:30,2,0.000,ALERT,213.06,302.07,59.954,1455003003,"274151322000094","219011344069620",0.00,-9.00,0,300.27,303.28,0.0,0.0,0.000,480673.7,480673.7,10476,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455003023,122610.00
02/09/2016 02:30,2,0.000,ALERT,213.74,305.08,60.002,1455003003,"201051344000579","219011344069620",0.00,-8.00,0,303.28,306.88,0.0,0.0,0.000,324554.0,324554.0,16445,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455003025,122611.00
02/09/2016 02:30,2,0.000,ALERT,213.29,303.58,59.949,1455003003,"201051344000890","219011344069620",0.00,-8.00,0,301.77,305.98,0.0,0.0,0.000,321378.5,321378.5,20977,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455003027,122612.00
02/09/2016 02:30,2,0.000,ALERT,213.74,303.28,59.922,1455003003,"201051344000438","219011344069620",0.00,-9.00,0,301.47,305.08,0.0,0.0,0.000,323503.1,323503.1,21034,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455003029,122613.00
02/09/2016 02:30,2,0.000,ALERT,213.96,302.98,59.959,1455003003,"201051344000417","219011344069620",0.00,-8.50,0,300.87,304.48,0.0,0.0,0.000,317288.4,317288.4,21134,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455003030,122614.00
