ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/09/2016 02:30,2,0.000,ALERT,213.06,302.98,59.949,1455003003,"274151322000083","219011344069620",0.00,-8.50,0,301.17,304.18,0.0,0.0,0.000,592090.4,592090.4,10176,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455003032,122615.00
02/09/2016 02:30,2,0.000,ALERT,213.74,303.28,59.965,1455003003,"274151322000076","219011344069620",0.00,-8.50,0,300.87,304.78,0.0,0.0,0.000,629232.9,629232.9,10226,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455003034,122616.00
02/09/2016 02:30,2,0.000,ALERT,213.74,305.08,59.928,1455003003,"201051344000868","219011344069620",0.00,-8.50,0,303.28,306.58,0.0,0.0,0.000,309500.5,309500.5,16236,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455003036,122617.00
02/09/2016 02:30,2,0.000,ALERT,213.06,303.58,59.954,1455003003,"274151322000095","219011344069620",0.00,-9.00,0,302.07,304.78,0.0,0.0,0.000,622248.1,622248.1,10066,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455003038,122618.00
02/09/2016 02:30,2,0.000,ALERT,213.51,304.48,59.965,1455003003,"201051344000988","219011344069620",0.00,-8.00,0,299.67,305.68,0.0,0.0,0.000,307885.2,307885.2,16502,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455003039,122619.00
02/09/2016 02:30,2,0.000,ALERT,213.29,302.37,59.959,1455003003,"201051344001025","219011344069620",0.00,-9.00,0,300.87,305.38,0.0,0.0,0.000,320995.2,320995.2,21029,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455003041,122620.00
02/09/2016 02:30,2,0.000,ALERT,213.51,304.78,59.954,1455003003,"201051344000458","219011344069620",0.00,-6.50,0,302.68,306.88,0.0,0.0,0.000,318173.3,318173.3,16464,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455003043,122621.00
02/09/2016 02:30,2,0.000,ALERT,214.41,304.78,59.965,1455003003,"201051344000853","219011344069620",0.00,-8.50,0,302.68,306.58,0.0,0.0,0.000,316344.1,316344.1,16194,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455003045,122622.00
02/09/2016 02:30,2,0.000,ALERT,213.96,303.28,59.959,1455003003,"201051344000685","219011344069620",0.00,-8.00,0,300.87,304.78,0.0,0.0,0.000,323365.4,323365.4,20916,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455003047,122623.00
02/09/2016 02:30,2,0.000,ALERT,213.74,302.98,59.965,1455003003,"201051344000917","219011344069620",0.00,-6.50,0,300.27,304.18,0.0,0.0,0.000,320991.1,320991.1,20888,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455003048,122624.00
02/09/2016 02:30,2,0.000,ALERT,213.96,303.88,59.933,1455003003,"201051344001145","219011344069620",0.00,-8.50,0,301.77,305.68,0.0,0.0,0.000,325086.1,325086.1,20837,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455003050,122625.00
02/09/2016 02:30,2,0.000,ALERT,213.74,302.98,59.959,1455003003,"201051344000651","219011344069620",0.00,-10.00,0,300.87,304.18,0.0,0.0,0.000,317346.9,317346.9,21063,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455003052,122626.00
02/09/2016 02:30,2,0.000,ALERT,212.61,302.37,59.949,1455003003,"274151322000088","219011344069620",0.00,-7.00,0,299.97,303.58,0.0,0.0,0.000,574482.3,574482.3,9946,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455003054,122627.00
02/09/2016 02:30,2,0.000,ALERT,213.74,301.77,59.933,1455003003,"274151322000068","219011344069620",0.00,-8.00,0,299.97,302.98,0.0,0.0,0.000,480813.6,480813.6,10636,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455003056,122628.00
02/09/2016 02:30,2,0.000,ALERT,213.29,303.28,59.917,1455003003,"201051344001135","219011344069620",0.00,-8.50,0,301.47,305.38,0.0,0.0,0.000,314076.2,314076.2,21052,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455003057,122629.00
02/09/2016 02:30,2,0.000,ALERT,213.29,305.08,59.954,1455003003,"201051344000594","219011344069620",0.00,-8.50,0,301.77,306.28,0.0,0.0,0.000,320134.9,320134.9,16465,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455003059,122630.00
02/09/2016 02:30,2,0.000,ALERT,213.74,303.28,59.922,1455003003,"201051344001203","219011344069620",0.00,-9.00,0,301.17,306.58,0.0,0.0,0.000,320359.2,320359.2,21031,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455003061,122631.00
02/09/2016 02:30,2,0.000,ALERT,212.83,303.28,59.959,1455003003,"274151322000054","219011344069620",0.00,-8.00,0,300.57,304.18,0.0,0.0,0.000,586916.1,586916.1,9969,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455003063,122632.00
02/09/2016 02:30,2,0.000,ALERT,213.96,303.88,59.965,1455003003,"201051344000867","219011344069620",0.00,-8.00,0,301.47,306.28,0.0,0.0,0.000,308970.4,308970.4,16460,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455003065,122633.00
02/09/2016 02:30,2,0.000,ALERT,213.51,303.28,59.975,1455003003,"201051344001093","219011344069620",0.00,-6.50,0,301.17,304.48,0.0,0.0,0.000,319326.4,319326.4,20945,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455003066,122634.00
02/09/2016 02:30,2,0.000,ALERT,213.51,304.48,59.959,1455003003,"201051344000900","219011344069620",0.00,-8.50,0,301.77,305.68,0.0,0.0,0.000,324209.9,324209.9,16076,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455003068,122635.00
02/09/2016 02:30,2,0.000,ALERT,213.96,303.88,59.965,1455003003,"201051344000648","219011344069620",0.00,-10.00,0,301.77,305.98,0.0,0.0,0.000,317245.9,317245.9,16225,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455003070,122636.00
02/09/2016 02:30,2,0.000,ALERT,213.74,305.38,59.959,1455003003,"201051344000569","219011344069620",0.00,-8.50,0,303.28,306.88,0.0,0.0,0.000,325058.1,325058.1,16082,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455003072,122637.00
02/09/2016 02:30,2,0.000,ALERT,213.74,304.48,59.975,1455003003,"201051344000983","219011344069620",0.00,-8.00,0,302.68,306.28,0.0,0.0,0.000,318076.9,318076.9,16370,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455003074,122638.00
02/09/2016 02:30,2,0.000,ALERT,213.96,304.78,59.959,1455003003,"201051344001158","219011344069620",0.00,-9.00,0,302.07,305.68,0.0,0.0,0.000,313717.0,313717.0,16485,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455003075,122639.00
02/09/2016 02:30,2,0.000,ALERT,214.19,305.08,59.954,1455003003,"201051344000576","219011344069620",0.00,-8.00,0,302.68,306.28,0.0,0.0,0.000,318686.5,318686.5,16105,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455003077,122640.00
02/09/2016 02:30,2,0.000,ALERT,212.83,301.17,59.949,1455003003,"274151322000087","219011344069620",0.00,-7.00,0,299.37,302.98,0.0,0.0,0.000,562104.3,562104.3,9995,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455003079,122641.00
02/09/2016 02:45,2,0.000,ALERT,214.41,304.78,59.965,1455003903,"201051344000645","219011344069620",0.00,-8.00,0,302.68,306.28,0.0,0.0,0.000,318071.3,318071.3,16189,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455003905,122642.00
02/09/2016 02:45,2,0.000,ALERT,213.06,301.77,59.975,1455003903,"274151322000085","219011344069620",0.00,-8.00,0,300.27,304.18,0.0,0.0,0.000,589755.1,589755.1,9991,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455003907,122643.00
02/09/2016 02:45,2,0.000,ALERT,214.41,304.48,59.970,1455003903,"201051344000633","219011344069620",0.00,-8.50,0,300.87,305.98,0.0,0.0,0.000,309735.7,309735.7,16492,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455003909,122644.00
02/09/2016 02:45,2,0.000,ALERT,213.96,304.48,59.970,1455003903,"201051344000469","219011344069620",0.00,-10.00,0,301.47,305.98,0.0,0.0,0.000,310521.7,310521.7,16508,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455003911,122645.00
02/09/2016 02:45,2,0.000,ALERT,213.51,303.58,59.954,1455003903,"201051344000646","219011344069620",0.00,-9.00,0,300.87,304.78,0.0,0.0,0.000,315937.5,315937.5,21057,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455003912,122646.00
02/09/2016 02:45,2,0.000,ALERT,212.38,302.68,59.922,1455003903,"274151322000052","219011344069620",0.00,-8.50,0,299.97,304.48,0.0,0.0,0.000,597789.0,597789.0,10187,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455003914,122647.00
02/09/2016 02:45,2,0.000,ALERT,213.96,303.88,60.002,1455003903,"201051344000585","219011344069620",0.00,-8.00,0,300.87,305.08,0.0,0.0,0.000,320814.1,320814.1,21049,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455003916,122648.00
02/09/2016 02:45,2,0.000,ALERT,213.74,303.88,59.970,1455003903,"201051344001230","219011344069620",0.00,-8.50,0,301.77,305.38,0.0,0.0,0.000,319914.7,319914.7,20911,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455003918,122649.00
02/09/2016 02:45,2,0.000,ALERT,214.41,304.78,59.970,1455003903,"201051344000582","219011344069620",0.00,-9.00,0,302.07,305.68,0.0,0.0,0.000,313457.9,313457.9,21027,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455003920,122650.00
02/09/2016 02:45,2,0.000,ALERT,213.29,303.58,59.965,1455003903,"201051344000955","219011344069620",0.00,-8.50,0,301.47,304.78,0.0,0.0,0.000,323887.1,323887.1,21015,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455003921,122651.00
02/09/2016 02:45,2,0.000,ALERT,212.61,301.17,59.959,1455003903,"274151322000094","219011344069620",0.00,-9.00,0,299.67,303.58,0.0,0.0,0.000,480673.7,480673.7,10478,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455003923,122652.00
02/09/2016 02:45,2,0.000,ALERT,213.96,305.38,59.944,1455003903,"201051344000579","219011344069620",0.00,-8.00,0,303.28,307.18,0.0,0.0,0.000,324554.0,324554.0,16447,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455003925,122653.00
02/09/2016 02:45,2,0.000,ALERT,213.51,304.18,59.996,1455003903,"201051344000890","219011344069620",0.00,-8.00,0,301.77,305.98,0.0,0.0,0.000,321378.5,321378.5,20979,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455003927,122654.00
02/09/2016 02:45,2,0.000,ALERT,213.74,303.58,59.928,1455003903,"201051344000438","219011344069620",0.00,-9.00,0,301.47,305.38,0.0,0.0,0.000,323503.1,323503.1,21036,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455003928,122655.00
02/09/2016 02:45,2,0.000,ALERT,214.19,303.28,59.970,1455003903,"201051344000417","219011344069620",0.00,-9.00,0,301.17,304.48,0.0,0.0,0.000,317288.4,317288.4,21136,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455003930,122656.00
02/09/2016 02:45,2,0.000,ALERT,213.06,302.07,59.954,1455003903,"274151322000083","219011344069620",0.00,-8.50,0,300.57,304.48,0.0,0.0,0.000,592090.4,592090.4,10178,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455003932,122657.00
02/09/2016 02:45,2,0.000,ALERT,213.51,302.07,59.959,1455003903,"274151322000076","219011344069620",0.00,-8.50,0,299.97,304.78,0.0,0.0,0.000,629232.9,629232.9,10228,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455003934,122658.00
02/09/2016 02:45,2,0.000,ALERT,213.74,305.38,59.959,1455003903,"201051344000868","219011344069620",0.00,-8.50,0,303.28,307.18,0.0,0.0,0.000,309500.5,309500.5,16238,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455003936,122659.00
02/09/2016 02:45,2,0.000,ALERT,212.83,302.98,59.965,1455003903,"274151322000095","219011344069620",0.00,-9.00,0,301.17,305.08,0.0,0.0,0.000,622248.1,622248.1,10068,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455003938,122660.00
02/09/2016 02:45,2,0.000,ALERT,213.51,304.48,59.965,1455003903,"201051344000988","219011344069620",0.00,-8.00,0,300.27,305.98,0.0,0.0,0.000,307885.2,307885.2,16504,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455003939,122661.00
02/09/2016 02:45,2,0.000,ALERT,213.74,303.28,59.922,1455003903,"201051344001025","219011344069620",0.00,-9.00,0,300.87,305.38,0.0,0.0,0.000,320995.2,320995.2,21031,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455003941,122662.00
02/09/2016 02:45,2,0.000,ALERT,213.74,304.78,59.959,1455003903,"201051344000458","219011344069620",0.00,-6.50,0,302.98,307.18,0.0,0.0,0.000,318173.3,318173.3,16466,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455003943,122663.00
02/09/2016 02:45,2,0.000,ALERT,214.41,304.48,59.965,1455003903,"201051344000853","219011344069620",0.00,-8.50,0,302.68,306.28,0.0,0.0,0.000,316344.1,316344.1,16196,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455003945,122664.00
02/09/2016 02:45,2,0.000,ALERT,214.19,304.18,59.970,1455003903,"201051344000685","219011344069620",0.00,-8.50,0,300.87,304.78,0.0,0.0,0.000,323365.4,323365.4,20918,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455003947,122665.00
02/09/2016 02:45,2,0.000,ALERT,213.96,303.58,59.970,1455003903,"201051344000917","219011344069620",0.00,-6.50,0,300.57,304.48,0.0,0.0,0.000,320991.1,320991.1,20890,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455003948,122666.00
02/09/2016 02:45,2,0.000,ALERT,213.96,304.18,59.970,1455003903,"201051344001145","219011344069620",0.00,-8.50,0,301.77,305.68,0.0,0.0,0.000,325086.1,325086.1,20839,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455003950,122667.00
02/09/2016 02:45,2,0.000,ALERT,213.96,303.28,59.970,1455003903,"201051344000651","219011344069620",0.00,-10.00,0,301.17,304.48,0.0,0.0,0.000,317346.9,317346.9,21065,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455003952,122668.00
02/09/2016 02:45,2,0.000,ALERT,212.61,301.77,59.981,1455003903,"274151322000088","219011344069620",0.00,-7.00,0,299.37,303.58,0.0,0.0,0.000,574482.3,574482.3,9948,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455003954,122669.00
02/09/2016 02:45,2,0.000,ALERT,213.74,302.07,59.949,1455003903,"274151322000068","219011344069620",0.00,-7.00,0,299.07,303.28,0.0,0.0,0.000,480813.6,480813.6,10638,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455003956,122670.00
02/09/2016 02:45,2,0.000,ALERT,213.29,303.88,59.970,1455003903,"201051344001135","219011344069620",0.00,-8.50,0,301.77,305.38,0.0,0.0,0.000,314076.2,314076.2,21054,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455003957,122671.00
02/09/2016 02:45,2,0.000,ALERT,213.29,304.78,59.970,1455003903,"201051344000594","219011344069620",0.00,-8.50,0,302.37,306.58,0.0,0.0,0.000,320134.9,320134.9,16467,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455003959,122672.00
02/09/2016 02:45,2,0.000,ALERT,213.96,303.58,59.975,1455003903,"201051344001203","219011344069620",0.00,-9.00,0,301.17,306.58,0.0,0.0,0.000,320359.2,320359.2,21033,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455003961,122673.00
02/09/2016 02:45,2,0.000,ALERT,212.61,302.68,59.965,1455003903,"274151322000054","219011344069620",0.00,-7.00,0,299.97,304.48,0.0,0.0,0.000,586916.1,586916.1,9971,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455003963,122674.00
02/09/2016 02:45,2,0.000,ALERT,213.96,304.18,59.965,1455003903,"201051344000867","219011344069620",0.00,-8.00,0,302.07,306.58,0.0,0.0,0.000,308970.4,308970.4,16462,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455003964,122675.00
02/09/2016 02:45,2,0.000,ALERT,213.74,303.88,59.970,1455003903,"201051344001093","219011344069620",0.00,-7.00,0,301.17,304.78,0.0,0.0,0.000,319326.4,319326.4,20947,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455003966,122676.00
02/09/2016 02:45,2,0.000,ALERT,213.51,304.48,59.970,1455003903,"201051344000900","219011344069620",0.00,-8.50,0,302.37,305.98,0.0,0.0,0.000,324209.9,324209.9,16078,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455003968,122677.00
02/09/2016 02:45,2,0.000,ALERT,213.96,303.88,59.986,1455003903,"201051344000648","219011344069620",0.00,-10.00,0,302.07,306.28,0.0,0.0,0.000,317245.9,317245.9,16227,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455003970,122678.00
02/09/2016 02:45,2,0.000,ALERT,213.96,305.38,59.975,1455003903,"201051344000569","219011344069620",0.00,-8.50,0,303.28,307.18,0.0,0.0,0.000,325058.1,325058.1,16084,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455003972,122679.00
02/09/2016 02:45,2,0.000,ALERT,213.74,304.78,59.944,1455003903,"201051344000983","219011344069620",0.00,-8.00,0,302.98,306.88,0.0,0.0,0.000,318076.9,318076.9,16372,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455003974,122680.00
02/09/2016 02:45,2,0.000,ALERT,213.96,304.78,59.975,1455003903,"201051344001158","219011344069620",0.00,-9.00,0,302.68,306.28,0.0,0.0,0.000,313717.0,313717.0,16487,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455003975,122681.00
02/09/2016 02:45,2,0.000,ALERT,214.19,305.38,59.938,1455003903,"201051344000576","219011344069620",0.00,-8.50,0,302.98,306.88,0.0,0.0,0.000,318686.5,318686.5,16107,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455003977,122682.00
02/09/2016 02:45,2,0.000,ALERT,213.06,301.47,59.965,1455003903,"274151322000087","219011344069620",0.00,-7.00,0,298.77,303.28,0.0,0.0,0.000,562104.3,562104.3,9997,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455003979,122683.00
02/09/2016 03:00,2,0.000,ALERT,213.96,304.48,59.981,1455004803,"201051344000645","219011344069620",0.00,-8.00,0,302.37,306.28,0.0,0.0,0.000,318071.3,318071.3,16191,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455004805,122684.00
02/09/2016 03:00,2,0.000,ALERT,212.83,301.77,59.975,1455004803,"274151322000085","219011344069620",0.00,-8.00,0,300.27,304.18,0.0,0.0,0.000,589755.1,589755.1,9993,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455004806,122685.00
02/09/2016 03:00,2,0.000,ALERT,213.96,303.88,60.018,1455004803,"201051344000633","219011344069620",0.00,-9.00,0,300.87,305.98,0.0,0.0,0.000,309735.7,309735.7,16494,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455004808,122686.00
02/09/2016 03:00,2,0.000,ALERT,213.51,304.48,59.970,1455004803,"201051344000469","219011344069620",0.00,-9.00,0,301.47,305.98,0.0,0.0,0.000,310521.7,310521.7,16510,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455004810,122687.00
02/09/2016 03:00,2,0.000,ALERT,213.06,302.68,59.981,1455004803,"201051344000646","219011344069620",0.00,-9.00,0,300.87,305.08,0.0,0.0,0.000,315937.5,315937.5,21059,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455004812,122688.00
02/09/2016 03:00,2,0.000,ALERT,212.38,301.17,59.970,1455004803,"274151322000052","219011344069620",0.00,-8.50,0,299.97,304.48,0.0,0.0,0.000,597789.0,597789.0,10189,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455004814,122689.00
02/09/2016 03:00,2,0.000,ALERT,213.29,302.98,59.981,1455004803,"201051344000585","219011344069620",0.00,-7.00,0,300.87,305.38,0.0,0.0,0.000,320814.1,320814.1,21051,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455004815,122690.00
02/09/2016 03:00,2,0.000,ALERT,213.29,303.28,59.991,1455004803,"201051344001230","219011344069620",0.00,-8.50,0,301.47,305.38,0.0,0.0,0.000,319914.7,319914.7,20913,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455004817,122691.00
02/09/2016 03:00,2,0.000,ALERT,213.51,303.88,60.034,1455004803,"201051344000582","219011344069620",0.00,-9.00,0,302.07,306.28,0.0,0.0,0.000,313457.9,313457.9,21029,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455004819,122692.00
02/09/2016 03:00,2,0.000,ALERT,212.83,302.68,59.991,1455004803,"201051344000955","219011344069620",0.00,-8.50,0,301.17,305.08,0.0,0.0,0.000,323887.1,323887.1,21017,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455004821,122693.00
02/09/2016 03:00,2,0.000,ALERT,212.61,301.47,59.996,1455004803,"274151322000094","219011344069620",0.00,-9.00,0,299.37,303.28,0.0,0.0,0.000,480673.7,480673.7,10480,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455004822,122694.00
02/09/2016 03:00,2,0.000,ALERT,213.51,305.08,59.996,1455004803,"201051344000579","219011344069620",0.00,-8.50,0,302.98,307.18,0.0,0.0,0.000,324554.0,324554.0,16449,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455004824,122695.00
02/09/2016 03:00,2,0.000,ALERT,212.83,302.98,59.996,1455004803,"201051344000890","219011344069620",0.00,-8.00,0,301.77,306.28,0.0,0.0,0.000,321378.5,321378.5,20981,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455004826,122696.00
02/09/2016 03:00,2,0.000,ALERT,213.29,302.37,59.986,1455004803,"201051344000438","219011344069620",0.00,-9.00,0,301.17,305.68,0.0,0.0,0.000,323503.1,323503.1,21038,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455004828,122697.00
02/09/2016 03:00,2,0.000,ALERT,213.29,302.37,59.996,1455004803,"201051344000417","219011344069620",0.00,-8.50,0,300.87,305.08,0.0,0.0,0.000,317288.4,317288.4,21138,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455004830,122698.00
02/09/2016 03:00,2,0.000,ALERT,212.83,302.37,60.002,1455004803,"274151322000083","219011344069620",0.00,-8.50,0,300.57,304.48,0.0,0.0,0.000,592090.4,592090.4,10180,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455004832,122699.00
02/09/2016 03:00,2,0.000,ALERT,213.29,302.37,59.991,1455004803,"274151322000076","219011344069620",0.00,-8.50,0,300.27,304.48,0.0,0.0,0.000,629232.9,629232.9,10230,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455004833,122700.00
02/09/2016 03:00,2,0.000,ALERT,213.29,305.08,59.996,1455004803,"201051344000868","219011344069620",0.00,-8.50,0,303.28,306.88,0.0,0.0,0.000,309500.5,309500.5,16240,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455004835,122701.00
02/09/2016 03:00,2,0.000,ALERT,212.83,302.98,59.991,1455004803,"274151322000095","219011344069620",0.00,-10.00,0,301.17,304.78,0.0,0.0,0.000,622248.1,622248.1,10070,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455004837,122702.00
02/09/2016 03:00,2,0.000,ALERT,213.06,303.88,59.991,1455004803,"201051344000988","219011344069620",0.00,-8.00,0,299.67,305.68,0.0,0.0,0.000,307885.2,307885.2,16506,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455004839,122703.00
02/09/2016 03:00,2,0.000,ALERT,213.06,302.07,60.023,1455004803,"201051344001025","219011344069620",0.00,-9.00,0,300.57,305.98,0.0,0.0,0.000,320995.2,320995.2,21033,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455004841,122704.00
02/09/2016 03:00,2,0.000,ALERT,213.29,304.48,59.981,1455004803,"201051344000458","219011344069620",0.00,-6.50,0,302.68,307.18,0.0,0.0,0.000,318173.3,318173.3,16468,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455004843,122705.00
02/09/2016 03:00,2,0.000,ALERT,213.96,304.18,59.981,1455004803,"201051344000853","219011344069620",0.00,-8.50,0,302.37,306.28,0.0,0.0,0.000,316344.1,316344.1,16198,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455004844,122706.00
02/09/2016 03:00,2,0.000,ALERT,213.51,302.98,59.986,1455004803,"201051344000685","219011344069620",0.00,-8.50,0,301.17,305.68,0.0,0.0,0.000,323365.4,323365.4,20920,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455004846,122707.00
02/09/2016 03:00,2,0.000,ALERT,213.51,302.68,59.949,1455004803,"201051344000917","219011344069620",0.00,-6.50,0,299.97,305.08,0.0,0.0,0.000,320991.1,320991.1,20892,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455004848,122708.00
02/09/2016 03:00,2,0.000,ALERT,213.51,303.28,59.986,1455004803,"201051344001145","219011344069620",0.00,-8.50,0,301.47,305.98,0.0,0.0,0.000,325086.1,325086.1,20841,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455004850,122709.00
02/09/2016 03:00,2,0.000,ALERT,213.29,302.37,59.986,1455004803,"201051344000651","219011344069620",0.00,-10.00,0,300.87,304.78,0.0,0.0,0.000,317346.9,317346.9,21067,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455004852,122710.00
02/09/2016 03:00,2,0.000,ALERT,212.38,301.77,59.986,1455004803,"274151322000088","219011344069620",0.00,-7.00,0,299.37,303.58,0.0,0.0,0.000,574482.3,574482.3,9950,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455004853,122711.00
02/09/2016 03:00,2,0.000,ALERT,213.51,301.47,59.986,1455004803,"274151322000068","219011344069620",0.00,-8.00,0,299.37,302.98,0.0,0.0,0.000,480813.6,480813.6,10640,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455004855,122712.00
02/09/2016 03:00,2,0.000,ALERT,213.06,303.28,59.981,1455004803,"201051344001135","219011344069620",0.00,-8.50,0,301.47,305.98,0.0,0.0,0.000,314076.2,314076.2,21056,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455004857,122713.00
02/09/2016 03:00,2,0.000,ALERT,213.06,305.08,59.986,1455004803,"201051344000594","219011344069620",0.00,-8.50,0,302.07,306.58,0.0,0.0,0.000,320134.9,320134.9,16469,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455004859,122714.00
02/09/2016 03:00,2,0.000,ALERT,213.29,302.68,59.970,1455004803,"201051344001203","219011344069620",0.00,-9.00,0,300.87,306.88,0.0,0.0,0.000,320359.2,320359.2,21035,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455004861,122715.00
02/09/2016 03:00,2,0.000,ALERT,212.61,302.07,60.018,1455004803,"274151322000054","219011344069620",0.00,-8.00,0,299.97,304.18,0.0,0.0,0.000,586916.1,586916.1,9973,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455004862,122716.00
02/09/2016 03:00,2,0.000,ALERT,213.74,303.88,59.981,1455004803,"201051344000867","219011344069620",0.00,-8.00,0,301.77,306.88,0.0,0.0,0.000,308970.4,308970.4,16464,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455004864,122717.00
02/09/2016 03:00,2,0.000,ALERT,213.29,302.98,60.034,1455004803,"201051344001093","219011344069620",0.00,-7.00,0,300.87,305.08,0.0,0.0,0.000,319326.4,319326.4,20949,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455004866,122718.00
02/09/2016 03:00,2,0.000,ALERT,213.29,304.48,59.981,1455004803,"201051344000900","219011344069620",0.00,-9.00,0,302.07,306.28,0.0,0.0,0.000,324209.9,324209.9,16080,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455004868,122719.00
02/09/2016 03:00,2,0.000,ALERT,213.74,303.58,59.975,1455004803,"201051344000648","219011344069620",0.00,-10.00,0,301.77,305.98,0.0,0.0,0.000,317245.9,317245.9,16229,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455004870,122720.00
02/09/2016 03:00,2,0.000,ALERT,213.51,305.08,59.981,1455004803,"201051344000569","219011344069620",0.00,-8.50,0,302.98,307.18,0.0,0.0,0.000,325058.1,325058.1,16086,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455004871,122721.00
02/09/2016 03:00,2,0.000,ALERT,213.51,304.48,59.975,1455004803,"201051344000983","219011344069620",0.00,-8.50,0,302.68,306.58,0.0,0.0,0.000,318076.9,318076.9,16374,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455004873,122722.00
02/09/2016 03:00,2,0.000,ALERT,213.51,304.48,59.970,1455004803,"201051344001158","219011344069620",0.00,-9.00,0,302.07,306.28,0.0,0.0,0.000,313717.0,313717.0,16489,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455004875,122723.00
02/09/2016 03:00,2,0.000,ALERT,213.96,305.08,59.986,1455004803,"201051344000576","219011344069620",0.00,-8.50,0,302.68,306.88,0.0,0.0,0.000,318686.5,318686.5,16109,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455004877,122724.00
02/09/2016 03:00,2,0.000,ALERT,212.61,300.87,59.981,1455004803,"274151322000087","219011344069620",0.00,-7.00,0,299.07,302.98,0.0,0.0,0.000,562104.3,562104.3,9999,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455004878,122725.00
02/09/2016 03:15,2,0.000,ALERT,213.74,304.18,59.991,1455005703,"201051344000645","219011344069620",0.00,-8.00,0,302.68,305.98,0.0,0.0,0.000,318071.3,318071.3,16193,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455005705,122726.00
02/09/2016 03:15,2,0.000,ALERT,212.38,301.47,59.975,1455005703,"274151322000085","219011344069620",0.00,-8.00,0,299.37,304.18,0.0,0.0,0.000,589755.1,589755.1,9995,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455005707,122727.00
02/09/2016 03:15,2,0.000,ALERT,213.74,303.88,60.028,1455005703,"201051344000633","219011344069620",0.00,-9.00,0,300.87,305.68,0.0,0.0,0.000,309735.7,309735.7,16496,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455005709,122728.00
02/09/2016 03:15,2,0.000,ALERT,213.29,304.18,59.991,1455005703,"201051344000469","219011344069620",0.00,-10.00,0,301.77,305.98,0.0,0.0,0.000,310521.7,310521.7,16512,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455005710,122729.00
02/09/2016 03:15,2,0.000,ALERT,212.83,302.68,59.981,1455005703,"201051344000646","219011344069620",0.00,-9.00,0,300.27,304.48,0.0,0.0,0.000,315937.5,315937.5,21061,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455005712,122730.00
02/09/2016 03:15,2,0.000,ALERT,212.16,301.77,59.991,1455005703,"274151322000052","219011344069620",0.00,-9.00,0,299.37,304.18,0.0,0.0,0.000,597789.0,597789.0,10191,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455005714,122731.00
02/09/2016 03:15,2,0.000,ALERT,213.29,302.98,59.991,1455005703,"201051344000585","219011344069620",0.00,-8.00,0,300.57,304.48,0.0,0.0,0.000,320814.1,320814.1,21053,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455005716,122732.00
02/09/2016 03:15,2,0.000,ALERT,213.06,302.98,59.991,1455005703,"201051344001230","219011344069620",0.00,-8.50,0,301.17,304.48,0.0,0.0,0.000,319914.7,319914.7,20915,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455005718,122733.00
02/09/2016 03:15,2,0.000,ALERT,213.51,303.58,60.002,1455005703,"201051344000582","219011344069620",0.00,-9.00,0,301.77,305.08,0.0,0.0,0.000,313457.9,313457.9,21031,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455005719,122734.00
02/09/2016 03:15,2,0.000,ALERT,212.61,302.68,59.996,1455005703,"201051344000955","219011344069620",0.00,-8.50,0,300.57,304.18,0.0,0.0,0.000,323887.1,323887.1,21019,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455005721,122735.00
02/09/2016 03:15,2,0.000,ALERT,212.38,300.87,59.996,1455005703,"274151322000094","219011344069620",0.00,-10.00,0,298.77,303.28,0.0,0.0,0.000,480673.7,480673.7,10482,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455005723,122736.00
02/09/2016 03:15,2,0.000,ALERT,213.06,304.78,59.996,1455005703,"201051344000579","219011344069620",0.00,-8.00,0,303.28,306.88,0.0,0.0,0.000,324554.0,324554.0,16451,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455005725,122737.00
02/09/2016 03:15,2,0.000,ALERT,212.83,302.98,59.986,1455005703,"201051344000890","219011344069620",0.00,-8.00,0,301.17,305.38,0.0,0.0,0.000,321378.5,321378.5,20983,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455005726,122738.00
02/09/2016 03:15,2,0.000,ALERT,213.06,302.68,60.023,1455005703,"201051344000438","219011344069620",0.00,-9.00,0,301.17,304.78,0.0,0.0,0.000,323503.1,323503.1,21040,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455005729,122739.00
02/09/2016 03:15,2,0.000,ALERT,213.29,302.37,59.949,1455005703,"201051344000417","219011344069620",0.00,-8.50,0,300.57,303.88,0.0,0.0,0.000,317288.4,317288.4,21140,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455005730,122740.00
02/09/2016 03:15,2,0.000,ALERT,212.38,301.77,59.986,1455005703,"274151322000083","219011344069620",0.00,-8.50,0,299.97,304.48,0.0,0.0,0.000,592090.4,592090.4,10182,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455005732,122741.00
02/09/2016 03:15,2,0.000,ALERT,213.06,301.77,59.986,1455005703,"274151322000076","219011344069620",0.00,-8.50,0,299.37,304.48,0.0,0.0,0.000,629232.9,629232.9,10232,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455005734,122742.00
02/09/2016 03:15,2,0.000,ALERT,213.29,305.08,59.986,1455005703,"201051344000868","219011344069620",0.00,-9.00,0,302.98,306.58,0.0,0.0,0.000,309500.5,309500.5,16242,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455005736,122743.00
02/09/2016 03:15,2,0.000,ALERT,212.38,302.98,59.981,1455005703,"274151322000095","219011344069620",0.00,-10.00,0,300.57,304.78,0.0,0.0,0.000,622248.1,622248.1,10072,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455005738,122744.00
02/09/2016 03:15,2,0.000,ALERT,212.83,304.18,59.986,1455005703,"201051344000988","219011344069620",0.00,-8.00,0,299.97,305.68,0.0,0.0,0.000,307885.2,307885.2,16508,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455005740,122745.00
02/09/2016 03:15,2,0.000,ALERT,212.83,302.07,59.991,1455005703,"201051344001025","219011344069620",0.00,-9.00,0,300.27,305.08,0.0,0.0,0.000,320995.2,320995.2,21035,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455005742,122746.00
02/09/2016 03:15,2,0.000,ALERT,213.06,304.48,59.996,1455005703,"201051344000458","219011344069620",0.00,-6.50,0,302.68,306.88,0.0,0.0,0.000,318173.3,318173.3,16470,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455005743,122747.00
02/09/2016 03:15,2,0.000,ALERT,213.74,304.18,59.944,1455005703,"201051344000853","219011344069620",0.00,-9.00,0,302.68,306.28,0.0,0.0,0.000,316344.1,316344.1,16200,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455005745,122748.00
02/09/2016 03:15,2,0.000,ALERT,213.29,302.68,59.991,1455005703,"201051344000685","219011344069620",0.00,-8.50,0,300.87,304.48,0.0,0.0,0.000,323365.4,323365.4,20922,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455005747,122749.00
02/09/2016 03:15,2,0.000,ALERT,213.29,302.37,59.944,1455005703,"201051344000917","219011344069620",0.00,-7.00,0,299.97,304.18,0.0,0.0,0.000,320991.1,320991.1,20894,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455005749,122750.00
02/09/2016 03:15,2,0.000,ALERT,213.29,302.98,59.986,1455005703,"201051344001145","219011344069620",0.00,-8.50,0,301.77,305.38,0.0,0.0,0.000,325086.1,325086.1,20843,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455005751,122751.00
02/09/2016 03:15,2,0.000,ALERT,213.06,302.07,59.991,1455005703,"201051344000651","219011344069620",0.00,-10.00,0,300.87,304.18,0.0,0.0,0.000,317346.9,317346.9,21069,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455005752,122752.00
02/09/2016 03:15,2,0.000,ALERT,211.93,301.17,59.981,1455005703,"274151322000088","219011344069620",0.00,-8.00,0,298.77,303.58,0.0,0.0,0.000,574482.3,574482.3,9952,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455005754,122753.00
02/09/2016 03:15,2,0.000,ALERT,213.06,301.17,59.970,1455005703,"274151322000068","219011344069620",0.00,-8.00,0,299.07,302.98,0.0,0.0,0.000,480813.6,480813.6,10642,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455005756,122754.00
02/09/2016 03:15,2,0.000,ALERT,212.61,302.68,59.954,1455005703,"201051344001135","219011344069620",0.00,-8.50,0,301.47,305.08,0.0,0.0,0.000,314076.2,314076.2,21058,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455005758,122755.00
02/09/2016 03:15,2,0.000,ALERT,212.83,304.78,59.981,1455005703,"201051344000594","219011344069620",0.00,-9.00,0,302.37,306.28,0.0,0.0,0.000,320134.9,320134.9,16471,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455005760,122756.00
02/09/2016 03:15,2,0.000,ALERT,213.06,302.37,59.981,1455005703,"201051344001203","219011344069620",0.00,-9.00,0,300.87,305.98,0.0,0.0,0.000,320359.2,320359.2,21037,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455005761,122757.00
02/09/2016 03:15,2,0.000,ALERT,212.16,301.47,60.002,1455005703,"274151322000054","219011344069620",0.00,-8.00,0,299.67,304.18,0.0,0.0,0.000,586916.1,586916.1,9975,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455005763,122758.00
02/09/2016 03:15,2,0.000,ALERT,213.29,303.58,59.986,1455005703,"201051344000867","219011344069620",0.00,-7.00,0,301.77,306.28,0.0,0.0,0.000,308970.4,308970.4,16466,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455005765,122759.00
