ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/09/2016 03:15,2,0.000,ALERT,213.06,302.68,59.991,1455005703,"201051344001093","219011344069620",0.00,-7.00,0,301.17,304.78,0.0,0.0,0.000,319326.4,319326.4,20951,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455005767,122760.00
02/09/2016 03:15,2,0.000,ALERT,212.83,303.88,59.981,1455005703,"201051344000900","219011344069620",0.00,-8.50,0,302.07,305.98,0.0,0.0,0.000,324209.9,324209.9,16082,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455005768,122761.00
02/09/2016 03:15,2,0.000,ALERT,213.29,303.28,59.986,1455005703,"201051344000648","219011344069620",0.00,-10.00,0,301.77,305.98,0.0,0.0,0.000,317245.9,317245.9,16231,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455005770,122762.00
02/09/2016 03:15,2,0.000,ALERT,213.06,304.48,59.981,1455005703,"201051344000569","219011344069620",0.00,-8.50,0,303.28,306.88,0.0,0.0,0.000,325058.1,325058.1,16088,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455005772,122763.00
02/09/2016 03:15,2,0.000,ALERT,213.06,304.18,59.959,1455005703,"201051344000983","219011344069620",0.00,-8.50,0,302.98,306.58,0.0,0.0,0.000,318076.9,318076.9,16376,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455005774,122764.00
02/09/2016 03:15,2,0.000,ALERT,213.29,303.88,59.986,1455005703,"201051344001158","219011344069620",0.00,-9.00,0,302.07,305.98,0.0,0.0,0.000,313717.0,313717.0,16491,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455005776,122765.00
02/09/2016 03:15,2,0.000,ALERT,213.51,304.48,59.981,1455005703,"201051344000576","219011344069620",0.00,-8.00,0,302.68,306.28,0.0,0.0,0.000,318686.5,318686.5,16111,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455005778,122766.00
02/09/2016 03:15,2,0.000,ALERT,212.38,300.57,59.975,1455005703,"274151322000087","219011344069620",0.00,-7.00,0,298.47,302.98,0.0,0.0,0.000,562104.3,562104.3,10001,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455005779,122767.00
02/09/2016 03:30,2,0.000,ALERT,213.96,304.48,59.996,1455006603,"201051344000645","219011344069620",0.00,-8.00,0,302.07,305.68,0.0,0.0,0.000,318071.3,318071.3,16195,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455006605,122768.00
02/09/2016 03:30,2,0.000,ALERT,212.61,302.07,59.996,1455006603,"274151322000085","219011344069620",0.00,-8.00,0,299.97,303.28,0.0,0.0,0.000,589755.1,589755.1,9997,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455006607,122769.00
02/09/2016 03:30,2,0.000,ALERT,213.96,304.18,60.028,1455006603,"201051344000633","219011344069620",0.00,-9.00,0,300.57,305.38,0.0,0.0,0.000,309735.7,309735.7,16498,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455006608,122770.00
02/09/2016 03:30,2,0.000,ALERT,213.51,304.48,60.018,1455006603,"201051344000469","219011344069620",0.00,-10.00,0,301.17,305.68,0.0,0.0,0.000,310521.7,310521.7,16514,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455006610,122771.00
02/09/2016 03:30,2,0.000,ALERT,213.06,303.28,60.023,1455006603,"201051344000646","219011344069620",0.00,-9.00,0,300.27,304.48,0.0,0.0,0.000,315937.5,315937.5,21063,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455006612,122772.00
02/09/2016 03:30,2,0.000,ALERT,212.16,302.07,60.007,1455006603,"274151322000052","219011344069620",0.00,-8.50,0,299.97,303.58,0.0,0.0,0.000,597789.0,597789.0,10193,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455006614,122773.00
02/09/2016 03:30,2,0.000,ALERT,213.29,303.58,60.007,1455006603,"201051344000585","219011344069620",0.00,-8.00,0,300.57,304.48,0.0,0.0,0.000,320814.1,320814.1,21055,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455006616,122774.00
02/09/2016 03:30,2,0.000,ALERT,213.06,303.58,60.007,1455006603,"201051344001230","219011344069620",0.00,-8.50,0,300.87,304.78,0.0,0.0,0.000,319914.7,319914.7,20917,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455006617,122775.00
02/09/2016 03:30,2,0.000,ALERT,213.74,303.88,60.007,1455006603,"201051344000582","219011344069620",0.00,-10.00,0,301.47,305.38,0.0,0.0,0.000,313457.9,313457.9,21033,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455006619,122776.00
02/09/2016 03:30,2,0.000,ALERT,212.83,303.28,60.012,1455006603,"201051344000955","219011344069620",0.00,-8.50,0,300.87,304.18,0.0,0.0,0.000,323887.1,323887.1,21021,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455006621,122777.00
02/09/2016 03:30,2,0.000,ALERT,212.38,301.17,59.991,1455006603,"274151322000094","219011344069620",0.00,-10.00,0,299.37,302.37,0.0,0.0,0.000,480673.7,480673.7,10484,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455006623,122778.00
02/09/2016 03:30,2,0.000,ALERT,213.29,305.08,59.965,1455006603,"201051344000579","219011344069620",0.00,-8.50,0,302.68,306.58,0.0,0.0,0.000,324554.0,324554.0,16453,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455006625,122779.00
02/09/2016 03:30,2,0.000,ALERT,213.06,303.88,60.028,1455006603,"201051344000890","219011344069620",0.00,-8.00,0,300.87,305.38,0.0,0.0,0.000,321378.5,321378.5,20985,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455006626,122780.00
02/09/2016 03:30,2,0.000,ALERT,213.29,303.28,60.002,1455006603,"201051344000438","219011344069620",0.00,-9.00,0,300.87,304.78,0.0,0.0,0.000,323503.1,323503.1,21042,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455006628,122781.00
02/09/2016 03:30,2,0.000,ALERT,213.51,302.68,60.002,1455006603,"201051344000417","219011344069620",0.00,-8.50,0,300.27,303.88,0.0,0.0,0.000,317288.4,317288.4,21142,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455006630,122782.00
02/09/2016 03:30,2,0.000,ALERT,212.83,302.68,59.996,1455006603,"274151322000083","219011344069620",0.00,-8.50,0,300.27,303.58,0.0,0.0,0.000,592090.4,592090.4,10184,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455006632,122783.00
02/09/2016 03:30,2,0.000,ALERT,213.06,301.77,59.991,1455006603,"274151322000076","219011344069620",0.00,-8.50,0,299.97,303.58,0.0,0.0,0.000,629232.9,629232.9,10234,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455006633,122784.00
02/09/2016 03:30,2,0.000,ALERT,213.29,305.08,60.002,1455006603,"201051344000868","219011344069620",0.00,-8.50,0,302.68,306.88,0.0,0.0,0.000,309500.5,309500.5,16244,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455006635,122785.00
02/09/2016 03:30,2,0.000,ALERT,212.38,302.98,59.981,1455006603,"274151322000095","219011344069620",0.00,-10.00,0,301.17,304.18,0.0,0.0,0.000,622248.1,622248.1,10074,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455006637,122786.00
02/09/2016 03:30,2,0.000,ALERT,213.06,304.18,59.996,1455006603,"201051344000988","219011344069620",0.00,-8.50,0,299.67,305.38,0.0,0.0,0.000,307885.2,307885.2,16510,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455006639,122787.00
02/09/2016 03:30,2,0.000,ALERT,213.06,302.37,60.007,1455006603,"201051344001025","219011344069620",0.00,-9.00,0,300.27,305.08,0.0,0.0,0.000,320995.2,320995.2,21037,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455006641,122788.00
02/09/2016 03:30,2,0.000,ALERT,213.29,304.48,59.991,1455006603,"201051344000458","219011344069620",0.00,-6.50,0,302.07,306.58,0.0,0.0,0.000,318173.3,318173.3,16472,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455006643,122789.00
02/09/2016 03:30,2,0.000,ALERT,213.96,304.48,59.954,1455006603,"201051344000853","219011344069620",0.00,-9.00,0,302.07,305.98,0.0,0.0,0.000,316344.1,316344.1,16202,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455006645,122790.00
02/09/2016 03:30,2,0.000,ALERT,213.74,303.28,59.991,1455006603,"201051344000685","219011344069620",0.00,-8.50,0,300.57,304.48,0.0,0.0,0.000,323365.4,323365.4,20924,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455006647,122791.00
02/09/2016 03:30,2,0.000,ALERT,213.29,302.98,59.991,1455006603,"201051344000917","219011344069620",0.00,-7.00,0,299.67,303.88,0.0,0.0,0.000,320991.1,320991.1,20896,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455006648,122792.00
02/09/2016 03:30,2,0.000,ALERT,213.51,303.58,60.002,1455006603,"201051344001145","219011344069620",0.00,-8.50,0,301.17,305.08,0.0,0.0,0.000,325086.1,325086.1,20845,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455006650,122793.00
02/09/2016 03:30,2,0.000,ALERT,213.29,302.68,59.996,1455006603,"201051344000651","219011344069620",0.00,-10.00,0,300.57,303.88,0.0,0.0,0.000,317346.9,317346.9,21071,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455006652,122794.00
02/09/2016 03:30,2,0.000,ALERT,212.16,301.17,60.002,1455006603,"274151322000088","219011344069620",0.00,-8.00,0,299.37,302.98,0.0,0.0,0.000,574482.3,574482.3,9954,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455006654,122795.00
02/09/2016 03:30,2,0.000,ALERT,213.29,301.17,60.002,1455006603,"274151322000068","219011344069620",0.00,-8.00,0,299.37,302.37,0.0,0.0,0.000,480813.6,480813.6,10644,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455006656,122796.00
02/09/2016 03:30,2,0.000,ALERT,212.83,303.28,60.018,1455006603,"201051344001135","219011344069620",0.00,-8.50,0,300.87,305.08,0.0,0.0,0.000,314076.2,314076.2,21060,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455006657,122797.00
02/09/2016 03:30,2,0.000,ALERT,213.06,304.78,59.996,1455006603,"201051344000594","219011344069620",0.00,-9.00,0,301.77,305.98,0.0,0.0,0.000,320134.9,320134.9,16473,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455006659,122798.00
02/09/2016 03:30,2,0.000,ALERT,213.06,302.68,60.039,1455006603,"201051344001203","219011344069620",0.00,-9.00,0,300.57,305.98,0.0,0.0,0.000,320359.2,320359.2,21039,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455006661,122799.00
02/09/2016 03:30,2,0.000,ALERT,212.38,301.77,59.991,1455006603,"274151322000054","219011344069620",0.00,-8.00,0,299.67,303.28,0.0,0.0,0.000,586916.1,586916.1,9977,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455006663,122800.00
02/09/2016 03:30,2,0.000,ALERT,213.74,304.18,59.949,1455006603,"201051344000867","219011344069620",0.00,-8.00,0,300.87,305.98,0.0,0.0,0.000,308970.4,308970.4,16468,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455006665,122801.00
02/09/2016 03:30,2,0.000,ALERT,213.29,303.28,60.002,1455006603,"201051344001093","219011344069620",0.00,-7.00,0,300.57,304.18,0.0,0.0,0.000,319326.4,319326.4,20953,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455006666,122802.00
02/09/2016 03:30,2,0.000,ALERT,213.29,304.48,59.991,1455006603,"201051344000900","219011344069620",0.00,-9.00,0,301.47,305.38,0.0,0.0,0.000,324209.9,324209.9,16084,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455006668,122803.00
02/09/2016 03:30,2,0.000,ALERT,213.51,303.58,59.986,1455006603,"201051344000648","219011344069620",0.00,-10.00,0,301.17,305.68,0.0,0.0,0.000,317245.9,317245.9,16233,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455006670,122804.00
02/09/2016 03:30,2,0.000,ALERT,213.51,304.78,60.002,1455006603,"201051344000569","219011344069620",0.00,-8.50,0,302.68,306.58,0.0,0.0,0.000,325058.1,325058.1,16090,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455006672,122805.00
02/09/2016 03:30,2,0.000,ALERT,213.29,304.18,60.002,1455006603,"201051344000983","219011344069620",0.00,-8.00,0,302.07,305.98,0.0,0.0,0.000,318076.9,318076.9,16378,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455006674,122806.00
02/09/2016 03:30,2,0.000,ALERT,213.51,304.48,59.996,1455006603,"201051344001158","219011344069620",0.00,-10.00,0,301.77,305.38,0.0,0.0,0.000,313717.0,313717.0,16493,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455006675,122807.00
02/09/2016 03:30,2,0.000,ALERT,213.74,304.78,59.949,1455006603,"201051344000576","219011344069620",0.00,-8.50,0,302.37,305.98,0.0,0.0,0.000,318686.5,318686.5,16113,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455006677,122808.00
02/09/2016 03:30,2,0.000,ALERT,212.38,301.17,60.023,1455006603,"274151322000087","219011344069620",0.00,-7.00,0,298.77,302.07,0.0,0.0,0.000,562104.3,562104.3,10003,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455006679,122809.00
02/09/2016 03:45,2,0.000,ALERT,213.51,303.88,59.970,1455007503,"201051344000645","219011344069620",0.00,-8.00,0,302.68,305.98,0.0,0.0,0.000,318071.3,318071.3,16197,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455007505,122810.00
02/09/2016 03:45,2,0.000,ALERT,212.38,301.47,59.975,1455007503,"274151322000085","219011344069620",0.00,-8.50,0,299.37,303.88,0.0,0.0,0.000,589755.1,589755.1,9999,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455007507,122811.00
02/09/2016 03:45,2,0.000,ALERT,213.74,303.58,59.970,1455007503,"201051344000633","219011344069620",0.00,-8.50,0,300.87,305.68,0.0,0.0,0.000,309735.7,309735.7,16500,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455007509,122812.00
02/09/2016 03:45,2,0.000,ALERT,213.29,303.88,59.965,1455007503,"201051344000469","219011344069620",0.00,-9.00,0,301.47,305.98,0.0,0.0,0.000,310521.7,310521.7,16516,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455007511,122813.00
02/09/2016 03:45,2,0.000,ALERT,212.83,302.98,59.959,1455007503,"201051344000646","219011344069620",0.00,-9.00,0,300.57,304.78,0.0,0.0,0.000,315937.5,315937.5,21065,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455007512,122814.00
02/09/2016 03:45,2,0.000,ALERT,212.16,302.37,59.965,1455007503,"274151322000052","219011344069620",0.00,-9.00,0,299.07,303.88,0.0,0.0,0.000,597789.0,597789.0,10195,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455007514,122815.00
02/09/2016 03:45,2,0.000,ALERT,213.29,303.28,59.965,1455007503,"201051344000585","219011344069620",0.00,-8.00,0,300.87,304.78,0.0,0.0,0.000,320814.1,320814.1,21057,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455007516,122816.00
02/09/2016 03:45,2,0.000,ALERT,213.06,303.28,59.970,1455007503,"201051344001230","219011344069620",0.00,-8.50,0,301.77,305.08,0.0,0.0,0.000,319914.7,319914.7,20919,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455007518,122817.00
02/09/2016 03:45,2,0.000,ALERT,213.74,303.88,59.975,1455007503,"201051344000582","219011344069620",0.00,-10.00,0,302.07,305.38,0.0,0.0,0.000,313457.9,313457.9,21035,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455007520,122818.00
02/09/2016 03:45,2,0.000,ALERT,212.83,302.98,59.970,1455007503,"201051344000955","219011344069620",0.00,-8.50,0,301.17,304.48,0.0,0.0,0.000,323887.1,323887.1,21023,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455007521,122819.00
02/09/2016 03:45,2,0.000,ALERT,212.16,300.87,59.965,1455007503,"274151322000094","219011344069620",0.00,-10.00,0,298.77,303.28,0.0,0.0,0.000,480673.7,480673.7,10486,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455007523,122820.00
02/09/2016 03:45,2,0.000,ALERT,213.06,304.48,59.970,1455007503,"201051344000579","219011344069620",0.00,-8.50,0,303.28,306.88,0.0,0.0,0.000,324554.0,324554.0,16455,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455007525,122821.00
02/09/2016 03:45,2,0.000,ALERT,212.83,303.28,59.996,1455007503,"201051344000890","219011344069620",0.00,-8.00,0,301.77,305.98,0.0,0.0,0.000,321378.5,321378.5,20987,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455007527,122822.00
02/09/2016 03:45,2,0.000,ALERT,213.06,302.98,59.922,1455007503,"201051344000438","219011344069620",0.00,-9.00,0,301.47,305.38,0.0,0.0,0.000,323503.1,323503.1,21044,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455007529,122823.00
02/09/2016 03:45,2,0.000,ALERT,213.29,302.37,59.965,1455007503,"201051344000417","219011344069620",0.00,-8.50,0,300.87,304.48,0.0,0.0,0.000,317288.4,317288.4,21144,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455007530,122824.00
02/09/2016 03:45,2,0.000,ALERT,212.38,302.37,59.959,1455007503,"274151322000083","219011344069620",0.00,-8.50,0,299.67,304.18,0.0,0.0,0.000,592090.4,592090.4,10186,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455007532,122825.00
02/09/2016 03:45,2,0.000,ALERT,212.83,301.77,59.949,1455007503,"274151322000076","219011344069620",0.00,-8.50,0,299.37,304.48,0.0,0.0,0.000,629232.9,629232.9,10236,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455007534,122826.00
02/09/2016 03:45,2,0.000,ALERT,213.29,304.48,59.959,1455007503,"201051344000868","219011344069620",0.00,-8.50,0,303.28,306.88,0.0,0.0,0.000,309500.5,309500.5,16246,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455007536,122827.00
02/09/2016 03:45,2,0.000,ALERT,212.16,302.37,59.933,1455007503,"274151322000095","219011344069620",0.00,-10.00,0,300.57,304.48,0.0,0.0,0.000,622248.1,622248.1,10076,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455007538,122828.00
02/09/2016 03:45,2,0.000,ALERT,212.83,303.58,59.954,1455007503,"201051344000988","219011344069620",0.00,-8.50,0,299.97,305.68,0.0,0.0,0.000,307885.2,307885.2,16512,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455007540,122829.00
02/09/2016 03:45,2,0.000,ALERT,213.06,302.37,59.981,1455007503,"201051344001025","219011344069620",0.00,-9.00,0,300.87,305.38,0.0,0.0,0.000,320995.2,320995.2,21039,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455007541,122830.00
02/09/2016 03:45,2,0.000,ALERT,213.06,303.88,59.954,1455007503,"201051344000458","219011344069620",0.00,-6.50,0,302.68,306.88,0.0,0.0,0.000,318173.3,318173.3,16474,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455007543,122831.00
02/09/2016 03:45,2,0.000,ALERT,213.74,303.88,59.928,1455007503,"201051344000853","219011344069620",0.00,-9.00,0,302.37,306.28,0.0,0.0,0.000,316344.1,316344.1,16204,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455007545,122832.00
02/09/2016 03:45,2,0.000,ALERT,213.51,302.98,59.949,1455007503,"201051344000685","219011344069620",0.00,-8.50,0,301.17,304.78,0.0,0.0,0.000,323365.4,323365.4,20926,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455007547,122833.00
02/09/2016 03:45,2,0.000,ALERT,213.29,302.68,59.954,1455007503,"201051344000917","219011344069620",0.00,-7.00,0,300.27,304.18,0.0,0.0,0.000,320991.1,320991.1,20898,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455007548,122834.00
02/09/2016 03:45,2,0.000,ALERT,213.29,303.28,59.954,1455007503,"201051344001145","219011344069620",0.00,-8.50,0,301.77,305.38,0.0,0.0,0.000,325086.1,325086.1,20847,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455007550,122835.00
02/09/2016 03:45,2,0.000,ALERT,213.29,302.37,59.959,1455007503,"201051344000651","219011344069620",0.00,-11.00,0,301.17,304.18,0.0,0.0,0.000,317346.9,317346.9,21073,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455007552,122836.00
02/09/2016 03:45,2,0.000,ALERT,211.93,300.57,59.981,1455007503,"274151322000088","219011344069620",0.00,-8.00,0,298.47,303.28,0.0,0.0,0.000,574482.3,574482.3,9956,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455007554,122837.00
02/09/2016 03:45,2,0.000,ALERT,213.06,300.87,59.954,1455007503,"274151322000068","219011344069620",0.00,-8.00,0,298.47,302.98,0.0,0.0,0.000,480813.6,480813.6,10646,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455007556,122838.00
02/09/2016 03:45,2,0.000,ALERT,212.83,302.98,59.949,1455007503,"201051344001135","219011344069620",0.00,-9.00,0,301.17,305.38,0.0,0.0,0.000,314076.2,314076.2,21062,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455007557,122839.00
02/09/2016 03:45,2,0.000,ALERT,212.61,304.18,59.959,1455007503,"201051344000594","219011344069620",0.00,-9.00,0,302.07,306.58,0.0,0.0,0.000,320134.9,320134.9,16475,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455007559,122840.00
02/09/2016 03:45,2,0.000,ALERT,213.29,302.68,59.954,1455007503,"201051344001203","219011344069620",0.00,-9.00,0,300.87,305.98,0.0,0.0,0.000,320359.2,320359.2,21041,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455007561,122841.00
02/09/2016 03:45,2,0.000,ALERT,211.93,301.47,59.944,1455007503,"274151322000054","219011344069620",0.00,-8.00,0,299.37,303.88,0.0,0.0,0.000,586916.1,586916.1,9979,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455007563,122842.00
02/09/2016 03:45,2,0.000,ALERT,213.29,303.28,59.949,1455007503,"201051344000867","219011344069620",0.00,-8.00,0,301.77,306.58,0.0,0.0,0.000,308970.4,308970.4,16470,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455007565,122843.00
02/09/2016 03:45,2,0.000,ALERT,213.06,302.98,59.949,1455007503,"201051344001093","219011344069620",0.00,-7.00,0,301.17,304.48,0.0,0.0,0.000,319326.4,319326.4,20955,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455007566,122844.00
02/09/2016 03:45,2,0.000,ALERT,212.83,303.58,59.954,1455007503,"201051344000900","219011344069620",0.00,-9.00,0,302.07,305.98,0.0,0.0,0.000,324209.9,324209.9,16086,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455007568,122845.00
02/09/2016 03:45,2,0.000,ALERT,213.29,302.68,59.954,1455007503,"201051344000648","219011344069620",0.00,-10.00,0,301.47,305.68,0.0,0.0,0.000,317245.9,317245.9,16235,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455007570,122846.00
02/09/2016 03:45,2,0.000,ALERT,213.29,304.48,59.954,1455007503,"201051344000569","219011344069620",0.00,-8.50,0,302.98,306.88,0.0,0.0,0.000,325058.1,325058.1,16092,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455007572,122847.00
02/09/2016 03:45,2,0.000,ALERT,213.06,303.88,59.959,1455007503,"201051344000983","219011344069620",0.00,-8.50,0,302.68,306.28,0.0,0.0,0.000,318076.9,318076.9,16380,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455007574,122848.00
02/09/2016 03:45,2,0.000,ALERT,213.29,303.58,59.959,1455007503,"201051344001158","219011344069620",0.00,-10.00,0,302.07,305.68,0.0,0.0,0.000,313717.0,313717.0,16495,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455007576,122849.00
02/09/2016 03:45,2,0.000,ALERT,213.51,304.18,59.954,1455007503,"201051344000576","219011344069620",0.00,-9.00,0,302.37,306.28,0.0,0.0,0.000,318686.5,318686.5,16115,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455007578,122850.00
02/09/2016 03:45,2,0.000,ALERT,212.16,300.57,59.949,1455007503,"274151322000087","219011344069620",0.00,-7.00,0,298.17,302.68,0.0,0.0,0.000,562104.3,562104.3,10005,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455007579,122851.00
02/09/2016 04:00,2,0.000,ALERT,213.51,303.88,59.954,1455008403,"201051344000645","219011344069620",0.00,-8.00,0,302.07,305.68,0.0,0.0,0.000,318071.3,318071.3,16199,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455008405,122852.00
02/09/2016 04:00,2,0.000,ALERT,212.38,301.17,59.991,1455008403,"274151322000085","219011344069620",0.00,-8.50,0,299.97,303.28,0.0,0.0,0.000,589755.1,589755.1,10001,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455008407,122853.00
02/09/2016 04:00,2,0.000,ALERT,213.51,303.58,59.959,1455008403,"201051344000633","219011344069620",0.00,-8.50,0,299.97,305.08,0.0,0.0,0.000,309735.7,309735.7,16502,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455008408,122854.00
02/09/2016 04:00,2,0.000,ALERT,213.06,303.88,59.922,1455008403,"201051344000469","219011344069620",0.00,-10.00,0,300.87,305.38,0.0,0.0,0.000,310521.7,310521.7,16518,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455008410,122855.00
02/09/2016 04:00,2,0.000,ALERT,212.61,302.37,60.002,1455008403,"201051344000646","219011344069620",0.00,-9.00,0,300.87,304.18,0.0,0.0,0.000,315937.5,315937.5,21067,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455008412,122856.00
02/09/2016 04:00,2,0.000,ALERT,211.70,301.17,59.954,1455008403,"274151322000052","219011344069620",0.00,-9.00,0,299.67,303.28,0.0,0.0,0.000,597789.0,597789.0,10197,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455008414,122857.00
02/09/2016 04:00,2,0.000,ALERT,213.06,302.68,59.949,1455008403,"201051344000585","219011344069620",0.00,-8.00,0,300.57,304.78,0.0,0.0,0.000,320814.1,320814.1,21059,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455008416,122858.00
02/09/2016 04:00,2,0.000,ALERT,212.83,302.68,59.986,1455008403,"201051344001230","219011344069620",0.00,-8.50,0,301.47,304.78,0.0,0.0,0.000,319914.7,319914.7,20921,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455008417,122859.00
02/09/2016 04:00,2,0.000,ALERT,213.29,303.28,59.959,1455008403,"201051344000582","219011344069620",0.00,-10.00,0,302.07,305.38,0.0,0.0,0.000,313457.9,313457.9,21037,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455008419,122860.00
02/09/2016 04:00,2,0.000,ALERT,212.38,302.37,59.959,1455008403,"201051344000955","219011344069620",0.00,-8.50,0,301.17,304.78,0.0,0.0,0.000,323887.1,323887.1,21025,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455008421,122861.00
02/09/2016 04:00,2,0.000,ALERT,212.16,301.17,59.954,1455008403,"274151322000094","219011344069620",0.00,-10.00,0,299.07,302.37,0.0,0.0,0.000,480673.7,480673.7,10488,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455008423,122862.00
02/09/2016 04:00,2,0.000,ALERT,213.06,304.48,59.959,1455008403,"201051344000579","219011344069620",0.00,-8.50,0,302.68,306.28,0.0,0.0,0.000,324554.0,324554.0,16457,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455008425,122863.00
02/09/2016 04:00,2,0.000,ALERT,212.61,302.98,59.965,1455008403,"201051344000890","219011344069620",0.00,-8.50,0,301.47,305.38,0.0,0.0,0.000,321378.5,321378.5,20989,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455008426,122864.00
02/09/2016 04:00,2,0.000,ALERT,212.83,302.37,59.959,1455008403,"201051344000438","219011344069620",0.00,-9.00,0,300.87,304.78,0.0,0.0,0.000,323503.1,323503.1,21046,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455008428,122865.00
02/09/2016 04:00,2,0.000,ALERT,212.83,301.77,59.965,1455008403,"201051344000417","219011344069620",0.00,-9.00,0,300.57,304.18,0.0,0.0,0.000,317288.4,317288.4,21146,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455008430,122866.00
02/09/2016 04:00,2,0.000,ALERT,212.38,301.77,60.002,1455008403,"274151322000083","219011344069620",0.00,-8.50,0,300.27,303.28,0.0,0.0,0.000,592090.4,592090.4,10188,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455008432,122867.00
02/09/2016 04:00,2,0.000,ALERT,212.83,301.77,59.949,1455008403,"274151322000076","219011344069620",0.00,-8.50,0,299.97,303.58,0.0,0.0,0.000,629232.9,629232.9,10238,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455008434,122868.00
02/09/2016 04:00,2,0.000,ALERT,212.83,304.78,59.954,1455008403,"201051344000868","219011344069620",0.00,-9.00,0,302.68,305.98,0.0,0.0,0.000,309500.5,309500.5,16248,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455008436,122869.00
02/09/2016 04:00,2,0.000,ALERT,212.38,302.68,59.954,1455008403,"274151322000095","219011344069620",0.00,-10.00,0,301.17,303.88,0.0,0.0,0.000,622248.1,622248.1,10078,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455008437,122870.00
02/09/2016 04:00,2,0.000,ALERT,212.61,303.88,59.965,1455008403,"201051344000988","219011344069620",0.00,-8.50,0,299.67,305.38,0.0,0.0,0.000,307885.2,307885.2,16514,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455008439,122871.00
02/09/2016 04:00,2,0.000,ALERT,212.38,301.77,59.954,1455008403,"201051344001025","219011344069620",0.00,-9.00,0,300.57,305.08,0.0,0.0,0.000,320995.2,320995.2,21041,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455008441,122872.00
02/09/2016 04:00,2,0.000,ALERT,212.83,304.18,59.954,1455008403,"201051344000458","219011344069620",0.00,-6.50,0,302.07,306.28,0.0,0.0,0.000,318173.3,318173.3,16476,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455008443,122873.00
02/09/2016 04:00,2,0.000,ALERT,213.51,303.88,59.970,1455008403,"201051344000853","219011344069620",0.00,-9.00,0,302.07,305.68,0.0,0.0,0.000,316344.1,316344.1,16206,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455008445,122874.00
02/09/2016 04:00,2,0.000,ALERT,213.06,302.68,59.991,1455008403,"201051344000685","219011344069620",0.00,-8.50,0,300.57,304.48,0.0,0.0,0.000,323365.4,323365.4,20928,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455008446,122875.00
02/09/2016 04:00,2,0.000,ALERT,212.83,302.07,59.954,1455008403,"201051344000917","219011344069620",0.00,-7.00,0,299.97,303.88,0.0,0.0,0.000,320991.1,320991.1,20900,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455008448,122876.00
02/09/2016 04:00,2,0.000,ALERT,213.06,302.98,59.959,1455008403,"201051344001145","219011344069620",0.00,-8.50,0,301.47,305.38,0.0,0.0,0.000,325086.1,325086.1,20849,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455008450,122877.00
02/09/2016 04:00,2,0.000,ALERT,212.83,302.07,59.965,1455008403,"201051344000651","219011344069620",0.00,-11.00,0,300.57,304.18,0.0,0.0,0.000,317346.9,317346.9,21075,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455008452,122878.00
02/09/2016 04:00,2,0.000,ALERT,211.93,301.17,59.954,1455008403,"274151322000088","219011344069620",0.00,-8.00,0,299.37,302.68,0.0,0.0,0.000,574482.3,574482.3,9958,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455008453,122879.00
02/09/2016 04:00,2,0.000,ALERT,212.83,300.87,59.949,1455008403,"274151322000068","219011344069620",0.00,-8.00,0,299.37,302.07,0.0,0.0,0.000,480813.6,480813.6,10648,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455008455,122880.00
02/09/2016 04:00,2,0.000,ALERT,212.38,302.68,59.965,1455008403,"201051344001135","219011344069620",0.00,-8.50,0,301.47,305.08,0.0,0.0,0.000,314076.2,314076.2,21064,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455008457,122881.00
02/09/2016 04:00,2,0.000,ALERT,212.61,304.48,59.959,1455008403,"201051344000594","219011344069620",0.00,-9.00,0,301.47,305.68,0.0,0.0,0.000,320134.9,320134.9,16477,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455008459,122882.00
02/09/2016 04:00,2,0.000,ALERT,212.61,302.07,59.965,1455008403,"201051344001203","219011344069620",0.00,-9.00,0,300.87,305.98,0.0,0.0,0.000,320359.2,320359.2,21043,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455008461,122883.00
02/09/2016 04:00,2,0.000,ALERT,212.16,301.47,59.959,1455008403,"274151322000054","219011344069620",0.00,-8.00,0,299.97,303.28,0.0,0.0,0.000,586916.1,586916.1,9981,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455008462,122884.00
02/09/2016 04:00,2,0.000,ALERT,213.29,303.58,59.954,1455008403,"201051344000867","219011344069620",0.00,-8.00,0,300.87,305.68,0.0,0.0,0.000,308970.4,308970.4,16472,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455008464,122885.00
02/09/2016 04:00,2,0.000,ALERT,212.61,302.37,59.959,1455008403,"201051344001093","219011344069620",0.00,-7.00,0,300.87,304.18,0.0,0.0,0.000,319326.4,319326.4,20957,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455008466,122886.00
02/09/2016 04:00,2,0.000,ALERT,212.83,304.18,59.944,1455008403,"201051344000900","219011344069620",0.00,-9.00,0,301.17,305.08,0.0,0.0,0.000,324209.9,324209.9,16088,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455008468,122887.00
02/09/2016 04:00,2,0.000,ALERT,213.06,303.28,59.965,1455008403,"201051344000648","219011344069620",0.00,-10.00,0,300.87,305.38,0.0,0.0,0.000,317245.9,317245.9,16237,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455008470,122888.00
02/09/2016 04:00,2,0.000,ALERT,213.06,304.48,59.965,1455008403,"201051344000569","219011344069620",0.00,-8.50,0,302.37,306.58,0.0,0.0,0.000,325058.1,325058.1,16094,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455008471,122889.00
02/09/2016 04:00,2,0.000,ALERT,213.06,304.18,59.965,1455008403,"201051344000983","219011344069620",0.00,-8.50,0,302.07,305.68,0.0,0.0,0.000,318076.9,318076.9,16382,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455008473,122890.00
02/09/2016 04:00,2,0.000,ALERT,213.29,303.88,59.917,1455008403,"201051344001158","219011344069620",0.00,-10.00,0,301.47,305.08,0.0,0.0,0.000,313717.0,313717.0,16497,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455008475,122891.00
02/09/2016 04:00,2,0.000,ALERT,213.51,304.48,60.018,1455008403,"201051344000576","219011344069620",0.00,-9.00,0,302.07,305.68,0.0,0.0,0.000,318686.5,318686.5,16117,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455008477,122892.00
02/09/2016 04:00,2,0.000,ALERT,212.16,300.57,59.949,1455008403,"274151322000087","219011344069620",0.00,-8.00,0,298.77,302.07,0.0,0.0,0.000,562104.3,562104.3,10007,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455008479,122893.00
02/09/2016 04:15,2,0.000,ALERT,213.29,303.88,59.965,1455009304,"201051344000645","219011344069620",0.00,-8.00,0,301.47,305.38,0.0,0.0,0.000,318071.3,318071.3,16201,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455009306,122894.00
02/09/2016 04:15,2,0.000,ALERT,212.38,301.47,59.912,1455009304,"274151322000085","219011344069620",0.00,-8.50,0,299.97,303.28,0.0,0.0,0.000,589755.1,589755.1,10003,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455009307,122895.00
02/09/2016 04:15,2,0.000,ALERT,213.74,303.58,59.933,1455009304,"201051344000633","219011344069620",0.00,-9.00,0,300.27,305.08,0.0,0.0,0.000,309735.7,309735.7,16504,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455009309,122896.00
02/09/2016 04:15,2,0.000,ALERT,213.06,303.58,59.965,1455009304,"201051344000469","219011344069620",0.00,-10.00,0,301.17,305.38,0.0,0.0,0.000,310521.7,310521.7,16520,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455009311,122897.00
02/09/2016 04:15,2,0.000,ALERT,212.38,302.07,59.965,1455009304,"201051344000646","219011344069620",0.00,-9.00,0,300.27,303.88,0.0,0.0,0.000,315937.5,315937.5,21069,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455009313,122898.00
02/09/2016 04:15,2,0.000,ALERT,212.16,301.47,59.965,1455009304,"274151322000052","219011344069620",0.00,-9.00,0,299.67,303.58,0.0,0.0,0.000,597789.0,597789.0,10199,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455009315,122899.00
02/09/2016 04:15,2,0.000,ALERT,212.83,302.37,59.928,1455009304,"201051344000585","219011344069620",0.00,-8.00,0,300.27,303.88,0.0,0.0,0.000,320814.1,320814.1,21061,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455009316,122900.00
02/09/2016 04:15,2,0.000,ALERT,212.83,302.37,59.970,1455009304,"201051344001230","219011344069620",0.00,-8.50,0,300.87,304.18,0.0,0.0,0.000,319914.7,319914.7,20923,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455009318,122901.00
02/09/2016 04:15,2,0.000,ALERT,213.29,302.68,59.975,1455009304,"201051344000582","219011344069620",0.00,-10.00,0,301.47,304.78,0.0,0.0,0.000,313457.9,313457.9,21039,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455009320,122902.00
02/09/2016 04:15,2,0.000,ALERT,212.38,301.77,59.975,1455009304,"201051344000955","219011344069620",0.00,-8.50,0,300.27,303.88,0.0,0.0,0.000,323887.1,323887.1,21027,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455009322,122903.00
02/09/2016 04:15,2,0.000,ALERT,212.38,301.17,60.018,1455009304,"274151322000094","219011344069620",0.00,-10.00,0,299.07,302.37,0.0,0.0,0.000,480673.7,480673.7,10490,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455009324,122904.00
