ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/09/2016 04:15,2,0.000,ALERT,213.06,304.48,59.991,1455009304,"201051344000579","219011344069620",0.00,-8.50,0,302.37,306.28,0.0,0.0,0.000,324554.0,324554.0,16459,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455009325,122905.00
02/09/2016 04:15,2,0.000,ALERT,212.61,302.37,59.954,1455009304,"201051344000890","219011344069620",0.00,-8.00,0,301.17,305.08,0.0,0.0,0.000,321378.5,321378.5,20991,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455009327,122906.00
02/09/2016 04:15,2,0.000,ALERT,212.83,301.77,59.991,1455009304,"201051344000438","219011344069620",0.00,-9.00,0,300.57,304.18,0.0,0.0,0.000,323503.1,323503.1,21048,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455009329,122907.00
02/09/2016 04:15,2,0.000,ALERT,213.06,301.47,60.012,1455009304,"201051344000417","219011344069620",0.00,-9.00,0,299.97,303.58,0.0,0.0,0.000,317288.4,317288.4,21148,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455009331,122908.00
02/09/2016 04:15,2,0.000,ALERT,212.61,301.77,59.991,1455009304,"274151322000083","219011344069620",0.00,-8.50,0,300.27,303.58,0.0,0.0,0.000,592090.4,592090.4,10190,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455009332,122909.00
02/09/2016 04:15,2,0.000,ALERT,213.06,301.47,59.991,1455009304,"274151322000076","219011344069620",0.00,-9.00,0,299.67,303.88,0.0,0.0,0.000,629232.9,629232.9,10240,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455009334,122910.00
02/09/2016 04:15,2,0.000,ALERT,213.06,304.48,59.959,1455009304,"201051344000868","219011344069620",0.00,-8.50,0,302.37,306.28,0.0,0.0,0.000,309500.5,309500.5,16250,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455009336,122911.00
02/09/2016 04:15,2,0.000,ALERT,212.38,302.68,59.991,1455009304,"274151322000095","219011344069620",0.00,-10.00,0,300.87,304.18,0.0,0.0,0.000,622248.1,622248.1,10080,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455009338,122912.00
02/09/2016 04:15,2,0.000,ALERT,212.83,303.88,59.986,1455009304,"201051344000988","219011344069620",0.00,-8.50,0,299.37,305.08,0.0,0.0,0.000,307885.2,307885.2,16516,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455009340,122913.00
02/09/2016 04:15,2,0.000,ALERT,212.61,301.17,59.986,1455009304,"201051344001025","219011344069620",0.00,-9.00,0,299.97,304.78,0.0,0.0,0.000,320995.2,320995.2,21043,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455009342,122914.00
02/09/2016 04:15,2,0.000,ALERT,212.83,303.88,60.012,1455009304,"201051344000458","219011344069620",0.00,-6.50,0,301.77,306.58,0.0,0.0,0.000,318173.3,318173.3,16478,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455009343,122915.00
02/09/2016 04:15,2,0.000,ALERT,213.51,303.88,60.034,1455009304,"201051344000853","219011344069620",0.00,-9.00,0,301.47,305.98,0.0,0.0,0.000,316344.1,316344.1,16208,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455009345,122916.00
02/09/2016 04:15,2,0.000,ALERT,213.06,302.07,59.959,1455009304,"201051344000685","219011344069620",0.00,-8.50,0,300.27,304.18,0.0,0.0,0.000,323365.4,323365.4,20930,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455009347,122917.00
02/09/2016 04:15,2,0.000,ALERT,212.83,301.77,60.028,1455009304,"201051344000917","219011344069620",0.00,-7.00,0,299.37,303.58,0.0,0.0,0.000,320991.1,320991.1,20902,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455009349,122918.00
02/09/2016 04:15,2,0.000,ALERT,213.06,302.37,59.991,1455009304,"201051344001145","219011344069620",0.00,-8.50,0,300.87,304.48,0.0,0.0,0.000,325086.1,325086.1,20851,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455009351,122919.00
02/09/2016 04:15,2,0.000,ALERT,212.83,301.47,59.959,1455009304,"201051344000651","219011344069620",0.00,-11.00,0,299.97,303.58,0.0,0.0,0.000,317346.9,317346.9,21077,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455009353,122920.00
02/09/2016 04:15,2,0.000,ALERT,212.16,301.47,59.991,1455009304,"274151322000088","219011344069620",0.00,-8.00,0,299.37,302.68,0.0,0.0,0.000,574482.3,574482.3,9960,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455009354,122921.00
02/09/2016 04:15,2,0.000,ALERT,213.06,300.87,59.986,1455009304,"274151322000068","219011344069620",0.00,-8.00,0,299.07,302.37,0.0,0.0,0.000,480813.6,480813.6,10650,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455009356,122922.00
02/09/2016 04:15,2,0.000,ALERT,212.38,301.77,60.018,1455009304,"201051344001135","219011344069620",0.00,-8.50,0,300.57,304.48,0.0,0.0,0.000,314076.2,314076.2,21066,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455009358,122923.00
02/09/2016 04:15,2,0.000,ALERT,212.38,304.18,59.986,1455009304,"201051344000594","219011344069620",0.00,-9.00,0,301.47,305.68,0.0,0.0,0.000,320134.9,320134.9,16479,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455009360,122924.00
02/09/2016 04:15,2,0.000,ALERT,212.83,301.77,59.965,1455009304,"201051344001203","219011344069620",0.00,-9.00,0,300.27,305.38,0.0,0.0,0.000,320359.2,320359.2,21045,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455009361,122925.00
02/09/2016 04:15,2,0.000,ALERT,211.93,302.07,59.996,1455009304,"274151322000054","219011344069620",0.00,-8.00,0,299.07,303.58,0.0,0.0,0.000,586916.1,586916.1,9983,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455009363,122926.00
02/09/2016 04:15,2,0.000,ALERT,213.06,303.28,59.991,1455009304,"201051344000867","219011344069620",0.00,-8.00,0,301.17,305.98,0.0,0.0,0.000,308970.4,308970.4,16474,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455009365,122927.00
02/09/2016 04:15,2,0.000,ALERT,212.83,302.07,59.991,1455009304,"201051344001093","219011344069620",0.00,-7.00,0,300.27,303.88,0.0,0.0,0.000,319326.4,319326.4,20959,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455009367,122928.00
02/09/2016 04:15,2,0.000,ALERT,212.61,303.58,59.996,1455009304,"201051344000900","219011344069620",0.00,-9.00,0,301.47,305.68,0.0,0.0,0.000,324209.9,324209.9,16090,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455009369,122929.00
02/09/2016 04:15,2,0.000,ALERT,213.06,302.68,60.007,1455009304,"201051344000648","219011344069620",0.00,-10.00,0,300.87,305.68,0.0,0.0,0.000,317245.9,317245.9,16239,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455009371,122930.00
02/09/2016 04:15,2,0.000,ALERT,212.83,304.18,60.023,1455009304,"201051344000569","219011344069620",0.00,-8.50,0,302.37,306.58,0.0,0.0,0.000,325058.1,325058.1,16096,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455009372,122931.00
02/09/2016 04:15,2,0.000,ALERT,212.61,303.58,59.996,1455009304,"201051344000983","219011344069620",0.00,-8.50,0,301.77,305.98,0.0,0.0,0.000,318076.9,318076.9,16384,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455009374,122932.00
02/09/2016 04:15,2,0.000,ALERT,213.06,303.58,60.023,1455009304,"201051344001158","219011344069620",0.00,-10.00,0,301.47,305.38,0.0,0.0,0.000,313717.0,313717.0,16499,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455009376,122933.00
02/09/2016 04:15,2,0.000,ALERT,213.29,303.88,59.996,1455009304,"201051344000576","219011344069620",0.00,-9.00,0,302.07,305.98,0.0,0.0,0.000,318686.5,318686.5,16119,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455009378,122934.00
02/09/2016 04:15,2,0.000,ALERT,212.16,300.57,59.996,1455009304,"274151322000087","219011344069620",0.00,-8.00,0,298.17,302.37,0.0,0.0,0.000,562104.3,562104.3,10009,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455009380,122935.00
02/09/2016 04:30,2,0.000,ALERT,213.51,303.58,59.954,1455010203,"201051344000645","219011344069620",0.00,-8.50,0,302.07,305.68,0.0,0.0,0.000,318071.3,318071.3,16203,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455010205,122936.00
02/09/2016 04:30,2,0.000,ALERT,212.38,301.17,59.959,1455010203,"274151322000085","219011344069620",0.00,-8.50,0,299.37,303.28,0.0,0.0,0.000,589755.1,589755.1,10005,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455010207,122937.00
02/09/2016 04:30,2,0.000,ALERT,213.74,303.28,59.986,1455010203,"201051344000633","219011344069620",0.00,-9.00,0,300.27,305.08,0.0,0.0,0.000,309735.7,309735.7,16506,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455010209,122938.00
02/09/2016 04:30,2,0.000,ALERT,213.29,303.58,59.975,1455010203,"201051344000469","219011344069620",0.00,-10.00,0,300.87,305.38,0.0,0.0,0.000,310521.7,310521.7,16522,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455010211,122939.00
02/09/2016 04:30,2,0.000,ALERT,212.61,302.37,59.981,1455010203,"201051344000646","219011344069620",0.00,-9.00,0,299.37,303.58,0.0,0.0,0.000,315937.5,315937.5,21071,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455010213,122940.00
02/09/2016 04:30,2,0.000,ALERT,211.93,300.87,59.981,1455010203,"274151322000052","219011344069620",0.00,-9.00,0,299.07,303.58,0.0,0.0,0.000,597789.0,597789.0,10201,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455010214,122941.00
02/09/2016 04:30,2,0.000,ALERT,212.83,302.37,59.970,1455010203,"201051344000585","219011344069620",0.00,-8.00,0,299.67,303.58,0.0,0.0,0.000,320814.1,320814.1,21063,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455010216,122942.00
02/09/2016 04:30,2,0.000,ALERT,212.61,302.68,59.991,1455010203,"201051344001230","219011344069620",0.00,-8.50,0,300.57,303.88,0.0,0.0,0.000,319914.7,319914.7,20925,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455010218,122943.00
02/09/2016 04:30,2,0.000,ALERT,213.29,303.28,59.975,1455010203,"201051344000582","219011344069620",0.00,-10.00,0,301.17,304.18,0.0,0.0,0.000,313457.9,313457.9,21041,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455010220,122944.00
02/09/2016 04:30,2,0.000,ALERT,212.38,302.37,59.981,1455010203,"201051344000955","219011344069620",0.00,-9.00,0,299.67,303.58,0.0,0.0,0.000,323887.1,323887.1,21029,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455010222,122945.00
02/09/2016 04:30,2,0.000,ALERT,212.16,300.57,59.975,1455010203,"274151322000094","219011344069620",0.00,-10.00,0,299.07,302.37,0.0,0.0,0.000,480673.7,480673.7,10492,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455010224,122946.00
02/09/2016 04:30,2,0.000,ALERT,213.06,304.48,60.028,1455010203,"201051344000579","219011344069620",0.00,-8.50,0,302.68,306.28,0.0,0.0,0.000,324554.0,324554.0,16461,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455010225,122947.00
02/09/2016 04:30,2,0.000,ALERT,212.38,302.68,59.981,1455010203,"201051344000890","219011344069620",0.00,-8.00,0,300.27,304.48,0.0,0.0,0.000,321378.5,321378.5,20993,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455010227,122948.00
02/09/2016 04:30,2,0.000,ALERT,212.83,302.07,59.991,1455010203,"201051344000438","219011344069620",0.00,-9.00,0,300.27,303.88,0.0,0.0,0.000,323503.1,323503.1,21050,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455010229,122949.00
02/09/2016 04:30,2,0.000,ALERT,213.06,301.77,59.986,1455010203,"201051344000417","219011344069620",0.00,-9.00,0,299.37,302.98,0.0,0.0,0.000,317288.4,317288.4,21150,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455010231,122950.00
02/09/2016 04:30,2,0.000,ALERT,212.16,301.47,59.981,1455010203,"274151322000083","219011344069620",0.00,-8.50,0,299.97,303.58,0.0,0.0,0.000,592090.4,592090.4,10192,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455010232,122951.00
02/09/2016 04:30,2,0.000,ALERT,212.83,301.17,59.996,1455010203,"274151322000076","219011344069620",0.00,-9.00,0,299.37,303.58,0.0,0.0,0.000,629232.9,629232.9,10242,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455010234,122952.00
02/09/2016 04:30,2,0.000,ALERT,213.06,304.18,59.991,1455010203,"201051344000868","219011344069620",0.00,-8.50,0,302.68,306.28,0.0,0.0,0.000,309500.5,309500.5,16252,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455010236,122953.00
02/09/2016 04:30,2,0.000,ALERT,212.16,302.07,59.981,1455010203,"274151322000095","219011344069620",0.00,-10.00,0,300.27,304.18,0.0,0.0,0.000,622248.1,622248.1,10082,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455010238,122954.00
02/09/2016 04:30,2,0.000,ALERT,212.61,303.58,59.991,1455010203,"201051344000988","219011344069620",0.00,-8.50,0,299.37,305.08,0.0,0.0,0.000,307885.2,307885.2,16518,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455010240,122955.00
02/09/2016 04:30,2,0.000,ALERT,212.38,301.17,59.981,1455010203,"201051344001025","219011344069620",0.00,-10.00,0,299.37,304.18,0.0,0.0,0.000,320995.2,320995.2,21045,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455010241,122956.00
02/09/2016 04:30,2,0.000,ALERT,212.83,303.88,60.002,1455010203,"201051344000458","219011344069620",0.00,-6.50,0,302.07,306.28,0.0,0.0,0.000,318173.3,318173.3,16480,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455010243,122957.00
02/09/2016 04:30,2,0.000,ALERT,213.51,303.58,60.018,1455010203,"201051344000853","219011344069620",0.00,-9.00,0,301.77,305.68,0.0,0.0,0.000,316344.1,316344.1,16210,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455010245,122958.00
02/09/2016 04:30,2,0.000,ALERT,213.06,302.07,59.981,1455010203,"201051344000685","219011344069620",0.00,-8.50,0,299.67,303.58,0.0,0.0,0.000,323365.4,323365.4,20932,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455010247,122959.00
02/09/2016 04:30,2,0.000,ALERT,212.83,301.77,59.981,1455010203,"201051344000917","219011344069620",0.00,-7.00,0,299.07,302.98,0.0,0.0,0.000,320991.1,320991.1,20904,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455010249,122960.00
02/09/2016 04:30,2,0.000,ALERT,212.83,302.37,59.981,1455010203,"201051344001145","219011344069620",0.00,-8.50,0,300.27,304.18,0.0,0.0,0.000,325086.1,325086.1,20853,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455010251,122961.00
02/09/2016 04:30,2,0.000,ALERT,212.61,301.47,59.954,1455010203,"201051344000651","219011344069620",0.00,-11.00,0,299.67,302.98,0.0,0.0,0.000,317346.9,317346.9,21079,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455010253,122962.00
02/09/2016 04:30,2,0.000,ALERT,211.70,300.57,59.975,1455010203,"274151322000088","219011344069620",0.00,-8.00,0,298.77,302.68,0.0,0.0,0.000,574482.3,574482.3,9962,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455010254,122963.00
02/09/2016 04:30,2,0.000,ALERT,212.83,299.97,59.975,1455010203,"274151322000068","219011344069620",0.00,-8.00,0,298.77,302.37,0.0,0.0,0.000,480813.6,480813.6,10652,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455010256,122964.00
02/09/2016 04:30,2,0.000,ALERT,212.16,301.77,59.975,1455010203,"201051344001135","219011344069620",0.00,-8.50,0,300.27,304.18,0.0,0.0,0.000,314076.2,314076.2,21068,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455010258,122965.00
02/09/2016 04:30,2,0.000,ALERT,212.38,303.58,59.975,1455010203,"201051344000594","219011344069620",0.00,-9.00,0,301.47,305.38,0.0,0.0,0.000,320134.9,320134.9,16481,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455010260,122966.00
02/09/2016 04:30,2,0.000,ALERT,212.61,301.47,59.981,1455010203,"201051344001203","219011344069620",0.00,-9.00,0,299.97,305.38,0.0,0.0,0.000,320359.2,320359.2,21047,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455010262,122967.00
02/09/2016 04:30,2,0.000,ALERT,211.93,300.87,59.981,1455010203,"274151322000054","219011344069620",0.00,-8.00,0,299.97,303.28,0.0,0.0,0.000,586916.1,586916.1,9985,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455010264,122968.00
02/09/2016 04:30,2,0.000,ALERT,213.06,302.37,59.970,1455010203,"201051344000867","219011344069620",0.00,-8.00,0,300.87,305.68,0.0,0.0,0.000,308970.4,308970.4,16476,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455010265,122969.00
02/09/2016 04:30,2,0.000,ALERT,212.38,301.47,59.975,1455010203,"201051344001093","219011344069620",0.00,-7.00,0,300.27,303.58,0.0,0.0,0.000,319326.4,319326.4,20961,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455010267,122970.00
02/09/2016 04:30,2,0.000,ALERT,212.61,302.68,59.933,1455010203,"201051344000900","219011344069620",0.00,-9.00,0,301.17,304.78,0.0,0.0,0.000,324209.9,324209.9,16092,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455010269,122971.00
02/09/2016 04:30,2,0.000,ALERT,213.06,302.07,59.975,1455010203,"201051344000648","219011344069620",0.00,-10.00,0,300.87,305.08,0.0,0.0,0.000,317245.9,317245.9,16241,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455010271,122972.00
02/09/2016 04:30,2,0.000,ALERT,212.83,303.28,59.949,1455010203,"201051344000569","219011344069620",0.00,-8.50,0,302.37,306.28,0.0,0.0,0.000,325058.1,325058.1,16098,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455010273,122973.00
02/09/2016 04:30,2,0.000,ALERT,212.83,302.98,59.975,1455010203,"201051344000983","219011344069620",0.00,-8.50,0,302.07,305.38,0.0,0.0,0.000,318076.9,318076.9,16386,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455010274,122974.00
02/09/2016 04:30,2,0.000,ALERT,212.83,302.68,59.981,1455010203,"201051344001158","219011344069620",0.00,-9.00,0,301.17,305.08,0.0,0.0,0.000,313717.0,313717.0,16501,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455010276,122975.00
02/09/2016 04:30,2,0.000,ALERT,213.29,303.28,59.959,1455010203,"201051344000576","219011344069620",0.00,-10.00,0,301.77,305.38,0.0,0.0,0.000,318686.5,318686.5,16121,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455010278,122976.00
02/09/2016 04:30,2,0.000,ALERT,211.93,299.67,59.970,1455010203,"274151322000087","219011344069620",0.00,-8.00,0,298.77,302.07,0.0,0.0,0.000,562104.3,562104.3,10011,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455010280,122977.00
02/09/2016 04:45,2,0.000,ALERT,213.06,302.68,59.975,1455011103,"201051344000645","219011344069620",0.00,-8.50,0,300.87,305.38,0.0,0.0,0.000,318071.3,318071.3,16205,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455011105,122978.00
02/09/2016 04:45,2,0.000,ALERT,212.16,301.17,59.970,1455011103,"274151322000085","219011344069620",0.00,-8.50,0,298.47,304.18,0.0,0.0,0.000,589755.1,589755.1,10007,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455011107,122979.00
02/09/2016 04:45,2,0.000,ALERT,213.29,302.07,59.996,1455011103,"201051344000633","219011344069620",0.00,-9.00,0,299.37,304.78,0.0,0.0,0.000,309735.7,309735.7,16508,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455011108,122980.00
02/09/2016 04:45,2,0.000,ALERT,212.61,302.68,59.954,1455011103,"201051344000469","219011344069620",0.00,-10.00,0,299.97,305.08,0.0,0.0,0.000,310521.7,310521.7,16524,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455011110,122981.00
02/09/2016 04:45,2,0.000,ALERT,212.16,302.07,59.981,1455011103,"201051344000646","219011344069620",0.00,-9.00,0,299.07,308.39,0.0,0.0,0.000,315937.5,315937.5,21073,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455011112,122982.00
02/09/2016 04:45,2,0.000,ALERT,211.70,301.47,59.965,1455011103,"274151322000052","219011344069620",0.00,-9.00,0,298.17,304.78,0.0,0.0,0.000,597789.0,597789.0,10203,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455011114,122983.00
02/09/2016 04:45,2,0.000,ALERT,212.38,302.37,59.928,1455011103,"201051344000585","219011344069620",0.00,-8.00,0,299.07,308.09,0.0,0.0,0.000,320814.1,320814.1,21065,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455011116,122984.00
02/09/2016 04:45,2,0.000,ALERT,212.16,302.37,59.970,1455011103,"201051344001230","219011344069620",0.00,-8.50,0,299.67,308.69,0.0,0.0,0.000,319914.7,319914.7,20927,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455011117,122985.00
02/09/2016 04:45,2,0.000,ALERT,212.83,302.98,59.959,1455011103,"201051344000582","219011344069620",0.00,-10.00,0,300.27,309.29,0.0,0.0,0.000,313457.9,313457.9,21043,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455011119,122986.00
02/09/2016 04:45,2,0.000,ALERT,211.93,302.07,59.965,1455011103,"201051344000955","219011344069620",0.00,-8.50,0,299.37,308.09,0.0,0.0,0.000,323887.1,323887.1,21031,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455011121,122987.00
02/09/2016 04:45,2,0.000,ALERT,212.16,300.27,59.959,1455011103,"274151322000094","219011344069620",0.00,-10.00,0,297.87,303.58,0.0,0.0,0.000,480673.7,480673.7,10494,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455011123,122988.00
02/09/2016 04:45,2,0.000,ALERT,212.61,303.28,59.970,1455011103,"201051344000579","219011344069620",0.00,-8.50,0,301.47,305.98,0.0,0.0,0.000,324554.0,324554.0,16463,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455011125,122989.00
02/09/2016 04:45,2,0.000,ALERT,212.38,302.37,59.975,1455011103,"201051344000890","219011344069620",0.00,-8.00,0,299.97,309.59,0.0,0.0,0.000,321378.5,321378.5,20995,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455011126,122990.00
02/09/2016 04:45,2,0.000,ALERT,212.38,302.07,59.970,1455011103,"201051344000438","219011344069620",0.00,-9.00,0,299.67,308.99,0.0,0.0,0.000,323503.1,323503.1,21052,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455011128,122991.00
02/09/2016 04:45,2,0.000,ALERT,212.61,301.77,59.970,1455011103,"201051344000417","219011344069620",0.00,-8.50,0,299.07,307.78,0.0,0.0,0.000,317288.4,317288.4,21152,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455011130,122992.00
02/09/2016 04:45,2,0.000,ALERT,212.16,300.87,59.986,1455011103,"274151322000083","219011344069620",0.00,-8.50,0,298.77,305.08,0.0,0.0,0.000,592090.4,592090.4,10194,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455011132,122993.00
02/09/2016 04:45,2,0.000,ALERT,212.61,300.87,60.018,1455011103,"274151322000076","219011344069620",0.00,-8.50,0,298.47,304.48,0.0,0.0,0.000,629232.9,629232.9,10244,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455011134,122994.00
02/09/2016 04:45,2,0.000,ALERT,212.61,303.28,60.002,1455011103,"201051344000868","219011344069620",0.00,-8.50,0,301.77,305.98,0.0,0.0,0.000,309500.5,309500.5,16254,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455011136,122995.00
02/09/2016 04:45,2,0.000,ALERT,212.16,301.47,59.986,1455011103,"274151322000095","219011344069620",0.00,-10.00,0,299.67,305.38,0.0,0.0,0.000,622248.1,622248.1,10084,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455011138,122996.00
02/09/2016 04:45,2,0.000,ALERT,212.38,302.37,60.023,1455011103,"201051344000988","219011344069620",0.00,-8.50,0,298.17,305.08,0.0,0.0,0.000,307885.2,307885.2,16520,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455011139,122997.00
02/09/2016 04:45,2,0.000,ALERT,212.16,301.47,59.986,1455011103,"201051344001025","219011344069620",0.00,-10.00,0,298.77,308.69,0.0,0.0,0.000,320995.2,320995.2,21047,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455011141,122998.00
02/09/2016 04:45,2,0.000,ALERT,212.61,302.37,59.986,1455011103,"201051344000458","219011344069620",0.00,-6.50,0,300.87,306.28,0.0,0.0,0.000,318173.3,318173.3,16482,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455011143,122999.00
02/09/2016 04:45,2,0.000,ALERT,213.06,302.37,59.970,1455011103,"201051344000853","219011344069620",0.00,-9.00,0,300.87,305.68,0.0,0.0,0.000,316344.1,316344.1,16212,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455011145,123000.00
02/09/2016 04:45,2,0.000,ALERT,212.83,302.07,60.002,1455011103,"201051344000685","219011344069620",0.00,-8.50,0,299.37,308.69,0.0,0.0,0.000,323365.4,323365.4,20934,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455011146,123001.00
02/09/2016 04:45,2,0.000,ALERT,212.61,301.47,59.991,1455011103,"201051344000917","219011344069620",0.00,-7.00,0,298.17,307.78,0.0,0.0,0.000,320991.1,320991.1,20906,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455011148,123002.00
02/09/2016 04:45,2,0.000,ALERT,212.61,302.37,59.996,1455011103,"201051344001145","219011344069620",0.00,-8.50,0,299.97,309.29,0.0,0.0,0.000,325086.1,325086.1,20855,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455011150,123003.00
02/09/2016 04:45,2,0.000,ALERT,212.38,301.47,59.991,1455011103,"201051344000651","219011344069620",0.00,-11.00,0,299.07,307.78,0.0,0.0,0.000,317346.9,317346.9,21081,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455011152,123004.00
02/09/2016 04:45,2,0.000,ALERT,211.48,299.97,59.991,1455011103,"274151322000088","219011344069620",0.00,-8.00,0,297.87,304.18,0.0,0.0,0.000,574482.3,574482.3,9964,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455011154,123005.00
02/09/2016 04:45,2,0.000,ALERT,212.83,300.27,60.018,1455011103,"274151322000068","219011344069620",0.00,-8.00,0,297.87,303.58,0.0,0.0,0.000,480813.6,480813.6,10654,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455011156,123006.00
02/09/2016 04:45,2,0.000,ALERT,211.93,302.07,59.986,1455011103,"201051344001135","219011344069620",0.00,-8.50,0,299.67,308.69,0.0,0.0,0.000,314076.2,314076.2,21070,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455011157,123007.00
02/09/2016 04:45,2,0.000,ALERT,212.16,302.68,59.996,1455011103,"201051344000594","219011344069620",0.00,-9.00,0,300.57,305.38,0.0,0.0,0.000,320134.9,320134.9,16483,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455011159,123008.00
02/09/2016 04:45,2,0.000,ALERT,212.38,301.77,60.028,1455011103,"201051344001203","219011344069620",0.00,-9.00,0,299.37,309.59,0.0,0.0,0.000,320359.2,320359.2,21049,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455011161,123009.00
02/09/2016 04:45,2,0.000,ALERT,211.70,300.87,59.981,1455011103,"274151322000054","219011344069620",0.00,-8.00,0,298.47,304.78,0.0,0.0,0.000,586916.1,586916.1,9987,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455011163,123010.00
02/09/2016 04:45,2,0.000,ALERT,212.83,301.77,59.996,1455011103,"201051344000867","219011344069620",0.00,-8.00,0,299.97,305.38,0.0,0.0,0.000,308970.4,308970.4,16478,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455011165,123011.00
02/09/2016 04:45,2,0.000,ALERT,212.16,301.77,59.991,1455011103,"201051344001093","219011344069620",0.00,-7.00,0,299.37,308.09,0.0,0.0,0.000,319326.4,319326.4,20963,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455011166,123012.00
02/09/2016 04:45,2,0.000,ALERT,212.16,302.37,60.034,1455011103,"201051344000900","219011344069620",0.00,-9.00,0,300.27,304.78,0.0,0.0,0.000,324209.9,324209.9,16094,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455011168,123013.00
02/09/2016 04:45,2,0.000,ALERT,212.61,301.77,60.002,1455011103,"201051344000648","219011344069620",0.00,-10.00,0,299.97,305.08,0.0,0.0,0.000,317245.9,317245.9,16243,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455011170,123014.00
02/09/2016 04:45,2,0.000,ALERT,212.61,302.98,59.965,1455011103,"201051344000569","219011344069620",0.00,-8.50,0,301.47,306.28,0.0,0.0,0.000,325058.1,325058.1,16100,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455011172,123015.00
02/09/2016 04:45,2,0.000,ALERT,212.38,302.37,60.007,1455011103,"201051344000983","219011344069620",0.00,-8.50,0,301.17,305.68,0.0,0.0,0.000,318076.9,318076.9,16388,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455011174,123016.00
02/09/2016 04:45,2,0.000,ALERT,212.61,302.37,59.996,1455011103,"201051344001158","219011344069620",0.00,-10.00,0,300.57,305.08,0.0,0.0,0.000,313717.0,313717.0,16503,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455011175,123017.00
02/09/2016 04:45,2,0.000,ALERT,213.06,302.98,59.996,1455011103,"201051344000576","219011344069620",0.00,-8.00,0,301.17,305.38,0.0,0.0,0.000,318686.5,318686.5,16123,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455011177,123018.00
02/09/2016 04:45,2,0.000,ALERT,211.93,299.67,59.981,1455011103,"274151322000087","219011344069620",0.00,-8.00,0,297.26,303.58,0.0,0.0,0.000,562104.3,562104.3,10013,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455011179,123019.00
02/09/2016 05:00,2,0.000,ALERT,212.61,302.07,59.981,1455012003,"201051344000645","219011344069620",0.00,-8.50,0,300.57,304.18,0.0,0.0,0.000,318071.3,318071.3,16207,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455012005,123020.00
02/09/2016 05:00,2,0.000,ALERT,211.70,300.87,59.991,1455012003,"274151322000085","219011344069620",0.00,-8.50,0,298.77,302.68,0.0,0.0,0.000,589755.1,589755.1,10009,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455012007,123021.00
02/09/2016 05:00,2,0.000,ALERT,212.61,301.77,59.981,1455012003,"201051344000633","219011344069620",0.00,-9.00,0,299.07,303.58,0.0,0.0,0.000,309735.7,309735.7,16510,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455012009,123022.00
02/09/2016 05:00,2,0.000,ALERT,212.16,302.07,59.981,1455012003,"201051344000469","219011344069620",0.00,-10.00,0,299.67,303.88,0.0,0.0,0.000,310521.7,310521.7,16526,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455012011,123023.00
02/09/2016 05:00,2,0.000,ALERT,211.25,300.57,60.028,1455012003,"201051344000646","219011344069620",0.00,-9.00,0,299.07,303.28,0.0,0.0,0.000,315937.5,315937.5,21075,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455012013,123024.00
02/09/2016 05:00,2,0.000,ALERT,211.25,301.47,59.981,1455012003,"274151322000052","219011344069620",0.00,-9.00,0,298.77,302.98,0.0,0.0,0.000,597789.0,597789.0,10205,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455012014,123025.00
02/09/2016 05:00,2,0.000,ALERT,211.48,300.57,59.986,1455012003,"201051344000585","219011344069620",0.00,-8.50,0,299.37,303.58,0.0,0.0,0.000,320814.1,320814.1,21067,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455012016,123026.00
02/09/2016 05:00,2,0.000,ALERT,211.48,300.87,59.986,1455012003,"201051344001230","219011344069620",0.00,-8.50,0,299.67,303.88,0.0,0.0,0.000,319914.7,319914.7,20929,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455012018,123027.00
02/09/2016 05:00,2,0.000,ALERT,212.16,301.47,59.991,1455012003,"201051344000582","219011344069620",0.00,-10.00,0,300.27,304.48,0.0,0.0,0.000,313457.9,313457.9,21045,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455012020,123028.00
02/09/2016 05:00,2,0.000,ALERT,211.03,300.57,59.991,1455012003,"201051344000955","219011344069620",0.00,-8.50,0,299.37,303.88,0.0,0.0,0.000,323887.1,323887.1,21033,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455012022,123029.00
02/09/2016 05:00,2,0.000,ALERT,211.48,300.27,59.991,1455012003,"274151322000094","219011344069620",0.00,-10.00,0,298.17,302.07,0.0,0.0,0.000,480673.7,480673.7,10496,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455012023,123030.00
02/09/2016 05:00,2,0.000,ALERT,212.16,302.68,60.002,1455012003,"201051344000579","219011344069620",0.00,-8.50,0,301.17,304.78,0.0,0.0,0.000,324554.0,324554.0,16465,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455012025,123031.00
02/09/2016 05:00,2,0.000,ALERT,211.25,300.87,59.981,1455012003,"201051344000890","219011344069620",0.00,-8.00,0,299.67,305.08,0.0,0.0,0.000,321378.5,321378.5,20997,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455012027,123032.00
02/09/2016 05:00,2,0.000,ALERT,211.48,300.57,59.986,1455012003,"201051344000438","219011344069620",0.00,-9.00,0,299.37,304.18,0.0,0.0,0.000,323503.1,323503.1,21054,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455012029,123033.00
02/09/2016 05:00,2,0.000,ALERT,211.70,300.27,59.996,1455012003,"201051344000417","219011344069620",0.00,-8.50,0,298.77,303.28,0.0,0.0,0.000,317288.4,317288.4,21154,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455012031,123034.00
02/09/2016 05:00,2,0.000,ALERT,211.70,301.17,59.975,1455012003,"274151322000083","219011344069620",0.00,-8.50,0,299.37,302.98,0.0,0.0,0.000,592090.4,592090.4,10196,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455012032,123035.00
02/09/2016 05:00,2,0.000,ALERT,212.38,300.87,59.986,1455012003,"274151322000076","219011344069620",0.00,-8.50,0,298.77,303.28,0.0,0.0,0.000,629232.9,629232.9,10246,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455012034,123036.00
02/09/2016 05:00,2,0.000,ALERT,212.16,303.28,59.986,1455012003,"201051344000868","219011344069620",0.00,-8.50,0,301.17,304.78,0.0,0.0,0.000,309500.5,309500.5,16256,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455012036,123037.00
02/09/2016 05:00,2,0.000,ALERT,211.70,302.37,59.975,1455012003,"274151322000095","219011344069620",0.00,-10.00,0,299.97,303.58,0.0,0.0,0.000,622248.1,622248.1,10086,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455012038,123038.00
02/09/2016 05:00,2,0.000,ALERT,211.93,301.77,59.986,1455012003,"201051344000988","219011344069620",0.00,-8.50,0,298.17,303.58,0.0,0.0,0.000,307885.2,307885.2,16522,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455012040,123039.00
02/09/2016 05:00,2,0.000,ALERT,211.25,299.67,60.002,1455012003,"201051344001025","219011344069620",0.00,-10.00,0,298.47,304.18,0.0,0.0,0.000,320995.2,320995.2,21049,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455012041,123040.00
02/09/2016 05:00,2,0.000,ALERT,211.93,302.37,59.991,1455012003,"201051344000458","219011344069620",0.00,-6.50,0,300.57,304.78,0.0,0.0,0.000,318173.3,318173.3,16484,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455012043,123041.00
02/09/2016 05:00,2,0.000,ALERT,212.61,302.07,59.996,1455012003,"201051344000853","219011344069620",0.00,-9.00,0,300.57,304.48,0.0,0.0,0.000,316344.1,316344.1,16214,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455012045,123042.00
02/09/2016 05:00,2,0.000,ALERT,211.93,300.57,59.981,1455012003,"201051344000685","219011344069620",0.00,-8.50,0,299.37,303.88,0.0,0.0,0.000,323365.4,323365.4,20936,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455012047,123043.00
02/09/2016 05:00,2,0.000,ALERT,211.70,300.27,59.991,1455012003,"201051344000917","219011344069620",0.00,-7.00,0,298.47,302.98,0.0,0.0,0.000,320991.1,320991.1,20908,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455012048,123044.00
02/09/2016 05:00,2,0.000,ALERT,211.93,300.87,59.986,1455012003,"201051344001145","219011344069620",0.00,-8.50,0,299.67,304.48,0.0,0.0,0.000,325086.1,325086.1,20857,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455012050,123045.00
02/09/2016 05:00,2,0.000,ALERT,211.48,299.97,59.991,1455012003,"201051344000651","219011344069620",0.00,-11.00,0,298.77,303.28,0.0,0.0,0.000,317346.9,317346.9,21083,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455012052,123046.00
02/09/2016 05:00,2,0.000,ALERT,211.25,300.87,59.991,1455012003,"274151322000088","219011344069620",0.00,-8.00,0,298.47,302.37,0.0,0.0,0.000,574482.3,574482.3,9966,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455012054,123047.00
02/09/2016 05:00,2,0.000,ALERT,212.16,299.97,59.981,1455012003,"274151322000068","219011344069620",0.00,-8.00,0,298.17,301.77,0.0,0.0,0.000,480813.6,480813.6,10656,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455012056,123048.00
02/09/2016 05:00,2,0.000,ALERT,211.03,300.57,59.981,1455012003,"201051344001135","219011344069620",0.00,-8.50,0,299.37,304.18,0.0,0.0,0.000,314076.2,314076.2,21072,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455012058,123049.00
