ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/09/2016 05:00,2,0.000,ALERT,211.48,302.68,59.996,1455012003,"201051344000594","219011344069620",0.00,-9.00,0,300.27,304.48,0.0,0.0,0.000,320134.9,320134.9,16485,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455012059,123050.00
02/09/2016 05:00,2,0.000,ALERT,211.48,299.97,59.981,1455012003,"201051344001203","219011344069620",0.00,-9.00,0,299.07,305.08,0.0,0.0,0.000,320359.2,320359.2,21051,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455012061,123051.00
02/09/2016 05:00,2,0.000,ALERT,211.25,300.57,60.023,1455012003,"274151322000054","219011344069620",0.00,-8.00,0,298.77,302.98,0.0,0.0,0.000,586916.1,586916.1,9989,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455012063,123052.00
02/09/2016 05:00,2,0.000,ALERT,212.38,302.07,59.975,1455012003,"201051344000867","219011344069620",0.00,-8.00,0,299.67,304.18,0.0,0.0,0.000,308970.4,308970.4,16480,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455012065,123053.00
02/09/2016 05:00,2,0.000,ALERT,211.48,300.57,59.975,1455012003,"201051344001093","219011344069620",0.00,-7.00,0,299.37,303.28,0.0,0.0,0.000,319326.4,319326.4,20965,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455012067,123054.00
02/09/2016 05:00,2,0.000,ALERT,211.93,302.07,59.986,1455012003,"201051344000900","219011344069620",0.00,-9.00,0,299.97,303.88,0.0,0.0,0.000,324209.9,324209.9,16096,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455012069,123055.00
02/09/2016 05:00,2,0.000,ALERT,212.16,301.47,59.944,1455012003,"201051344000648","219011344069620",0.00,-10.00,0,299.67,303.88,0.0,0.0,0.000,317245.9,317245.9,16245,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455012070,123056.00
02/09/2016 05:00,2,0.000,ALERT,212.16,302.68,60.002,1455012003,"201051344000569","219011344069620",0.00,-8.50,0,301.17,305.08,0.0,0.0,0.000,325058.1,325058.1,16102,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455012072,123057.00
02/09/2016 05:00,2,0.000,ALERT,211.93,302.37,59.991,1455012003,"201051344000983","219011344069620",0.00,-8.00,0,300.57,304.48,0.0,0.0,0.000,318076.9,318076.9,16390,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455012074,123058.00
02/09/2016 05:00,2,0.000,ALERT,212.16,302.07,59.954,1455012003,"201051344001158","219011344069620",0.00,-9.00,0,300.27,303.58,0.0,0.0,0.000,313717.0,313717.0,16505,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455012076,123059.00
02/09/2016 05:00,2,0.000,ALERT,212.38,302.68,60.018,1455012003,"201051344000576","219011344069620",0.00,-8.50,0,300.57,304.18,0.0,0.0,0.000,318686.5,318686.5,16125,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455012078,123060.00
02/09/2016 05:00,2,0.000,ALERT,211.70,299.67,60.028,1455012003,"274151322000087","219011344069620",0.00,-8.00,0,297.87,301.77,0.0,0.0,0.000,562104.3,562104.3,10015,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455012079,123061.00
02/09/2016 05:15,2,0.000,ALERT,212.61,302.37,59.991,1455012903,"201051344000645","219011344069620",0.00,-8.00,0,299.97,303.88,0.0,0.0,0.000,318071.3,318071.3,16209,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455012905,123062.00
02/09/2016 05:15,2,0.000,ALERT,211.48,300.27,59.975,1455012903,"274151322000085","219011344069620",0.00,-8.50,0,298.77,302.68,0.0,0.0,0.000,589755.1,589755.1,10011,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455012906,123063.00
02/09/2016 05:15,2,0.000,ALERT,212.83,302.37,59.991,1455012903,"201051344000633","219011344069620",0.00,-9.00,0,298.47,303.58,0.0,0.0,0.000,309735.7,309735.7,16512,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455012908,123064.00
02/09/2016 05:15,2,0.000,ALERT,212.16,302.37,59.991,1455012903,"201051344000469","219011344069620",0.00,-10.00,0,299.07,303.58,0.0,0.0,0.000,310521.7,310521.7,16528,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455012910,123065.00
02/09/2016 05:15,2,0.000,ALERT,211.25,300.87,59.991,1455012903,"201051344000646","219011344069620",0.00,-9.00,0,298.17,302.07,0.0,0.0,0.000,315937.5,315937.5,21077,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455012912,123066.00
02/09/2016 05:15,2,0.000,ALERT,211.25,300.87,59.996,1455012903,"274151322000052","219011344069620",0.00,-9.00,0,298.77,302.98,0.0,0.0,0.000,597789.0,597789.0,10207,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455012914,123067.00
02/09/2016 05:15,2,0.000,ALERT,211.48,300.57,60.002,1455012903,"201051344000585","219011344069620",0.00,-8.00,0,298.17,302.37,0.0,0.0,0.000,320814.1,320814.1,21069,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455012916,123068.00
02/09/2016 05:15,2,0.000,ALERT,211.48,300.87,60.002,1455012903,"201051344001230","219011344069620",0.00,-8.50,0,298.77,302.37,0.0,0.0,0.000,319914.7,319914.7,20931,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455012918,123069.00
02/09/2016 05:15,2,0.000,ALERT,211.93,301.47,60.002,1455012903,"201051344000582","219011344069620",0.00,-10.00,0,299.37,302.98,0.0,0.0,0.000,313457.9,313457.9,21047,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455012919,123070.00
02/09/2016 05:15,2,0.000,ALERT,211.03,300.27,59.996,1455012903,"201051344000955","219011344069620",0.00,-8.50,0,298.47,302.07,0.0,0.0,0.000,323887.1,323887.1,21035,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455012921,123071.00
02/09/2016 05:15,2,0.000,ALERT,211.25,299.37,59.991,1455012903,"274151322000094","219011344069620",0.00,-10.00,0,298.47,301.77,0.0,0.0,0.000,480673.7,480673.7,10498,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455012923,123072.00
02/09/2016 05:15,2,0.000,ALERT,211.93,302.68,60.007,1455012903,"201051344000579","219011344069620",0.00,-8.50,0,300.87,304.78,0.0,0.0,0.000,324554.0,324554.0,16467,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455012925,123073.00
02/09/2016 05:15,2,0.000,ALERT,211.25,300.57,60.002,1455012903,"201051344000890","219011344069620",0.00,-8.00,0,299.07,303.28,0.0,0.0,0.000,321378.5,321378.5,20999,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455012926,123074.00
02/09/2016 05:15,2,0.000,ALERT,211.48,300.27,60.034,1455012903,"201051344000438","219011344069620",0.00,-9.00,0,298.47,302.37,0.0,0.0,0.000,323503.1,323503.1,21056,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455012928,123075.00
02/09/2016 05:15,2,0.000,ALERT,211.48,299.67,60.007,1455012903,"201051344000417","219011344069620",0.00,-9.00,0,297.87,301.77,0.0,0.0,0.000,317288.4,317288.4,21156,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455012930,123076.00
02/09/2016 05:15,2,0.000,ALERT,211.48,300.57,59.991,1455012903,"274151322000083","219011344069620",0.00,-8.50,0,299.07,302.98,0.0,0.0,0.000,592090.4,592090.4,10198,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455012932,123077.00
02/09/2016 05:15,2,0.000,ALERT,211.70,300.57,59.996,1455012903,"274151322000076","219011344069620",0.00,-9.00,0,298.77,302.98,0.0,0.0,0.000,629232.9,629232.9,10248,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455012934,123078.00
02/09/2016 05:15,2,0.000,ALERT,211.93,303.28,60.018,1455012903,"201051344000868","219011344069620",0.00,-9.00,0,301.17,304.78,0.0,0.0,0.000,309500.5,309500.5,16258,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455012935,123079.00
02/09/2016 05:15,2,0.000,ALERT,211.25,301.17,59.996,1455012903,"274151322000095","219011344069620",0.00,-10.00,0,299.97,303.58,0.0,0.0,0.000,622248.1,622248.1,10088,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455012937,123080.00
02/09/2016 05:15,2,0.000,ALERT,211.48,301.47,59.996,1455012903,"201051344000988","219011344069620",0.00,-8.00,0,297.57,303.58,0.0,0.0,0.000,307885.2,307885.2,16524,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455012939,123081.00
02/09/2016 05:15,2,0.000,ALERT,211.25,299.67,60.002,1455012903,"201051344001025","219011344069620",0.00,-10.00,0,297.57,302.68,0.0,0.0,0.000,320995.2,320995.2,21051,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455012941,123082.00
02/09/2016 05:15,2,0.000,ALERT,211.70,302.07,59.991,1455012903,"201051344000458","219011344069620",0.00,-6.50,0,300.27,304.78,0.0,0.0,0.000,318173.3,318173.3,16486,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455012943,123083.00
02/09/2016 05:15,2,0.000,ALERT,212.38,302.07,60.018,1455012903,"201051344000853","219011344069620",0.00,-8.50,0,300.27,303.88,0.0,0.0,0.000,316344.1,316344.1,16216,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455012945,123084.00
02/09/2016 05:15,2,0.000,ALERT,211.70,300.27,59.965,1455012903,"201051344000685","219011344069620",0.00,-8.50,0,298.47,302.07,0.0,0.0,0.000,323365.4,323365.4,20938,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455012946,123085.00
02/09/2016 05:15,2,0.000,ALERT,211.70,299.97,59.986,1455012903,"201051344000917","219011344069620",0.00,-7.00,0,297.26,301.77,0.0,0.0,0.000,320991.1,320991.1,20910,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455012948,123086.00
02/09/2016 05:15,2,0.000,ALERT,211.70,300.57,59.991,1455012903,"201051344001145","219011344069620",0.00,-8.50,0,298.77,302.98,0.0,0.0,0.000,325086.1,325086.1,20859,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455012950,123087.00
02/09/2016 05:15,2,0.000,ALERT,211.48,299.67,60.002,1455012903,"201051344000651","219011344069620",0.00,-11.00,0,297.87,301.77,0.0,0.0,0.000,317346.9,317346.9,21085,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455012952,123088.00
02/09/2016 05:15,2,0.000,ALERT,210.80,299.67,59.986,1455012903,"274151322000088","219011344069620",0.00,-8.00,0,298.47,301.77,0.0,0.0,0.000,574482.3,574482.3,9968,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455012954,123089.00
02/09/2016 05:15,2,0.000,ALERT,211.93,299.67,59.949,1455012903,"274151322000068","219011344069620",0.00,-8.00,0,298.17,301.47,0.0,0.0,0.000,480813.6,480813.6,10658,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455012955,123090.00
02/09/2016 05:15,2,0.000,ALERT,211.25,300.57,59.986,1455012903,"201051344001135","219011344069620",0.00,-8.50,0,298.47,302.98,0.0,0.0,0.000,314076.2,314076.2,21074,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455012957,123091.00
02/09/2016 05:15,2,0.000,ALERT,211.48,302.37,59.944,1455012903,"201051344000594","219011344069620",0.00,-9.00,0,299.97,304.18,0.0,0.0,0.000,320134.9,320134.9,16487,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455012959,123092.00
02/09/2016 05:15,2,0.000,ALERT,211.48,299.97,59.996,1455012903,"201051344001203","219011344069620",0.00,-9.00,0,298.17,303.88,0.0,0.0,0.000,320359.2,320359.2,21053,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455012961,123093.00
02/09/2016 05:15,2,0.000,ALERT,211.03,299.97,60.002,1455012903,"274151322000054","219011344069620",0.00,-8.00,0,298.47,302.68,0.0,0.0,0.000,586916.1,586916.1,9991,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455012962,123094.00
02/09/2016 05:15,2,0.000,ALERT,212.16,301.47,59.981,1455012903,"201051344000867","219011344069620",0.00,-8.00,0,299.67,304.18,0.0,0.0,0.000,308970.4,308970.4,16482,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455012964,123095.00
02/09/2016 05:15,2,0.000,ALERT,211.25,300.27,60.002,1455012903,"201051344001093","219011344069620",0.00,-7.00,0,298.17,302.07,0.0,0.0,0.000,319326.4,319326.4,20967,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455012966,123096.00
02/09/2016 05:15,2,0.000,ALERT,211.70,302.07,59.981,1455012903,"201051344000900","219011344069620",0.00,-9.00,0,299.67,303.58,0.0,0.0,0.000,324209.9,324209.9,16098,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455012968,123097.00
02/09/2016 05:15,2,0.000,ALERT,211.93,301.47,59.986,1455012903,"201051344000648","219011344069620",0.00,-10.00,0,299.37,303.88,0.0,0.0,0.000,317245.9,317245.9,16247,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455012970,123098.00
02/09/2016 05:15,2,0.000,ALERT,211.93,302.98,59.959,1455012903,"201051344000569","219011344069620",0.00,-8.50,0,300.87,304.78,0.0,0.0,0.000,325058.1,325058.1,16104,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455012972,123099.00
02/09/2016 05:15,2,0.000,ALERT,211.70,302.07,59.975,1455012903,"201051344000983","219011344069620",0.00,-8.50,0,300.27,304.18,0.0,0.0,0.000,318076.9,318076.9,16392,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455012973,123100.00
02/09/2016 05:15,2,0.000,ALERT,211.93,302.07,59.975,1455012903,"201051344001158","219011344069620",0.00,-10.00,0,299.67,303.88,0.0,0.0,0.000,313717.0,313717.0,16507,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455012975,123101.00
02/09/2016 05:15,2,0.000,ALERT,212.38,302.68,60.012,1455012903,"201051344000576","219011344069620",0.00,-9.00,0,300.27,304.18,0.0,0.0,0.000,318686.5,318686.5,16127,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455012977,123102.00
02/09/2016 05:15,2,0.000,ALERT,211.25,299.07,59.938,1455012903,"274151322000087","219011344069620",0.00,-8.00,0,297.87,301.17,0.0,0.0,0.000,562104.3,562104.3,10017,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455012979,123103.00
02/09/2016 05:30,2,0.000,ALERT,211.70,300.57,59.986,1455013803,"201051344000645","219011344069620",0.00,-8.00,0,299.67,304.18,0.0,0.0,0.000,318071.3,318071.3,16211,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455013805,123104.00
02/09/2016 05:30,2,0.000,ALERT,210.57,299.37,59.975,1455013803,"274151322000085","219011344069620",0.00,-8.50,0,297.57,302.07,0.0,0.0,0.000,589755.1,589755.1,10013,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455013807,123105.00
02/09/2016 05:30,2,0.000,ALERT,211.70,300.57,59.949,1455013803,"201051344000633","219011344069620",0.00,-9.00,0,298.17,303.58,0.0,0.0,0.000,309735.7,309735.7,16514,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455013809,123106.00
02/09/2016 05:30,2,0.000,ALERT,211.25,300.57,59.981,1455013803,"201051344000469","219011344069620",0.00,-10.00,0,298.77,303.88,0.0,0.0,0.000,310521.7,310521.7,16530,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455013810,123107.00
02/09/2016 05:30,2,0.000,ALERT,210.57,299.37,59.996,1455013803,"201051344000646","219011344069620",0.00,-9.00,0,297.57,302.07,0.0,0.0,0.000,315937.5,315937.5,21079,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455013812,123108.00
02/09/2016 05:30,2,0.000,ALERT,210.35,299.37,59.996,1455013803,"274151322000052","219011344069620",0.00,-9.00,0,297.57,302.37,0.0,0.0,0.000,597789.0,597789.0,10209,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455013814,123109.00
02/09/2016 05:30,2,0.000,ALERT,211.03,299.67,59.981,1455013803,"201051344000585","219011344069620",0.00,-8.00,0,297.57,302.07,0.0,0.0,0.000,320814.1,320814.1,21071,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455013816,123110.00
02/09/2016 05:30,2,0.000,ALERT,211.03,299.97,59.986,1455013803,"201051344001230","219011344069620",0.00,-8.50,0,298.47,302.07,0.0,0.0,0.000,319914.7,319914.7,20933,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455013818,123111.00
02/09/2016 05:30,2,0.000,ALERT,211.70,300.57,59.959,1455013803,"201051344000582","219011344069620",0.00,-10.00,0,298.77,302.98,0.0,0.0,0.000,313457.9,313457.9,21049,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455013819,123112.00
02/09/2016 05:30,2,0.000,ALERT,210.57,299.37,59.981,1455013803,"201051344000955","219011344069620",0.00,-8.50,0,298.17,301.77,0.0,0.0,0.000,323887.1,323887.1,21037,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455013821,123113.00
02/09/2016 05:30,2,0.000,ALERT,210.35,298.47,59.975,1455013803,"274151322000094","219011344069620",0.00,-10.00,0,296.96,300.87,0.0,0.0,0.000,480673.7,480673.7,10500,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455013823,123114.00
02/09/2016 05:30,2,0.000,ALERT,211.25,301.17,59.986,1455013803,"201051344000579","219011344069620",0.00,-8.50,0,300.27,304.48,0.0,0.0,0.000,324554.0,324554.0,16469,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455013825,123115.00
02/09/2016 05:30,2,0.000,ALERT,210.80,299.97,59.986,1455013803,"201051344000890","219011344069620",0.00,-8.00,0,298.77,303.28,0.0,0.0,0.000,321378.5,321378.5,21001,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455013826,123116.00
02/09/2016 05:30,2,0.000,ALERT,211.03,299.37,59.981,1455013803,"201051344000438","219011344069620",0.00,-9.00,0,298.17,302.07,0.0,0.0,0.000,323503.1,323503.1,21058,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455013828,123117.00
02/09/2016 05:30,2,0.000,ALERT,211.25,299.07,59.996,1455013803,"201051344000417","219011344069620",0.00,-9.00,0,297.57,301.47,0.0,0.0,0.000,317288.4,317288.4,21158,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455013830,123118.00
02/09/2016 05:30,2,0.000,ALERT,210.57,299.37,59.996,1455013803,"274151322000083","219011344069620",0.00,-8.50,0,298.17,302.07,0.0,0.0,0.000,592090.4,592090.4,10200,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455013832,123119.00
02/09/2016 05:30,2,0.000,ALERT,211.25,299.37,59.981,1455013803,"274151322000076","219011344069620",0.00,-8.50,0,297.57,302.07,0.0,0.0,0.000,629232.9,629232.9,10250,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455013834,123120.00
02/09/2016 05:30,2,0.000,ALERT,211.25,301.47,59.991,1455013803,"201051344000868","219011344069620",0.00,-8.50,0,300.27,304.78,0.0,0.0,0.000,309500.5,309500.5,16260,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455013836,123121.00
02/09/2016 05:30,2,0.000,ALERT,210.57,300.27,59.986,1455013803,"274151322000095","219011344069620",0.00,-10.00,0,298.77,302.68,0.0,0.0,0.000,622248.1,622248.1,10090,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455013838,123122.00
02/09/2016 05:30,2,0.000,ALERT,210.80,300.27,59.975,1455013803,"201051344000988","219011344069620",0.00,-8.50,0,296.96,302.98,0.0,0.0,0.000,307885.2,307885.2,16526,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455013840,123123.00
02/09/2016 05:30,2,0.000,ALERT,210.80,298.77,59.986,1455013803,"201051344001025","219011344069620",0.00,-9.00,0,297.26,302.37,0.0,0.0,0.000,320995.2,320995.2,21053,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455013842,123124.00
02/09/2016 05:30,2,0.000,ALERT,211.03,300.57,59.949,1455013803,"201051344000458","219011344069620",0.00,-6.50,0,299.67,304.48,0.0,0.0,0.000,318173.3,318173.3,16488,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455013844,123125.00
02/09/2016 05:30,2,0.000,ALERT,211.48,300.27,59.975,1455013803,"201051344000853","219011344069620",0.00,-8.50,0,299.37,303.88,0.0,0.0,0.000,316344.1,316344.1,16218,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455013845,123126.00
02/09/2016 05:30,2,0.000,ALERT,211.25,299.37,59.981,1455013803,"201051344000685","219011344069620",0.00,-8.50,0,297.87,302.37,0.0,0.0,0.000,323365.4,323365.4,20940,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455013847,123127.00
02/09/2016 05:30,2,0.000,ALERT,211.25,299.37,59.959,1455013803,"201051344000917","219011344069620",0.00,-7.00,0,296.96,301.77,0.0,0.0,0.000,320991.1,320991.1,20912,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455013849,123128.00
02/09/2016 05:30,2,0.000,ALERT,211.25,299.67,59.981,1455013803,"201051344001145","219011344069620",0.00,-8.50,0,298.47,302.68,0.0,0.0,0.000,325086.1,325086.1,20861,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455013851,123129.00
02/09/2016 05:30,2,0.000,ALERT,211.03,298.77,59.938,1455013803,"201051344000651","219011344069620",0.00,-11.00,0,297.57,301.47,0.0,0.0,0.000,317346.9,317346.9,21087,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455013853,123130.00
02/09/2016 05:30,2,0.000,ALERT,210.12,299.07,59.981,1455013803,"274151322000088","219011344069620",0.00,-7.00,0,297.26,301.17,0.0,0.0,0.000,574482.3,574482.3,9970,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455013854,123131.00
02/09/2016 05:30,2,0.000,ALERT,211.03,298.47,59.975,1455013803,"274151322000068","219011344069620",0.00,-8.00,0,296.96,300.57,0.0,0.0,0.000,480813.6,480813.6,10660,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455013856,123132.00
02/09/2016 05:30,2,0.000,ALERT,210.57,299.37,59.975,1455013803,"201051344001135","219011344069620",0.00,-8.50,0,298.17,302.37,0.0,0.0,0.000,314076.2,314076.2,21076,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455013858,123133.00
02/09/2016 05:30,2,0.000,ALERT,210.80,301.17,59.975,1455013803,"201051344000594","219011344069620",0.00,-9.00,0,298.77,303.88,0.0,0.0,0.000,320134.9,320134.9,16489,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455013860,123134.00
02/09/2016 05:30,2,0.000,ALERT,211.03,299.07,60.007,1455013803,"201051344001203","219011344069620",0.00,-9.00,0,297.87,303.58,0.0,0.0,0.000,320359.2,320359.2,21055,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455013862,123135.00
02/09/2016 05:30,2,0.000,ALERT,210.35,299.67,59.975,1455013803,"274151322000054","219011344069620",0.00,-8.00,0,297.57,301.77,0.0,0.0,0.000,586916.1,586916.1,9993,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455013863,123136.00
02/09/2016 05:30,2,0.000,ALERT,211.48,300.27,59.975,1455013803,"201051344000867","219011344069620",0.00,-8.00,0,298.47,303.88,0.0,0.0,0.000,308970.4,308970.4,16484,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455013865,123137.00
02/09/2016 05:30,2,0.000,ALERT,211.03,299.67,60.012,1455013803,"201051344001093","219011344069620",0.00,-7.00,0,297.87,301.77,0.0,0.0,0.000,319326.4,319326.4,20969,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455013867,123138.00
02/09/2016 05:30,2,0.000,ALERT,211.03,300.57,59.981,1455013803,"201051344000900","219011344069620",0.00,-9.00,0,298.47,303.58,0.0,0.0,0.000,324209.9,324209.9,16100,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455013869,123139.00
02/09/2016 05:30,2,0.000,ALERT,211.25,299.67,59.965,1455013803,"201051344000648","219011344069620",0.00,-10.00,0,298.47,303.88,0.0,0.0,0.000,317245.9,317245.9,16249,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455013871,123140.00
02/09/2016 05:30,2,0.000,ALERT,211.25,301.17,59.965,1455013803,"201051344000569","219011344069620",0.00,-8.50,0,299.67,304.78,0.0,0.0,0.000,325058.1,325058.1,16106,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455013872,123141.00
02/09/2016 05:30,2,0.000,ALERT,211.25,300.87,59.965,1455013803,"201051344000983","219011344069620",0.00,-8.50,0,299.37,304.18,0.0,0.0,0.000,318076.9,318076.9,16394,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455013874,123142.00
02/09/2016 05:30,2,0.000,ALERT,211.25,300.57,59.954,1455013803,"201051344001158","219011344069620",0.00,-10.00,0,298.77,303.58,0.0,0.0,0.000,313717.0,313717.0,16509,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455013876,123143.00
02/09/2016 05:30,2,0.000,ALERT,211.70,301.17,59.959,1455013803,"201051344000576","219011344069620",0.00,-8.00,0,299.37,303.88,0.0,0.0,0.000,318686.5,318686.5,16129,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455013878,123144.00
02/09/2016 05:30,2,0.000,ALERT,210.57,297.87,59.959,1455013803,"274151322000087","219011344069620",0.00,-8.00,0,296.66,300.57,0.0,0.0,0.000,562104.3,562104.3,10019,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455013880,123145.00
02/09/2016 05:45,2,0.000,ALERT,211.48,300.87,59.996,1455014704,"201051344000645","219011344069620",0.00,-8.00,0,299.07,302.68,0.0,0.0,0.000,318071.3,318071.3,16213,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455014706,123146.00
02/09/2016 05:45,2,0.000,ALERT,210.57,299.37,60.012,1455014704,"274151322000085","219011344069620",0.00,-8.50,0,297.87,301.17,0.0,0.0,0.000,589755.1,589755.1,10015,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455014707,123147.00
02/09/2016 05:45,2,0.000,ALERT,211.93,300.87,59.981,1455014704,"201051344000633","219011344069620",0.00,-9.00,0,296.96,302.07,0.0,0.0,0.000,309735.7,309735.7,16516,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455014709,123148.00
02/09/2016 05:45,2,0.000,ALERT,211.25,301.17,60.028,1455014704,"201051344000469","219011344069620",0.00,-10.00,0,297.87,302.37,0.0,0.0,0.000,310521.7,310521.7,16532,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455014711,123149.00
02/09/2016 05:45,2,0.000,ALERT,210.80,299.67,60.007,1455014704,"201051344000646","219011344069620",0.00,-9.00,0,296.96,301.17,0.0,0.0,0.000,315937.5,315937.5,21081,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455014713,123150.00
02/09/2016 05:45,2,0.000,ALERT,210.12,298.77,59.986,1455014704,"274151322000052","219011344069620",0.00,-9.00,0,297.57,301.47,0.0,0.0,0.000,597789.0,597789.0,10211,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455014714,123151.00
02/09/2016 05:45,2,0.000,ALERT,211.03,299.67,59.986,1455014704,"201051344000585","219011344069620",0.00,-8.50,0,297.26,301.17,0.0,0.0,0.000,320814.1,320814.1,21073,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455014716,123152.00
02/09/2016 05:45,2,0.000,ALERT,211.03,299.97,59.991,1455014704,"201051344001230","219011344069620",0.00,-8.50,0,297.87,301.47,0.0,0.0,0.000,319914.7,319914.7,20935,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455014718,123153.00
02/09/2016 05:45,2,0.000,ALERT,211.48,300.57,59.991,1455014704,"201051344000582","219011344069620",0.00,-10.00,0,298.47,301.77,0.0,0.0,0.000,313457.9,313457.9,21051,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455014720,123154.00
02/09/2016 05:45,2,0.000,ALERT,210.57,299.37,59.986,1455014704,"201051344000955","219011344069620",0.00,-8.50,0,297.57,300.87,0.0,0.0,0.000,323887.1,323887.1,21039,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455014722,123155.00
02/09/2016 05:45,2,0.000,ALERT,210.57,298.77,59.981,1455014704,"274151322000094","219011344069620",0.00,-10.00,0,297.26,300.57,0.0,0.0,0.000,480673.7,480673.7,10502,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455014723,123156.00
02/09/2016 05:45,2,0.000,ALERT,211.25,302.07,59.970,1455014704,"201051344000579","219011344069620",0.00,-8.50,0,299.37,303.28,0.0,0.0,0.000,324554.0,324554.0,16471,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455014725,123157.00
02/09/2016 05:45,2,0.000,ALERT,211.03,299.97,59.986,1455014704,"201051344000890","219011344069620",0.00,-8.50,0,297.57,302.07,0.0,0.0,0.000,321378.5,321378.5,21003,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455014727,123158.00
02/09/2016 05:45,2,0.000,ALERT,211.25,299.67,59.996,1455014704,"201051344000438","219011344069620",0.00,-9.00,0,297.26,301.47,0.0,0.0,0.000,323503.1,323503.1,21060,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455014729,123159.00
02/09/2016 05:45,2,0.000,ALERT,211.48,299.37,59.986,1455014704,"201051344000417","219011344069620",0.00,-9.00,0,296.96,300.87,0.0,0.0,0.000,317288.4,317288.4,21160,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455014731,123160.00
02/09/2016 05:45,2,0.000,ALERT,210.35,299.97,59.975,1455014704,"274151322000083","219011344069620",0.00,-8.50,0,298.17,301.47,0.0,0.0,0.000,592090.4,592090.4,10202,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455014732,123161.00
02/09/2016 05:45,2,0.000,ALERT,211.25,299.37,59.986,1455014704,"274151322000076","219011344069620",0.00,-9.00,0,297.57,301.77,0.0,0.0,0.000,629232.9,629232.9,10252,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455014734,123162.00
02/09/2016 05:45,2,0.000,ALERT,211.03,301.77,59.965,1455014704,"201051344000868","219011344069620",0.00,-8.50,0,299.37,303.28,0.0,0.0,0.000,309500.5,309500.5,16262,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455014736,123163.00
02/09/2016 05:45,2,0.000,ALERT,210.57,300.57,59.991,1455014704,"274151322000095","219011344069620",0.00,-10.00,0,298.77,302.07,0.0,0.0,0.000,622248.1,622248.1,10092,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455014738,123164.00
02/09/2016 05:45,2,0.000,ALERT,210.80,300.87,59.991,1455014704,"201051344000988","219011344069620",0.00,-8.50,0,296.06,302.07,0.0,0.0,0.000,307885.2,307885.2,16528,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455014740,123165.00
02/09/2016 05:45,2,0.000,ALERT,210.80,298.77,59.991,1455014704,"201051344001025","219011344069620",0.00,-10.00,0,296.96,301.77,0.0,0.0,0.000,320995.2,320995.2,21055,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455014742,123166.00
02/09/2016 05:45,2,0.000,ALERT,211.03,301.17,59.965,1455014704,"201051344000458","219011344069620",0.00,-7.00,0,298.77,303.28,0.0,0.0,0.000,318173.3,318173.3,16490,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455014743,123167.00
02/09/2016 05:45,2,0.000,ALERT,211.70,300.87,59.981,1455014704,"201051344000853","219011344069620",0.00,-9.00,0,298.77,302.37,0.0,0.0,0.000,316344.1,316344.1,16220,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455014745,123168.00
02/09/2016 05:45,2,0.000,ALERT,211.25,299.37,59.975,1455014704,"201051344000685","219011344069620",0.00,-9.00,0,297.26,301.17,0.0,0.0,0.000,323365.4,323365.4,20942,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455014747,123169.00
02/09/2016 05:45,2,0.000,ALERT,211.03,299.07,59.996,1455014704,"201051344000917","219011344069620",0.00,-7.00,0,296.66,300.57,0.0,0.0,0.000,320991.1,320991.1,20914,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455014749,123170.00
02/09/2016 05:45,2,0.000,ALERT,211.25,299.67,59.975,1455014704,"201051344001145","219011344069620",0.00,-9.00,0,297.57,301.77,0.0,0.0,0.000,325086.1,325086.1,20863,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455014750,123171.00
02/09/2016 05:45,2,0.000,ALERT,210.80,298.77,60.023,1455014704,"201051344000651","219011344069620",0.00,-11.00,0,297.26,300.57,0.0,0.0,0.000,317346.9,317346.9,21089,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455014752,123172.00
02/09/2016 05:45,2,0.000,ALERT,209.90,299.07,59.981,1455014704,"274151322000088","219011344069620",0.00,-8.00,0,296.96,300.87,0.0,0.0,0.000,574482.3,574482.3,9972,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455014754,123173.00
02/09/2016 05:45,2,0.000,ALERT,210.80,298.47,59.970,1455014704,"274151322000068","219011344069620",0.00,-8.00,0,297.26,300.27,0.0,0.0,0.000,480813.6,480813.6,10662,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455014756,123174.00
02/09/2016 05:45,2,0.000,ALERT,210.35,299.37,60.023,1455014704,"201051344001135","219011344069620",0.00,-9.00,0,297.87,301.47,0.0,0.0,0.000,314076.2,314076.2,21078,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455014758,123175.00
02/09/2016 05:45,2,0.000,ALERT,210.57,301.77,59.975,1455014704,"201051344000594","219011344069620",0.00,-9.00,0,298.47,302.68,0.0,0.0,0.000,320134.9,320134.9,16491,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455014760,123176.00
02/09/2016 05:45,2,0.000,ALERT,210.80,299.07,59.970,1455014704,"201051344001203","219011344069620",0.00,-9.00,0,297.57,302.68,0.0,0.0,0.000,320359.2,320359.2,21057,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455014762,123177.00
02/09/2016 05:45,2,0.000,ALERT,210.12,298.77,59.970,1455014704,"274151322000054","219011344069620",0.00,-8.00,0,297.57,301.47,0.0,0.0,0.000,586916.1,586916.1,9995,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455014763,123178.00
02/09/2016 05:45,2,0.000,ALERT,211.25,300.27,59.965,1455014704,"201051344000867","219011344069620",0.00,-8.00,0,297.87,302.68,0.0,0.0,0.000,308970.4,308970.4,16486,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455014765,123179.00
02/09/2016 05:45,2,0.000,ALERT,210.80,299.37,59.981,1455014704,"201051344001093","219011344069620",0.00,-7.00,0,297.57,300.87,0.0,0.0,0.000,319326.4,319326.4,20971,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455014767,123180.00
02/09/2016 05:45,2,0.000,ALERT,210.80,300.57,60.007,1455014704,"201051344000900","219011344069620",0.00,-9.00,0,298.17,302.07,0.0,0.0,0.000,324209.9,324209.9,16102,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455014769,123181.00
02/09/2016 05:45,2,0.000,ALERT,211.03,299.67,59.949,1455014704,"201051344000648","219011344069620",0.00,-10.00,0,297.87,302.37,0.0,0.0,0.000,317245.9,317245.9,16251,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455014771,123182.00
02/09/2016 05:45,2,0.000,ALERT,211.25,301.17,59.986,1455014704,"201051344000569","219011344069620",0.00,-8.50,0,299.37,303.28,0.0,0.0,0.000,325058.1,325058.1,16108,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455014773,123183.00
02/09/2016 05:45,2,0.000,ALERT,211.03,300.87,60.002,1455014704,"201051344000983","219011344069620",0.00,-8.50,0,298.77,302.98,0.0,0.0,0.000,318076.9,318076.9,16396,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455014774,123184.00
02/09/2016 05:45,2,0.000,ALERT,211.25,300.57,59.970,1455014704,"201051344001158","219011344069620",0.00,-10.00,0,298.17,302.37,0.0,0.0,0.000,313717.0,313717.0,16511,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455014776,123185.00
02/09/2016 05:45,2,0.000,ALERT,211.70,301.47,60.018,1455014704,"201051344000576","219011344069620",0.00,-8.50,0,298.77,302.68,0.0,0.0,0.000,318686.5,318686.5,16131,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455014778,123186.00
02/09/2016 05:45,2,0.000,ALERT,210.35,297.57,59.975,1455014704,"274151322000087","219011344069620",0.00,-8.00,0,296.66,300.27,0.0,0.0,0.000,562104.3,562104.3,10021,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455014780,123187.00
02/09/2016 06:00,2,0.000,ALERT,211.03,299.67,60.044,1455015603,"201051344000645","219011344069620",0.00,-8.00,0,298.17,302.68,0.0,0.0,0.000,318071.3,318071.3,16215,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455015605,123188.00
02/09/2016 06:00,2,0.000,ALERT,210.12,298.17,60.007,1455015603,"274151322000085","219011344069620",0.00,-8.50,0,296.06,300.87,0.0,0.0,0.000,589755.1,589755.1,10017,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455015607,123189.00
02/09/2016 06:00,2,0.000,ALERT,211.25,299.67,60.007,1455015603,"201051344000633","219011344069620",0.00,-9.00,0,296.36,302.98,0.0,0.0,0.000,309735.7,309735.7,16518,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455015609,123190.00
02/09/2016 06:00,2,0.000,ALERT,210.80,299.67,60.002,1455015603,"201051344000469","219011344069620",0.00,-10.00,0,296.96,302.68,0.0,0.0,0.000,310521.7,310521.7,16534,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455015611,123191.00
02/09/2016 06:00,2,0.000,ALERT,210.12,299.07,60.002,1455015603,"201051344000646","219011344069620",0.00,-9.00,0,296.36,300.87,0.0,0.0,0.000,315937.5,315937.5,21083,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455015613,123192.00
02/09/2016 06:00,2,0.000,ALERT,209.67,297.57,59.996,1455015603,"274151322000052","219011344069620",0.00,-9.00,0,295.76,301.17,0.0,0.0,0.000,597789.0,597789.0,10213,0,0,0,L,1151911521,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455015614,123193.00
02/09/2016 06:00,2,0.000,ALERT,210.57,299.37,60.007,1455015603,"201051344000585","219011344069620",0.00,-8.50,0,296.66,301.17,0.0,0.0,0.000,320814.1,320814.1,21075,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455015616,123194.00
