ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/09/2016 06:00,2,0.000,ALERT,210.35,299.37,60.002,1455015603,"201051344001230","219011344069620",0.00,-8.50,0,297.26,301.47,0.0,0.0,0.000,319914.7,319914.7,20937,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455015618,123195.00
02/09/2016 06:00,2,0.000,ALERT,210.57,299.67,59.996,1455015603,"201051344000582","219011344069620",0.00,-10.00,0,297.87,301.77,0.0,0.0,0.000,313457.9,313457.9,21053,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455015620,123196.00
02/09/2016 06:00,2,0.000,ALERT,209.90,299.07,60.002,1455015603,"201051344000955","219011344069620",0.00,-8.50,0,296.96,301.17,0.0,0.0,0.000,323887.1,323887.1,21041,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455015622,123197.00
02/09/2016 06:00,2,0.000,ALERT,209.90,297.57,60.018,1455015603,"274151322000094","219011344069620",0.00,-10.00,0,295.46,299.97,0.0,0.0,0.000,480673.7,480673.7,10504,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455015623,123198.00
02/09/2016 06:00,2,0.000,ALERT,210.57,300.27,59.996,1455015603,"201051344000579","219011344069620",0.00,-8.50,0,298.47,303.58,0.0,0.0,0.000,324554.0,324554.0,16473,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455015625,123199.00
02/09/2016 06:00,2,0.000,ALERT,210.12,299.37,60.007,1455015603,"201051344000890","219011344069620",0.00,-8.50,0,297.26,302.37,0.0,0.0,0.000,321378.5,321378.5,21005,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455015627,123200.00
02/09/2016 06:00,2,0.000,ALERT,210.35,299.07,59.981,1455015603,"201051344000438","219011344069620",0.00,-9.00,0,296.96,301.47,0.0,0.0,0.000,323503.1,323503.1,21062,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455015629,123201.00
02/09/2016 06:00,2,0.000,ALERT,210.35,298.47,60.007,1455015603,"201051344000417","219011344069620",0.00,-8.50,0,296.36,301.17,0.0,0.0,0.000,317288.4,317288.4,21162,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455015631,123202.00
02/09/2016 06:00,2,0.000,ALERT,210.12,298.47,60.007,1455015603,"274151322000083","219011344069620",0.00,-8.50,0,296.36,301.17,0.0,0.0,0.000,592090.4,592090.4,10204,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455015632,123203.00
02/09/2016 06:00,2,0.000,ALERT,210.57,298.17,60.018,1455015603,"274151322000076","219011344069620",0.00,-8.50,0,295.76,301.17,0.0,0.0,0.000,629232.9,629232.9,10254,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455015634,123204.00
02/09/2016 06:00,2,0.000,ALERT,210.80,300.27,59.944,1455015603,"201051344000868","219011344069620",0.00,-9.00,0,298.77,303.28,0.0,0.0,0.000,309500.5,309500.5,16264,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455015636,123205.00
02/09/2016 06:00,2,0.000,ALERT,209.90,299.67,59.991,1455015603,"274151322000095","219011344069620",0.00,-10.00,0,296.96,301.77,0.0,0.0,0.000,622248.1,622248.1,10094,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455015638,123206.00
02/09/2016 06:00,2,0.000,ALERT,210.57,299.67,59.991,1455015603,"201051344000988","219011344069620",0.00,-8.50,0,295.46,302.37,0.0,0.0,0.000,307885.2,307885.2,16530,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455015639,123207.00
02/09/2016 06:00,2,0.000,ALERT,210.12,298.47,59.975,1455015603,"201051344001025","219011344069620",0.00,-10.00,0,296.06,301.77,0.0,0.0,0.000,320995.2,320995.2,21057,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455015641,123208.00
02/09/2016 06:00,2,0.000,ALERT,210.57,299.97,59.981,1455015603,"201051344000458","219011344069620",0.00,-6.50,0,298.17,303.28,0.0,0.0,0.000,318173.3,318173.3,16492,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455015643,123209.00
02/09/2016 06:00,2,0.000,ALERT,211.25,299.37,59.933,1455015603,"201051344000853","219011344069620",0.00,-9.00,0,297.87,302.68,0.0,0.0,0.000,316344.1,316344.1,16222,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455015645,123210.00
02/09/2016 06:00,2,0.000,ALERT,210.57,298.77,59.975,1455015603,"201051344000685","219011344069620",0.00,-8.50,0,296.66,301.17,0.0,0.0,0.000,323365.4,323365.4,20944,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455015647,123211.00
02/09/2016 06:00,2,0.000,ALERT,210.57,299.07,59.975,1455015603,"201051344000917","219011344069620",0.00,-7.00,0,295.76,300.57,0.0,0.0,0.000,320991.1,320991.1,20916,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455015649,123212.00
02/09/2016 06:00,2,0.000,ALERT,210.80,299.37,59.938,1455015603,"201051344001145","219011344069620",0.00,-8.50,0,297.26,301.47,0.0,0.0,0.000,325086.1,325086.1,20865,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455015650,123213.00
02/09/2016 06:00,2,0.000,ALERT,210.35,298.47,59.970,1455015603,"201051344000651","219011344069620",0.00,-11.00,0,296.36,300.57,0.0,0.0,0.000,317346.9,317346.9,21091,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455015652,123214.00
02/09/2016 06:00,2,0.000,ALERT,209.67,298.17,59.970,1455015603,"274151322000088","219011344069620",0.00,-8.00,0,295.46,299.97,0.0,0.0,0.000,574482.3,574482.3,9974,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455015654,123215.00
02/09/2016 06:00,2,0.000,ALERT,210.57,297.26,59.975,1455015603,"274151322000068","219011344069620",0.00,-8.00,0,295.46,299.67,0.0,0.0,0.000,480813.6,480813.6,10664,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455015656,123216.00
02/09/2016 06:00,2,0.000,ALERT,209.90,299.07,59.965,1455015603,"201051344001135","219011344069620",0.00,-8.50,0,296.96,301.47,0.0,0.0,0.000,314076.2,314076.2,21080,0,0,0,L,1122011218,0,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455015657,123217.00
02/09/2016 06:00,2,0.000,ALERT,210.35,300.27,59.991,1455015603,"201051344000594","219011344069620",0.00,-9.00,0,297.57,302.98,0.0,0.0,0.000,320134.9,320134.9,16493,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455015659,123218.00
02/09/2016 06:00,2,0.000,ALERT,210.35,298.77,59.975,1455015603,"201051344001203","219011344069620",0.00,-9.00,0,296.66,302.37,0.0,0.0,0.000,320359.2,320359.2,21059,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455015661,123219.00
02/09/2016 06:00,2,0.000,ALERT,209.67,297.87,59.959,1455015603,"274151322000054","219011344069620",0.00,-8.00,0,296.06,300.57,0.0,0.0,0.000,586916.1,586916.1,9997,0,0,0,L,1151911521,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455015663,123220.00
02/09/2016 06:00,2,0.000,ALERT,211.03,299.07,59.965,1455015603,"201051344000867","219011344069620",0.00,-8.50,0,297.26,302.37,0.0,0.0,0.000,308970.4,308970.4,16488,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455015665,123221.00
02/09/2016 06:00,2,0.000,ALERT,210.12,299.07,59.954,1455015603,"201051344001093","219011344069620",0.00,-7.00,0,296.66,300.87,0.0,0.0,0.000,319326.4,319326.4,20973,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455015667,123222.00
02/09/2016 06:00,2,0.000,ALERT,210.57,299.67,59.986,1455015603,"201051344000900","219011344069620",0.00,-9.00,0,297.57,301.77,0.0,0.0,0.000,324209.9,324209.9,16104,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455015668,123223.00
02/09/2016 06:00,2,0.000,ALERT,210.80,298.77,59.954,1455015603,"201051344000648","219011344069620",0.00,-10.00,0,296.96,302.07,0.0,0.0,0.000,317245.9,317245.9,16253,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455015670,123224.00
02/09/2016 06:00,2,0.000,ALERT,210.57,299.97,59.965,1455015603,"201051344000569","219011344069620",0.00,-8.50,0,298.17,303.28,0.0,0.0,0.000,325058.1,325058.1,16110,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455015672,123225.00
02/09/2016 06:00,2,0.000,ALERT,210.57,299.37,59.959,1455015603,"201051344000983","219011344069620",0.00,-8.50,0,298.17,302.37,0.0,0.0,0.000,318076.9,318076.9,16398,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455015674,123226.00
02/09/2016 06:00,2,0.000,ALERT,210.80,299.37,59.928,1455015603,"201051344001158","219011344069620",0.00,-10.00,0,297.57,302.07,0.0,0.0,0.000,313717.0,313717.0,16513,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455015676,123227.00
02/09/2016 06:00,2,0.000,ALERT,211.03,299.97,59.954,1455015603,"201051344000576","219011344069620",0.00,-8.00,0,298.17,302.37,0.0,0.0,0.000,318686.5,318686.5,16133,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455015677,123228.00
02/09/2016 06:00,2,0.000,ALERT,209.90,296.96,59.933,1455015603,"274151322000087","219011344069620",0.00,-8.00,0,294.86,299.37,0.0,0.0,0.000,562104.3,562104.3,10023,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455015679,123229.00
02/09/2016 06:15,2,0.000,ALERT,211.03,299.67,59.896,1455016503,"201051344000645","219011344069620",0.00,-8.00,0,297.87,302.07,0.0,0.0,0.000,318071.3,318071.3,16217,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455016505,123230.00
02/09/2016 06:15,2,0.000,ALERT,209.90,297.57,59.954,1455016503,"274151322000085","219011344069620",0.00,-8.50,0,296.36,300.87,0.0,0.0,0.000,589755.1,589755.1,10019,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455016507,123231.00
02/09/2016 06:15,2,0.000,ALERT,211.25,299.37,59.944,1455016503,"201051344000633","219011344069620",0.00,-9.00,0,295.76,301.77,0.0,0.0,0.000,309735.7,309735.7,16520,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455016509,123232.00
02/09/2016 06:15,2,0.000,ALERT,210.57,299.67,59.938,1455016503,"201051344000469","219011344069620",0.00,-10.00,0,296.96,301.77,0.0,0.0,0.000,310521.7,310521.7,16536,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455016511,123233.00
02/09/2016 06:15,2,0.000,ALERT,210.12,298.17,59.922,1455016503,"201051344000646","219011344069620",0.00,-9.00,0,296.66,300.57,0.0,0.0,0.000,315937.5,315937.5,21085,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455016512,123234.00
02/09/2016 06:15,2,0.000,ALERT,209.90,298.47,59.970,1455016503,"274151322000052","219011344069620",0.00,-9.00,0,296.06,301.17,0.0,0.0,0.000,597789.0,597789.0,10215,0,0,0,L,1151911521,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455016514,123235.00
02/09/2016 06:15,2,0.000,ALERT,210.35,298.47,59.938,1455016503,"201051344000585","219011344069620",0.00,-8.50,0,296.66,300.87,0.0,0.0,0.000,320814.1,320814.1,21077,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455016516,123236.00
02/09/2016 06:15,2,0.000,ALERT,209.90,298.47,59.949,1455016503,"201051344001230","219011344069620",0.00,-8.50,0,297.26,300.87,0.0,0.0,0.000,319914.7,319914.7,20939,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455016518,123237.00
02/09/2016 06:15,2,0.000,ALERT,210.80,299.07,59.949,1455016503,"201051344000582","219011344069620",0.00,-10.00,0,297.87,301.47,0.0,0.0,0.000,313457.9,313457.9,21055,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455016520,123238.00
02/09/2016 06:15,2,0.000,ALERT,209.67,298.17,59.896,1455016503,"201051344000955","219011344069620",0.00,-8.50,0,296.96,300.57,0.0,0.0,0.000,323887.1,323887.1,21043,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455016522,123239.00
02/09/2016 06:15,2,0.000,ALERT,209.90,297.57,59.949,1455016503,"274151322000094","219011344069620",0.00,-10.00,0,295.76,299.97,0.0,0.0,0.000,480673.7,480673.7,10506,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455016524,123240.00
02/09/2016 06:15,2,0.000,ALERT,210.57,299.97,59.933,1455016503,"201051344000579","219011344069620",0.00,-8.50,0,298.17,302.68,0.0,0.0,0.000,324554.0,324554.0,16475,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455016525,123241.00
02/09/2016 06:15,2,0.000,ALERT,209.90,298.47,59.922,1455016503,"201051344000890","219011344069620",0.00,-8.00,0,297.26,301.77,0.0,0.0,0.000,321378.5,321378.5,21007,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455016527,123242.00
02/09/2016 06:15,2,0.000,ALERT,210.35,298.17,59.949,1455016503,"201051344000438","219011344069620",0.00,-9.00,0,297.26,300.87,0.0,0.0,0.000,323503.1,323503.1,21064,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455016529,123243.00
02/09/2016 06:15,2,0.000,ALERT,210.35,297.57,59.944,1455016503,"201051344000417","219011344069620",0.00,-9.00,0,296.36,299.97,0.0,0.0,0.000,317288.4,317288.4,21164,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455016531,123244.00
02/09/2016 06:15,2,0.000,ALERT,210.12,298.17,59.938,1455016503,"274151322000083","219011344069620",0.00,-8.50,0,296.66,300.87,0.0,0.0,0.000,592090.4,592090.4,10206,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455016533,123245.00
02/09/2016 06:15,2,0.000,ALERT,210.80,297.87,59.938,1455016503,"274151322000076","219011344069620",0.00,-9.00,0,296.36,301.17,0.0,0.0,0.000,629232.9,629232.9,10256,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455016534,123246.00
02/09/2016 06:15,2,0.000,ALERT,210.57,299.97,59.938,1455016503,"201051344000868","219011344069620",0.00,-9.00,0,298.77,302.68,0.0,0.0,0.000,309500.5,309500.5,16266,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455016536,123247.00
02/09/2016 06:15,2,0.000,ALERT,209.90,298.47,59.938,1455016503,"274151322000095","219011344069620",0.00,-10.00,0,297.26,301.47,0.0,0.0,0.000,622248.1,622248.1,10096,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455016538,123248.00
02/09/2016 06:15,2,0.000,ALERT,210.35,299.07,59.944,1455016503,"201051344000988","219011344069620",0.00,-8.50,0,295.16,301.47,0.0,0.0,0.000,307885.2,307885.2,16532,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455016540,123249.00
02/09/2016 06:15,2,0.000,ALERT,209.90,297.26,59.944,1455016503,"201051344001025","219011344069620",0.00,-10.00,0,296.36,301.47,0.0,0.0,0.000,320995.2,320995.2,21059,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455016542,123250.00
02/09/2016 06:15,2,0.000,ALERT,210.35,299.37,59.949,1455016503,"201051344000458","219011344069620",0.00,-6.50,0,297.87,302.68,0.0,0.0,0.000,318173.3,318173.3,16494,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455016543,123251.00
02/09/2016 06:15,2,0.000,ALERT,211.03,299.07,59.949,1455016503,"201051344000853","219011344069620",0.00,-9.00,0,297.87,301.77,0.0,0.0,0.000,316344.1,316344.1,16224,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455016545,123252.00
02/09/2016 06:15,2,0.000,ALERT,210.35,298.17,59.944,1455016503,"201051344000685","219011344069620",0.00,-8.50,0,296.96,300.87,0.0,0.0,0.000,323365.4,323365.4,20946,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455016547,123253.00
02/09/2016 06:15,2,0.000,ALERT,210.35,297.57,59.944,1455016503,"201051344000917","219011344069620",0.00,-7.00,0,295.76,300.27,0.0,0.0,0.000,320991.1,320991.1,20918,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455016549,123254.00
02/09/2016 06:15,2,0.000,ALERT,210.12,298.47,59.949,1455016503,"201051344001145","219011344069620",0.00,-9.00,0,297.57,301.17,0.0,0.0,0.000,325086.1,325086.1,20867,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455016551,123255.00
02/09/2016 06:15,2,0.000,ALERT,210.12,297.26,59.944,1455016503,"201051344000651","219011344069620",0.00,-11.00,0,296.36,300.27,0.0,0.0,0.000,317346.9,317346.9,21093,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455016553,123256.00
02/09/2016 06:15,2,0.000,ALERT,209.44,297.26,59.907,1455016503,"274151322000088","219011344069620",0.00,-8.00,0,295.76,299.97,0.0,0.0,0.000,574482.3,574482.3,9976,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455016554,123257.00
02/09/2016 06:15,2,0.000,ALERT,210.57,297.26,59.928,1455016503,"274151322000068","219011344069620",0.00,-8.00,0,295.76,299.67,0.0,0.0,0.000,480813.6,480813.6,10666,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455016556,123258.00
02/09/2016 06:15,2,0.000,ALERT,209.67,297.87,59.954,1455016503,"201051344001135","219011344069620",0.00,-9.00,0,296.96,301.17,0.0,0.0,0.000,314076.2,314076.2,21082,0,0,0,L,1122011218,0,120.20,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455016558,123259.00
02/09/2016 06:15,2,0.000,ALERT,210.12,299.67,59.949,1455016503,"201051344000594","219011344069620",0.00,-9.00,0,297.26,302.37,0.0,0.0,0.000,320134.9,320134.9,16495,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455016560,123260.00
02/09/2016 06:15,2,0.000,ALERT,209.90,296.96,59.891,1455016503,"201051344001203","219011344069620",0.00,-9.00,0,296.66,302.37,0.0,0.0,0.000,320359.2,320359.2,21061,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455016562,123261.00
02/09/2016 06:15,2,0.000,ALERT,209.67,297.57,59.949,1455016503,"274151322000054","219011344069620",0.00,-8.00,0,296.36,300.57,0.0,0.0,0.000,586916.1,586916.1,9999,0,0,0,L,1151911521,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455016563,123262.00
02/09/2016 06:15,2,0.000,ALERT,210.57,298.77,59.959,1455016503,"201051344000867","219011344069620",0.00,-8.00,0,296.96,302.07,0.0,0.0,0.000,308970.4,308970.4,16490,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455016565,123263.00
02/09/2016 06:15,2,0.000,ALERT,209.90,297.87,59.938,1455016503,"201051344001093","219011344069620",0.00,-7.00,0,296.66,300.57,0.0,0.0,0.000,319326.4,319326.4,20975,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455016567,123264.00
02/09/2016 06:15,2,0.000,ALERT,210.12,299.37,59.996,1455016503,"201051344000900","219011344069620",0.00,-9.00,0,296.96,301.77,0.0,0.0,0.000,324209.9,324209.9,16106,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455016569,123265.00
02/09/2016 06:15,2,0.000,ALERT,210.57,298.47,59.959,1455016503,"201051344000648","219011344069620",0.00,-10.00,0,296.96,301.77,0.0,0.0,0.000,317245.9,317245.9,16255,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455016571,123266.00
02/09/2016 06:15,2,0.000,ALERT,210.35,299.67,59.949,1455016503,"201051344000569","219011344069620",0.00,-8.50,0,298.17,302.68,0.0,0.0,0.000,325058.1,325058.1,16112,0,0,0,L,1122011218,0,119.75,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455016572,123267.00
02/09/2016 06:15,2,0.000,ALERT,210.35,299.37,60.002,1455016503,"201051344000983","219011344069620",0.00,-8.50,0,297.57,302.37,0.0,0.0,0.000,318076.9,318076.9,16400,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455016574,123268.00
02/09/2016 06:15,2,0.000,ALERT,210.57,299.37,59.954,1455016503,"201051344001158","219011344069620",0.00,-10.00,0,297.26,301.77,0.0,0.0,0.000,313717.0,313717.0,16515,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455016576,123269.00
02/09/2016 06:15,2,0.000,ALERT,211.03,299.97,59.907,1455016503,"201051344000576","219011344069620",0.00,-10.00,0,297.87,302.37,0.0,0.0,0.000,318686.5,318686.5,16135,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455016578,123270.00
02/09/2016 06:15,2,0.000,ALERT,210.12,296.66,59.954,1455016503,"274151322000087","219011344069620",0.00,-8.00,0,295.16,299.37,0.0,0.0,0.000,562104.3,562104.3,10025,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455016580,123271.00
02/09/2016 06:30,2,0.000,ALERT,211.93,300.57,59.965,1455017403,"201051344000645","219011344069620",0.00,-8.00,0,297.87,302.37,0.0,0.0,0.000,318071.3,318071.3,16219,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455017405,123272.00
02/09/2016 06:30,2,0.000,ALERT,210.80,299.37,59.954,1455017403,"274151322000085","219011344069620",0.00,-8.50,0,295.76,300.87,0.0,0.0,0.000,589755.1,589755.1,10021,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455017407,123273.00
02/09/2016 06:30,2,0.000,ALERT,211.93,300.27,59.965,1455017403,"201051344000633","219011344069620",0.00,-9.00,0,296.06,301.77,0.0,0.0,0.000,309735.7,309735.7,16522,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455017409,123274.00
02/09/2016 06:30,2,0.000,ALERT,211.48,300.57,59.959,1455017403,"201051344000469","219011344069620",0.00,-9.00,0,296.96,302.07,0.0,0.0,0.000,310521.7,310521.7,16538,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455017411,123275.00
02/09/2016 06:30,2,0.000,ALERT,211.48,300.27,59.965,1455017403,"201051344000646","219011344069620",0.00,-9.00,0,296.06,302.07,0.0,0.0,0.000,315937.5,315937.5,21087,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455017413,123276.00
02/09/2016 06:30,2,0.000,ALERT,210.35,299.67,59.959,1455017403,"274151322000052","219011344069620",0.00,-9.00,0,295.76,301.17,0.0,0.0,0.000,597789.0,597789.0,10217,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455017414,123277.00
02/09/2016 06:30,2,0.000,ALERT,211.70,300.57,59.917,1455017403,"201051344000585","219011344069620",0.00,-8.50,0,295.76,302.37,0.0,0.0,0.000,320814.1,320814.1,21079,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455017416,123278.00
02/09/2016 06:30,2,0.000,ALERT,211.48,300.27,59.954,1455017403,"201051344001230","219011344069620",0.00,-8.50,0,296.06,302.37,0.0,0.0,0.000,319914.7,319914.7,20941,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455017418,123279.00
02/09/2016 06:30,2,0.000,ALERT,212.16,301.17,59.959,1455017403,"201051344000582","219011344069620",0.00,-10.00,0,297.26,302.98,0.0,0.0,0.000,313457.9,313457.9,21057,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455017420,123280.00
02/09/2016 06:30,2,0.000,ALERT,211.25,300.27,59.954,1455017403,"201051344000955","219011344069620",0.00,-8.50,0,296.06,302.07,0.0,0.0,0.000,323887.1,323887.1,21045,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455017421,123281.00
02/09/2016 06:30,2,0.000,ALERT,210.35,298.17,59.928,1455017403,"274151322000094","219011344069620",0.00,-10.00,0,295.16,299.97,0.0,0.0,0.000,480673.7,480673.7,10508,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455017423,123282.00
02/09/2016 06:30,2,0.000,ALERT,211.48,301.17,59.954,1455017403,"201051344000579","219011344069620",0.00,-8.50,0,298.47,302.98,0.0,0.0,0.000,324554.0,324554.0,16477,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455017425,123283.00
02/09/2016 06:30,2,0.000,ALERT,211.48,300.57,59.949,1455017403,"201051344000890","219011344069620",0.00,-8.00,0,296.66,303.28,0.0,0.0,0.000,321378.5,321378.5,21009,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455017427,123284.00
02/09/2016 06:30,2,0.000,ALERT,211.70,299.97,59.959,1455017403,"201051344000438","219011344069620",0.00,-9.00,0,296.06,302.37,0.0,0.0,0.000,323503.1,323503.1,21066,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455017429,123285.00
02/09/2016 06:30,2,0.000,ALERT,211.93,299.67,59.954,1455017403,"201051344000417","219011344069620",0.00,-9.00,0,295.46,301.47,0.0,0.0,0.000,317288.4,317288.4,21166,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455017430,123286.00
02/09/2016 06:30,2,0.000,ALERT,211.03,299.97,59.917,1455017403,"274151322000083","219011344069620",0.00,-8.50,0,296.06,301.17,0.0,0.0,0.000,592090.4,592090.4,10208,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455017432,123287.00
02/09/2016 06:30,2,0.000,ALERT,211.48,299.07,59.944,1455017403,"274151322000076","219011344069620",0.00,-9.00,0,295.76,301.47,0.0,0.0,0.000,629232.9,629232.9,10258,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455017434,123288.00
02/09/2016 06:30,2,0.000,ALERT,211.48,301.47,59.949,1455017403,"201051344000868","219011344069620",0.00,-9.00,0,298.17,302.98,0.0,0.0,0.000,309500.5,309500.5,16268,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455017436,123289.00
02/09/2016 06:30,2,0.000,ALERT,210.80,300.27,59.938,1455017403,"274151322000095","219011344069620",0.00,-10.00,0,296.96,301.77,0.0,0.0,0.000,622248.1,622248.1,10098,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455017438,123290.00
02/09/2016 06:30,2,0.000,ALERT,211.25,300.57,59.981,1455017403,"201051344000988","219011344069620",0.00,-8.00,0,294.86,301.77,0.0,0.0,0.000,307885.2,307885.2,16534,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455017440,123291.00
02/09/2016 06:30,2,0.000,ALERT,211.48,299.37,59.954,1455017403,"201051344001025","219011344069620",0.00,-10.00,0,295.46,302.68,0.0,0.0,0.000,320995.2,320995.2,21061,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455017441,123292.00
02/09/2016 06:30,2,0.000,ALERT,211.25,300.87,59.944,1455017403,"201051344000458","219011344069620",0.00,-6.50,0,297.57,302.98,0.0,0.0,0.000,318173.3,318173.3,16496,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455017443,123293.00
02/09/2016 06:30,2,0.000,ALERT,211.93,300.57,59.944,1455017403,"201051344000853","219011344069620",0.00,-9.00,0,297.26,302.37,0.0,0.0,0.000,316344.1,316344.1,16226,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455017445,123294.00
02/09/2016 06:30,2,0.000,ALERT,211.93,300.27,59.938,1455017403,"201051344000685","219011344069620",0.00,-8.50,0,296.06,302.07,0.0,0.0,0.000,323365.4,323365.4,20948,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455017447,123295.00
02/09/2016 06:30,2,0.000,ALERT,211.70,299.67,59.944,1455017403,"201051344000917","219011344069620",0.00,-7.00,0,294.56,301.77,0.0,0.0,0.000,320991.1,320991.1,20920,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455017448,123296.00
02/09/2016 06:30,2,0.000,ALERT,211.93,300.57,59.938,1455017403,"201051344001145","219011344069620",0.00,-9.00,0,296.66,302.98,0.0,0.0,0.000,325086.1,325086.1,20869,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455017450,123297.00
02/09/2016 06:30,2,0.000,ALERT,211.70,299.37,59.949,1455017403,"201051344000651","219011344069620",0.00,-11.00,0,295.46,301.77,0.0,0.0,0.000,317346.9,317346.9,21095,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455017452,123298.00
02/09/2016 06:30,2,0.000,ALERT,210.35,298.77,59.938,1455017403,"274151322000088","219011344069620",0.00,-8.00,0,295.16,300.57,0.0,0.0,0.000,574482.3,574482.3,9978,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455017454,123299.00
02/09/2016 06:30,2,0.000,ALERT,211.48,298.47,59.965,1455017403,"274151322000068","219011344069620",0.00,-8.00,0,295.16,299.97,0.0,0.0,0.000,480813.6,480813.6,10668,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455017456,123300.00
02/09/2016 06:30,2,0.000,ALERT,211.25,300.27,59.944,1455017403,"201051344001135","219011344069620",0.00,-9.00,0,296.36,302.68,0.0,0.0,0.000,314076.2,314076.2,21084,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455017457,123301.00
02/09/2016 06:30,2,0.000,ALERT,210.80,300.87,59.954,1455017403,"201051344000594","219011344069620",0.00,-9.00,0,296.96,302.37,0.0,0.0,0.000,320134.9,320134.9,16497,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455017459,123302.00
02/09/2016 06:30,2,0.000,ALERT,211.70,299.97,59.944,1455017403,"201051344001203","219011344069620",0.00,-9.00,0,295.46,303.58,0.0,0.0,0.000,320359.2,320359.2,21063,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455017461,123303.00
02/09/2016 06:30,2,0.000,ALERT,210.57,299.67,59.944,1455017403,"274151322000054","219011344069620",0.00,-8.00,0,295.76,301.17,0.0,0.0,0.000,586916.1,586916.1,10001,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455017463,123304.00
02/09/2016 06:30,2,0.000,ALERT,211.48,299.67,59.944,1455017403,"201051344000867","219011344069620",0.00,-8.00,0,296.66,302.37,0.0,0.0,0.000,308970.4,308970.4,16492,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455017465,123305.00
02/09/2016 06:30,2,0.000,ALERT,211.48,299.97,59.944,1455017403,"201051344001093","219011344069620",0.00,-7.00,0,296.06,302.07,0.0,0.0,0.000,319326.4,319326.4,20977,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455017466,123306.00
02/09/2016 06:30,2,0.000,ALERT,211.03,300.27,59.944,1455017403,"201051344000900","219011344069620",0.00,-9.00,0,296.96,301.77,0.0,0.0,0.000,324209.9,324209.9,16108,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455017468,123307.00
02/09/2016 06:30,2,0.000,ALERT,211.25,299.07,59.944,1455017403,"201051344000648","219011344069620",0.00,-10.00,0,296.36,302.07,0.0,0.0,0.000,317245.9,317245.9,16257,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455017470,123308.00
02/09/2016 06:30,2,0.000,ALERT,211.25,300.87,59.975,1455017403,"201051344000569","219011344069620",0.00,-8.50,0,297.87,303.28,0.0,0.0,0.000,325058.1,325058.1,16114,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455017472,123309.00
02/09/2016 06:30,2,0.000,ALERT,211.03,300.27,59.938,1455017403,"201051344000983","219011344069620",0.00,-8.50,0,297.57,302.68,0.0,0.0,0.000,318076.9,318076.9,16402,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455017474,123310.00
02/09/2016 06:30,2,0.000,ALERT,211.48,300.27,59.986,1455017403,"201051344001158","219011344069620",0.00,-10.00,0,297.26,302.07,0.0,0.0,0.000,313717.0,313717.0,16517,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455017475,123311.00
02/09/2016 06:30,2,0.000,ALERT,211.70,300.87,59.944,1455017403,"201051344000576","219011344069620",0.00,-8.50,0,297.87,302.68,0.0,0.0,0.000,318686.5,318686.5,16137,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455017477,123312.00
02/09/2016 06:30,2,0.000,ALERT,210.35,297.87,59.938,1455017403,"274151322000087","219011344069620",0.00,-8.00,0,294.56,299.67,0.0,0.0,0.000,562104.3,562104.3,10027,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455017479,123313.00
02/09/2016 06:45,2,0.000,ALERT,211.25,299.37,59.975,1455018303,"201051344000645","219011344069620",0.00,-8.50,0,298.17,302.37,0.0,0.0,0.000,318071.3,318071.3,16221,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455018305,123314.00
02/09/2016 06:45,2,0.000,ALERT,210.12,298.47,59.938,1455018303,"274151322000085","219011344069620",0.00,-8.50,0,296.36,300.87,0.0,0.0,0.000,589755.1,589755.1,10023,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455018307,123315.00
02/09/2016 06:45,2,0.000,ALERT,211.48,299.07,59.975,1455018303,"201051344000633","219011344069620",0.00,-9.00,0,296.66,301.77,0.0,0.0,0.000,309735.7,309735.7,16524,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455018309,123316.00
02/09/2016 06:45,2,0.000,ALERT,210.80,299.37,59.986,1455018303,"201051344000469","219011344069620",0.00,-10.00,0,297.26,302.07,0.0,0.0,0.000,310521.7,310521.7,16540,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455018311,123317.00
02/09/2016 06:45,2,0.000,ALERT,211.03,299.67,59.965,1455018303,"201051344000646","219011344069620",0.00,-9.00,0,297.26,301.47,0.0,0.0,0.000,315937.5,315937.5,21089,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455018312,123318.00
02/09/2016 06:45,2,0.000,ALERT,209.67,297.57,59.949,1455018303,"274151322000052","219011344069620",0.00,-9.00,0,296.36,301.17,0.0,0.0,0.000,597789.0,597789.0,10219,0,0,0,L,1151911521,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455018314,123319.00
02/09/2016 06:45,2,0.000,ALERT,211.25,299.97,59.975,1455018303,"201051344000585","219011344069620",0.00,-8.50,0,297.26,301.77,0.0,0.0,0.000,320814.1,320814.1,21081,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455018316,123320.00
02/09/2016 06:45,2,0.000,ALERT,211.03,299.97,59.981,1455018303,"201051344001230","219011344069620",0.00,-8.50,0,298.17,302.07,0.0,0.0,0.000,319914.7,319914.7,20943,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455018318,123321.00
02/09/2016 06:45,2,0.000,ALERT,211.48,300.27,59.981,1455018303,"201051344000582","219011344069620",0.00,-10.00,0,298.47,302.37,0.0,0.0,0.000,313457.9,313457.9,21059,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455018320,123322.00
02/09/2016 06:45,2,0.000,ALERT,210.57,299.37,59.970,1455018303,"201051344000955","219011344069620",0.00,-9.00,0,297.57,301.77,0.0,0.0,0.000,323887.1,323887.1,21047,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455018321,123323.00
02/09/2016 06:45,2,0.000,ALERT,209.90,297.57,59.959,1455018303,"274151322000094","219011344069620",0.00,-10.00,0,295.76,299.97,0.0,0.0,0.000,480673.7,480673.7,10510,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455018323,123324.00
02/09/2016 06:45,2,0.000,ALERT,210.80,299.97,59.949,1455018303,"201051344000579","219011344069620",0.00,-8.50,0,298.77,302.68,0.0,0.0,0.000,324554.0,324554.0,16479,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455018325,123325.00
02/09/2016 06:45,2,0.000,ALERT,210.80,299.97,59.970,1455018303,"201051344000890","219011344069620",0.00,-8.50,0,298.17,302.68,0.0,0.0,0.000,321378.5,321378.5,21011,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455018327,123326.00
02/09/2016 06:45,2,0.000,ALERT,211.03,299.07,59.970,1455018303,"201051344000438","219011344069620",0.00,-9.00,0,297.57,301.77,0.0,0.0,0.000,323503.1,323503.1,21068,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455018329,123327.00
02/09/2016 06:45,2,0.000,ALERT,211.25,299.07,59.991,1455018303,"201051344000417","219011344069620",0.00,-9.00,0,297.26,301.17,0.0,0.0,0.000,317288.4,317288.4,21168,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455018330,123328.00
02/09/2016 06:45,2,0.000,ALERT,210.35,298.47,59.965,1455018303,"274151322000083","219011344069620",0.00,-8.50,0,296.96,301.17,0.0,0.0,0.000,592090.4,592090.4,10210,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455018332,123329.00
02/09/2016 06:45,2,0.000,ALERT,210.80,297.57,59.975,1455018303,"274151322000076","219011344069620",0.00,-9.00,0,296.36,301.47,0.0,0.0,0.000,629232.9,629232.9,10260,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455018334,123330.00
02/09/2016 06:45,2,0.000,ALERT,210.80,300.27,59.986,1455018303,"201051344000868","219011344069620",0.00,-9.00,0,299.07,302.98,0.0,0.0,0.000,309500.5,309500.5,16270,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455018336,123331.00
02/09/2016 06:45,2,0.000,ALERT,210.12,299.07,59.981,1455018303,"274151322000095","219011344069620",0.00,-10.00,0,297.57,301.77,0.0,0.0,0.000,622248.1,622248.1,10100,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455018338,123332.00
02/09/2016 06:45,2,0.000,ALERT,210.57,299.07,59.986,1455018303,"201051344000988","219011344069620",0.00,-8.50,0,295.76,301.77,0.0,0.0,0.000,307885.2,307885.2,16536,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455018339,123333.00
02/09/2016 06:45,2,0.000,ALERT,210.80,298.77,59.981,1455018303,"201051344001025","219011344069620",0.00,-10.00,0,296.96,302.37,0.0,0.0,0.000,320995.2,320995.2,21063,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455018341,123334.00
02/09/2016 06:45,2,0.000,ALERT,210.57,299.37,59.965,1455018303,"201051344000458","219011344069620",0.00,-7.00,0,298.17,302.98,0.0,0.0,0.000,318173.3,318173.3,16498,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455018343,123335.00
02/09/2016 06:45,2,0.000,ALERT,211.48,299.37,59.981,1455018303,"201051344000853","219011344069620",0.00,-9.00,0,298.17,302.37,0.0,0.0,0.000,316344.1,316344.1,16228,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455018345,123336.00
02/09/2016 06:45,2,0.000,ALERT,211.48,299.37,59.970,1455018303,"201051344000685","219011344069620",0.00,-8.50,0,297.57,301.77,0.0,0.0,0.000,323365.4,323365.4,20950,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455018347,123337.00
02/09/2016 06:45,2,0.000,ALERT,211.25,299.07,59.996,1455018303,"201051344000917","219011344069620",0.00,-7.00,0,296.36,301.17,0.0,0.0,0.000,320991.1,320991.1,20922,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455018348,123338.00
02/09/2016 06:45,2,0.000,ALERT,211.25,299.67,59.970,1455018303,"201051344001145","219011344069620",0.00,-9.00,0,298.17,302.37,0.0,0.0,0.000,325086.1,325086.1,20871,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455018350,123339.00
