ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/09/2016 06:45,2,0.000,ALERT,211.03,298.47,59.981,1455018303,"201051344000651","219011344069620",0.00,-11.00,0,297.26,301.17,0.0,0.0,0.000,317346.9,317346.9,21097,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455018352,123340.00
02/09/2016 06:45,2,0.000,ALERT,209.67,298.17,60.002,1455018303,"274151322000088","219011344069620",0.00,-8.00,0,296.06,300.27,0.0,0.0,0.000,574482.3,574482.3,9980,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455018354,123341.00
02/09/2016 06:45,2,0.000,ALERT,210.80,297.26,59.970,1455018303,"274151322000068","219011344069620",0.00,-8.00,0,295.76,299.97,0.0,0.0,0.000,480813.6,480813.6,10670,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455018356,123342.00
02/09/2016 06:45,2,0.000,ALERT,210.80,299.67,59.970,1455018303,"201051344001135","219011344069620",0.00,-9.00,0,297.87,302.07,0.0,0.0,0.000,314076.2,314076.2,21086,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455018357,123343.00
02/09/2016 06:45,2,0.000,ALERT,210.35,299.97,59.991,1455018303,"201051344000594","219011344069620",0.00,-9.00,0,297.87,302.37,0.0,0.0,0.000,320134.9,320134.9,16499,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455018359,123344.00
02/09/2016 06:45,2,0.000,ALERT,211.03,299.07,59.975,1455018303,"201051344001203","219011344069620",0.00,-9.00,0,297.57,302.98,0.0,0.0,0.000,320359.2,320359.2,21065,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455018361,123345.00
02/09/2016 06:45,2,0.000,ALERT,209.67,298.77,59.975,1455018303,"274151322000054","219011344069620",0.00,-8.00,0,296.36,301.17,0.0,0.0,0.000,586916.1,586916.1,10003,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455018363,123346.00
02/09/2016 06:45,2,0.000,ALERT,211.03,298.77,59.970,1455018303,"201051344000867","219011344069620",0.00,-8.00,0,297.26,302.37,0.0,0.0,0.000,308970.4,308970.4,16494,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455018364,123347.00
02/09/2016 06:45,2,0.000,ALERT,210.80,299.37,59.965,1455018303,"201051344001093","219011344069620",0.00,-7.00,0,297.57,301.47,0.0,0.0,0.000,319326.4,319326.4,20979,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455018366,123348.00
02/09/2016 06:45,2,0.000,ALERT,210.57,299.37,59.996,1455018303,"201051344000900","219011344069620",0.00,-8.50,0,297.57,301.77,0.0,0.0,0.000,324209.9,324209.9,16110,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455018368,123349.00
02/09/2016 06:45,2,0.000,ALERT,211.03,298.77,59.944,1455018303,"201051344000648","219011344069620",0.00,-10.00,0,297.26,301.77,0.0,0.0,0.000,317245.9,317245.9,16259,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455018370,123350.00
02/09/2016 06:45,2,0.000,ALERT,211.03,300.27,59.970,1455018303,"201051344000569","219011344069620",0.00,-9.00,0,298.77,302.98,0.0,0.0,0.000,325058.1,325058.1,16116,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455018372,123351.00
02/09/2016 06:45,2,0.000,ALERT,210.80,299.67,59.970,1455018303,"201051344000983","219011344069620",0.00,-8.50,0,298.17,302.37,0.0,0.0,0.000,318076.9,318076.9,16404,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455018374,123352.00
02/09/2016 06:45,2,0.000,ALERT,211.03,299.37,59.933,1455018303,"201051344001158","219011344069620",0.00,-10.00,0,297.57,301.77,0.0,0.0,0.000,313717.0,313717.0,16519,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455018375,123353.00
02/09/2016 06:45,2,0.000,ALERT,211.48,299.97,59.986,1455018303,"201051344000576","219011344069620",0.00,-9.00,0,298.47,302.07,0.0,0.0,0.000,318686.5,318686.5,16139,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455018377,123354.00
02/09/2016 06:45,2,0.000,ALERT,209.90,297.26,59.965,1455018303,"274151322000087","219011344069620",0.00,-8.00,0,295.16,299.97,0.0,0.0,0.000,562104.3,562104.3,10029,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455018379,123355.00
02/09/2016 07:00,2,0.000,ALERT,211.70,299.97,59.954,1455019203,"201051344000645","219011344069620",0.00,-8.00,0,297.57,302.07,0.0,0.0,0.000,318071.3,318071.3,16223,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455019205,123356.00
02/09/2016 07:00,2,0.000,ALERT,211.03,299.07,59.981,1455019203,"274151322000085","219011344069620",0.00,-8.50,0,295.16,300.57,0.0,0.0,0.000,589755.1,589755.1,10025,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455019207,123357.00
02/09/2016 07:00,2,0.000,ALERT,211.70,299.97,59.986,1455019203,"201051344000633","219011344069620",0.00,-9.00,0,296.06,301.47,0.0,0.0,0.000,309735.7,309735.7,16526,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455019209,123358.00
02/09/2016 07:00,2,0.000,ALERT,211.25,300.27,59.954,1455019203,"201051344000469","219011344069620",0.00,-10.00,0,296.66,301.77,0.0,0.0,0.000,310521.7,310521.7,16542,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455019211,123359.00
02/09/2016 07:00,2,0.000,ALERT,211.03,299.97,59.996,1455019203,"201051344000646","219011344069620",0.00,-9.00,0,296.96,301.47,0.0,0.0,0.000,315937.5,315937.5,21091,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455019212,123360.00
02/09/2016 07:00,2,0.000,ALERT,210.35,299.07,59.907,1455019203,"274151322000052","219011344069620",0.00,-9.00,0,295.16,301.17,0.0,0.0,0.000,597789.0,597789.0,10221,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455019214,123361.00
02/09/2016 07:00,2,0.000,ALERT,211.48,300.27,59.959,1455019203,"201051344000585","219011344069620",0.00,-8.00,0,297.26,301.77,0.0,0.0,0.000,320814.1,320814.1,21083,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455019216,123362.00
02/09/2016 07:00,2,0.000,ALERT,211.03,300.27,59.933,1455019203,"201051344001230","219011344069620",0.00,-8.50,0,297.87,301.77,0.0,0.0,0.000,319914.7,319914.7,20945,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455019218,123363.00
02/09/2016 07:00,2,0.000,ALERT,211.70,300.87,59.959,1455019203,"201051344000582","219011344069620",0.00,-10.00,0,298.47,302.37,0.0,0.0,0.000,313457.9,313457.9,21061,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455019220,123364.00
02/09/2016 07:00,2,0.000,ALERT,210.80,299.67,59.991,1455019203,"201051344000955","219011344069620",0.00,-8.50,0,297.26,301.17,0.0,0.0,0.000,323887.1,323887.1,21049,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455019221,123365.00
02/09/2016 07:00,2,0.000,ALERT,210.80,298.47,59.954,1455019203,"274151322000094","219011344069620",0.00,-10.00,0,294.86,299.97,0.0,0.0,0.000,480673.7,480673.7,10512,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455019223,123366.00
02/09/2016 07:00,2,0.000,ALERT,211.03,300.57,59.965,1455019203,"201051344000579","219011344069620",0.00,-8.50,0,298.17,302.68,0.0,0.0,0.000,324554.0,324554.0,16481,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455019225,123367.00
02/09/2016 07:00,2,0.000,ALERT,211.03,300.27,59.965,1455019203,"201051344000890","219011344069620",0.00,-8.00,0,297.87,302.68,0.0,0.0,0.000,321378.5,321378.5,21013,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455019227,123368.00
02/09/2016 07:00,2,0.000,ALERT,211.25,299.67,59.965,1455019203,"201051344000438","219011344069620",0.00,-9.00,0,297.57,301.77,0.0,0.0,0.000,323503.1,323503.1,21070,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455019229,123369.00
02/09/2016 07:00,2,0.000,ALERT,211.48,299.37,60.007,1455019203,"201051344000417","219011344069620",0.00,-9.00,0,296.96,300.87,0.0,0.0,0.000,317288.4,317288.4,21170,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455019230,123370.00
02/09/2016 07:00,2,0.000,ALERT,211.03,299.97,59.938,1455019203,"274151322000083","219011344069620",0.00,-8.50,0,296.06,301.17,0.0,0.0,0.000,592090.4,592090.4,10212,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455019232,123371.00
02/09/2016 07:00,2,0.000,ALERT,211.48,299.37,59.991,1455019203,"274151322000076","219011344069620",0.00,-9.00,0,295.16,301.17,0.0,0.0,0.000,629232.9,629232.9,10262,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455019234,123372.00
02/09/2016 07:00,2,0.000,ALERT,211.03,300.87,59.965,1455019203,"201051344000868","219011344069620",0.00,-8.50,0,298.17,302.68,0.0,0.0,0.000,309500.5,309500.5,16272,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455019236,123373.00
02/09/2016 07:00,2,0.000,ALERT,210.80,300.57,59.944,1455019203,"274151322000095","219011344069620",0.00,-10.00,0,296.36,301.77,0.0,0.0,0.000,622248.1,622248.1,10102,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455019238,123374.00
02/09/2016 07:00,2,0.000,ALERT,210.80,299.67,59.928,1455019203,"201051344000988","219011344069620",0.00,-8.50,0,294.86,301.77,0.0,0.0,0.000,307885.2,307885.2,16538,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455019239,123375.00
02/09/2016 07:00,2,0.000,ALERT,211.03,299.07,59.933,1455019203,"201051344001025","219011344069620",0.00,-10.00,0,296.96,302.07,0.0,0.0,0.000,320995.2,320995.2,21065,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455019241,123376.00
02/09/2016 07:00,2,0.000,ALERT,211.03,300.27,59.949,1455019203,"201051344000458","219011344069620",0.00,-6.50,0,297.87,302.68,0.0,0.0,0.000,318173.3,318173.3,16500,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455019243,123377.00
02/09/2016 07:00,2,0.000,ALERT,211.48,299.67,59.933,1455019203,"201051344000853","219011344069620",0.00,-9.00,0,297.87,302.07,0.0,0.0,0.000,316344.1,316344.1,16230,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455019245,123378.00
02/09/2016 07:00,2,0.000,ALERT,211.48,299.67,59.986,1455019203,"201051344000685","219011344069620",0.00,-8.50,0,297.26,301.47,0.0,0.0,0.000,323365.4,323365.4,20952,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455019247,123379.00
02/09/2016 07:00,2,0.000,ALERT,211.25,299.07,59.938,1455019203,"201051344000917","219011344069620",0.00,-7.00,0,296.36,301.17,0.0,0.0,0.000,320991.1,320991.1,20924,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455019248,123380.00
02/09/2016 07:00,2,0.000,ALERT,211.25,299.67,59.965,1455019203,"201051344001145","219011344069620",0.00,-9.00,0,297.57,302.07,0.0,0.0,0.000,325086.1,325086.1,20873,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455019250,123381.00
02/09/2016 07:00,2,0.000,ALERT,211.03,299.07,59.959,1455019203,"201051344000651","219011344069620",0.00,-11.00,0,296.96,300.87,0.0,0.0,0.000,317346.9,317346.9,21099,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455019252,123382.00
02/09/2016 07:00,2,0.000,ALERT,210.57,298.47,59.949,1455019203,"274151322000088","219011344069620",0.00,-8.00,0,294.86,300.27,0.0,0.0,0.000,574482.3,574482.3,9982,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455019254,123383.00
02/09/2016 07:00,2,0.000,ALERT,211.48,298.77,59.938,1455019203,"274151322000068","219011344069620",0.00,-8.00,0,294.86,299.97,0.0,0.0,0.000,480813.6,480813.6,10672,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455019256,123384.00
02/09/2016 07:00,2,0.000,ALERT,210.80,299.67,59.959,1455019203,"201051344001135","219011344069620",0.00,-8.50,0,297.57,302.07,0.0,0.0,0.000,314076.2,314076.2,21088,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455019257,123385.00
02/09/2016 07:00,2,0.000,ALERT,210.57,300.57,59.949,1455019203,"201051344000594","219011344069620",0.00,-9.00,0,297.26,302.37,0.0,0.0,0.000,320134.9,320134.9,16501,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455019259,123386.00
02/09/2016 07:00,2,0.000,ALERT,211.25,299.07,59.959,1455019203,"201051344001203","219011344069620",0.00,-9.00,0,297.26,302.98,0.0,0.0,0.000,320359.2,320359.2,21067,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455019261,123387.00
02/09/2016 07:00,2,0.000,ALERT,210.80,299.37,59.949,1455019203,"274151322000054","219011344069620",0.00,-8.00,0,295.46,301.17,0.0,0.0,0.000,586916.1,586916.1,10005,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455019263,123388.00
02/09/2016 07:00,2,0.000,ALERT,211.48,299.67,59.922,1455019203,"201051344000867","219011344069620",0.00,-8.00,0,296.96,302.37,0.0,0.0,0.000,308970.4,308970.4,16496,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455019264,123389.00
02/09/2016 07:00,2,0.000,ALERT,211.03,299.67,59.959,1455019203,"201051344001093","219011344069620",0.00,-7.00,0,297.57,301.47,0.0,0.0,0.000,319326.4,319326.4,20981,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455019266,123390.00
02/09/2016 07:00,2,0.000,ALERT,211.03,299.97,59.917,1455019203,"201051344000900","219011344069620",0.00,-9.00,0,296.96,301.77,0.0,0.0,0.000,324209.9,324209.9,16112,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455019268,123391.00
02/09/2016 07:00,2,0.000,ALERT,211.25,299.37,59.938,1455019203,"201051344000648","219011344069620",0.00,-10.00,0,296.96,302.07,0.0,0.0,0.000,317245.9,317245.9,16261,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455019270,123392.00
02/09/2016 07:00,2,0.000,ALERT,211.25,300.87,59.959,1455019203,"201051344000569","219011344069620",0.00,-9.00,0,298.17,302.98,0.0,0.0,0.000,325058.1,325058.1,16118,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455019272,123393.00
02/09/2016 07:00,2,0.000,ALERT,211.03,299.97,59.949,1455019203,"201051344000983","219011344069620",0.00,-8.50,0,297.87,302.37,0.0,0.0,0.000,318076.9,318076.9,16406,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455019274,123394.00
02/09/2016 07:00,2,0.000,ALERT,211.25,299.97,59.954,1455019203,"201051344001158","219011344069620",0.00,-9.00,0,297.26,301.77,0.0,0.0,0.000,313717.0,313717.0,16521,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455019275,123395.00
02/09/2016 07:00,2,0.000,ALERT,211.48,300.57,59.949,1455019203,"201051344000576","219011344069620",0.00,-8.50,0,297.87,302.37,0.0,0.0,0.000,318686.5,318686.5,16141,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455019277,123396.00
02/09/2016 07:00,2,0.000,ALERT,210.80,298.17,59.938,1455019203,"274151322000087","219011344069620",0.00,-8.00,0,294.56,299.67,0.0,0.0,0.000,562104.3,562104.3,10031,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455019279,123397.00
02/09/2016 07:15,2,0.000,ALERT,212.16,300.57,59.965,1455020104,"201051344000645","219011344069620",0.00,-8.00,0,297.26,302.98,0.0,0.0,0.000,318071.3,318071.3,16225,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455020106,123398.00
02/09/2016 07:15,2,0.000,ALERT,210.80,298.77,59.959,1455020104,"274151322000085","219011344069620",0.00,-8.50,0,296.96,301.17,0.0,0.0,0.000,589755.1,589755.1,10027,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455020108,123399.00
02/09/2016 07:15,2,0.000,ALERT,212.16,300.27,59.959,1455020104,"201051344000633","219011344069620",0.00,-9.00,0,295.76,302.07,0.0,0.0,0.000,309735.7,309735.7,16528,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455020109,123400.00
02/09/2016 07:15,2,0.000,ALERT,211.93,300.87,59.965,1455020104,"201051344000469","219011344069620",0.00,-10.00,0,296.36,302.37,0.0,0.0,0.000,310521.7,310521.7,16544,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455020111,123401.00
02/09/2016 07:15,2,0.000,ALERT,211.03,299.37,59.970,1455020104,"201051344000646","219011344069620",0.00,-9.00,0,296.96,301.47,0.0,0.0,0.000,315937.5,315937.5,21093,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455020113,123402.00
02/09/2016 07:15,2,0.000,ALERT,210.35,298.17,59.965,1455020104,"274151322000052","219011344069620",0.00,-9.00,0,296.36,301.17,0.0,0.0,0.000,597789.0,597789.0,10223,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455020115,123403.00
02/09/2016 07:15,2,0.000,ALERT,211.25,299.67,59.975,1455020104,"201051344000585","219011344069620",0.00,-8.50,0,296.96,301.47,0.0,0.0,0.000,320814.1,320814.1,21085,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455020117,123404.00
02/09/2016 07:15,2,0.000,ALERT,211.03,299.37,59.975,1455020104,"201051344001230","219011344069620",0.00,-8.50,0,297.87,301.77,0.0,0.0,0.000,319914.7,319914.7,20947,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455020118,123405.00
02/09/2016 07:15,2,0.000,ALERT,211.48,300.27,59.970,1455020104,"201051344000582","219011344069620",0.00,-10.00,0,298.17,302.37,0.0,0.0,0.000,313457.9,313457.9,21063,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455020120,123406.00
02/09/2016 07:15,2,0.000,ALERT,210.80,299.67,59.975,1455020104,"201051344000955","219011344069620",0.00,-8.50,0,297.26,301.17,0.0,0.0,0.000,323887.1,323887.1,21051,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455020122,123407.00
02/09/2016 07:15,2,0.000,ALERT,210.57,297.87,59.959,1455020104,"274151322000094","219011344069620",0.00,-10.00,0,296.06,300.57,0.0,0.0,0.000,480673.7,480673.7,10514,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455020124,123408.00
02/09/2016 07:15,2,0.000,ALERT,211.70,301.17,59.965,1455020104,"201051344000579","219011344069620",0.00,-8.50,0,297.87,303.58,0.0,0.0,0.000,324554.0,324554.0,16483,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455020126,123409.00
02/09/2016 07:15,2,0.000,ALERT,211.03,299.67,59.928,1455020104,"201051344000890","219011344069620",0.00,-8.00,0,297.87,302.37,0.0,0.0,0.000,321378.5,321378.5,21015,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455020128,123410.00
02/09/2016 07:15,2,0.000,ALERT,211.25,299.67,59.949,1455020104,"201051344000438","219011344069620",0.00,-10.00,0,297.26,301.47,0.0,0.0,0.000,323503.1,323503.1,21072,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455020130,123411.00
02/09/2016 07:15,2,0.000,ALERT,211.25,298.77,59.965,1455020104,"201051344000417","219011344069620",0.00,-9.00,0,296.96,301.17,0.0,0.0,0.000,317288.4,317288.4,21172,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455020132,123412.00
02/09/2016 07:15,2,0.000,ALERT,210.80,299.37,59.981,1455020104,"274151322000083","219011344069620",0.00,-8.50,0,297.26,301.47,0.0,0.0,0.000,592090.4,592090.4,10214,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455020134,123413.00
02/09/2016 07:15,2,0.000,ALERT,211.48,298.47,59.981,1455020104,"274151322000076","219011344069620",0.00,-9.00,0,296.66,301.47,0.0,0.0,0.000,629232.9,629232.9,10264,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455020135,123414.00
02/09/2016 07:15,2,0.000,ALERT,211.48,301.17,59.991,1455020104,"201051344000868","219011344069620",0.00,-9.00,0,297.87,303.28,0.0,0.0,0.000,309500.5,309500.5,16274,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455020137,123415.00
02/09/2016 07:15,2,0.000,ALERT,210.80,299.37,59.944,1455020104,"274151322000095","219011344069620",0.00,-11.00,0,297.87,302.07,0.0,0.0,0.000,622248.1,622248.1,10104,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455020139,123416.00
02/09/2016 07:15,2,0.000,ALERT,211.25,300.27,59.975,1455020104,"201051344000988","219011344069620",0.00,-8.50,0,294.86,302.37,0.0,0.0,0.000,307885.2,307885.2,16540,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455020141,123417.00
02/09/2016 07:15,2,0.000,ALERT,210.80,298.47,59.975,1455020104,"201051344001025","219011344069620",0.00,-10.00,0,296.66,301.77,0.0,0.0,0.000,320995.2,320995.2,21067,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455020143,123418.00
02/09/2016 07:15,2,0.000,ALERT,211.48,300.87,59.975,1455020104,"201051344000458","219011344069620",0.00,-6.50,0,297.26,303.58,0.0,0.0,0.000,318173.3,318173.3,16502,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455020145,123419.00
02/09/2016 07:15,2,0.000,ALERT,212.16,300.27,59.975,1455020104,"201051344000853","219011344069620",0.00,-9.00,0,296.96,302.68,0.0,0.0,0.000,316344.1,316344.1,16232,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455020146,123420.00
02/09/2016 07:15,2,0.000,ALERT,211.70,299.67,59.970,1455020104,"201051344000685","219011344069620",0.00,-8.50,0,297.26,301.17,0.0,0.0,0.000,323365.4,323365.4,20954,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455020148,123421.00
02/09/2016 07:15,2,0.000,ALERT,211.48,299.37,59.981,1455020104,"201051344000917","219011344069620",0.00,-7.00,0,296.36,300.57,0.0,0.0,0.000,320991.1,320991.1,20926,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455020150,123422.00
02/09/2016 07:15,2,0.000,ALERT,211.48,299.67,59.975,1455020104,"201051344001145","219011344069620",0.00,-9.00,0,297.87,301.77,0.0,0.0,0.000,325086.1,325086.1,20875,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455020152,123423.00
02/09/2016 07:15,2,0.000,ALERT,211.25,298.77,59.986,1455020104,"201051344000651","219011344069620",0.00,-11.00,0,296.66,300.57,0.0,0.0,0.000,317346.9,317346.9,21101,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455020154,123424.00
02/09/2016 07:15,2,0.000,ALERT,210.35,297.87,59.991,1455020104,"274151322000088","219011344069620",0.00,-8.00,0,296.36,300.57,0.0,0.0,0.000,574482.3,574482.3,9984,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455020156,123425.00
02/09/2016 07:15,2,0.000,ALERT,211.48,298.17,60.007,1455020104,"274151322000068","219011344069620",0.00,-8.50,0,296.06,300.27,0.0,0.0,0.000,480813.6,480813.6,10674,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455020157,123426.00
02/09/2016 07:15,2,0.000,ALERT,210.80,299.37,59.975,1455020104,"201051344001135","219011344069620",0.00,-9.00,0,297.57,301.47,0.0,0.0,0.000,314076.2,314076.2,21090,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455020159,123427.00
02/09/2016 07:15,2,0.000,ALERT,211.25,301.17,59.975,1455020104,"201051344000594","219011344069620",0.00,-9.00,0,296.96,302.98,0.0,0.0,0.000,320134.9,320134.9,16503,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455020161,123428.00
02/09/2016 07:15,2,0.000,ALERT,211.25,299.07,59.986,1455020104,"201051344001203","219011344069620",0.00,-9.00,0,296.96,302.98,0.0,0.0,0.000,320359.2,320359.2,21069,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455020163,123429.00
02/09/2016 07:15,2,0.000,ALERT,210.57,298.47,59.970,1455020104,"274151322000054","219011344069620",0.00,-8.50,0,296.66,301.17,0.0,0.0,0.000,586916.1,586916.1,10007,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455020165,123430.00
02/09/2016 07:15,2,0.000,ALERT,211.93,300.27,59.981,1455020104,"201051344000867","219011344069620",0.00,-8.00,0,296.36,302.98,0.0,0.0,0.000,308970.4,308970.4,16498,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455020166,123431.00
02/09/2016 07:15,2,0.000,ALERT,211.25,299.37,59.981,1455020104,"201051344001093","219011344069620",0.00,-7.00,0,296.96,301.17,0.0,0.0,0.000,319326.4,319326.4,20983,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455020168,123432.00
02/09/2016 07:15,2,0.000,ALERT,211.48,300.87,59.970,1455020104,"201051344000900","219011344069620",0.00,-9.00,0,296.96,302.37,0.0,0.0,0.000,324209.9,324209.9,16114,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455020170,123433.00
02/09/2016 07:15,2,0.000,ALERT,211.70,299.97,59.975,1455020104,"201051344000648","219011344069620",0.00,-10.00,0,296.36,302.68,0.0,0.0,0.000,317245.9,317245.9,16263,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455020172,123434.00
02/09/2016 07:15,2,0.000,ALERT,211.70,301.17,59.970,1455020104,"201051344000569","219011344069620",0.00,-9.00,0,297.87,303.58,0.0,0.0,0.000,325058.1,325058.1,16120,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455020173,123435.00
02/09/2016 07:15,2,0.000,ALERT,211.48,300.57,59.981,1455020104,"201051344000983","219011344069620",0.00,-8.50,0,297.26,302.98,0.0,0.0,0.000,318076.9,318076.9,16408,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455020175,123436.00
02/09/2016 07:15,2,0.000,ALERT,211.70,300.57,59.981,1455020104,"201051344001158","219011344069620",0.00,-10.00,0,296.96,302.37,0.0,0.0,0.000,313717.0,313717.0,16523,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455020177,123437.00
02/09/2016 07:15,2,0.000,ALERT,211.93,300.87,59.996,1455020104,"201051344000576","219011344069620",0.00,-10.00,0,297.57,302.68,0.0,0.0,0.000,318686.5,318686.5,16143,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455020179,123438.00
02/09/2016 07:15,2,0.000,ALERT,210.57,297.57,59.996,1455020104,"274151322000087","219011344069620",0.00,-8.00,0,295.76,299.97,0.0,0.0,0.000,562104.3,562104.3,10033,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455020181,123439.00
02/09/2016 07:30,2,0.000,ALERT,211.93,300.57,60.007,1455021004,"201051344000645","219011344069620",0.00,-8.50,0,298.77,304.48,0.0,0.0,0.000,318071.3,318071.3,16227,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455021006,123440.00
02/09/2016 07:30,2,0.000,ALERT,210.57,297.57,59.959,1455021004,"274151322000085","219011344069620",0.00,-8.50,0,296.06,299.97,0.0,0.0,0.000,589755.1,589755.1,10029,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455021007,123441.00
02/09/2016 07:30,2,0.000,ALERT,212.16,300.57,59.970,1455021004,"201051344000633","219011344069620",0.00,-9.00,0,296.66,304.48,0.0,0.0,0.000,309735.7,309735.7,16530,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455021009,123442.00
02/09/2016 07:30,2,0.000,ALERT,211.70,300.87,59.970,1455021004,"201051344000469","219011344069620",0.00,-10.00,0,297.57,304.48,0.0,0.0,0.000,310521.7,310521.7,16546,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455021011,123443.00
02/09/2016 07:30,2,0.000,ALERT,210.35,298.47,59.975,1455021004,"201051344000646","219011344069620",0.00,-9.00,0,296.96,300.87,0.0,0.0,0.000,315937.5,315937.5,21095,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455021013,123444.00
02/09/2016 07:30,2,0.000,ALERT,210.12,298.17,59.975,1455021004,"274151322000052","219011344069620",0.00,-9.00,0,296.06,300.57,0.0,0.0,0.000,597789.0,597789.0,10225,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455021015,123445.00
02/09/2016 07:30,2,0.000,ALERT,210.57,298.77,59.975,1455021004,"201051344000585","219011344069620",0.00,-8.50,0,296.96,301.17,0.0,0.0,0.000,320814.1,320814.1,21087,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455021016,123446.00
02/09/2016 07:30,2,0.000,ALERT,210.57,299.07,59.975,1455021004,"201051344001230","219011344069620",0.00,-9.00,0,297.57,301.47,0.0,0.0,0.000,319914.7,319914.7,20949,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455021018,123447.00
02/09/2016 07:30,2,0.000,ALERT,211.03,299.37,60.002,1455021004,"201051344000582","219011344069620",0.00,-10.00,0,298.47,301.77,0.0,0.0,0.000,313457.9,313457.9,21065,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455021020,123448.00
02/09/2016 07:30,2,0.000,ALERT,210.12,298.47,59.981,1455021004,"201051344000955","219011344069620",0.00,-9.00,0,297.26,301.17,0.0,0.0,0.000,323887.1,323887.1,21053,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455021022,123449.00
02/09/2016 07:30,2,0.000,ALERT,210.35,297.26,59.933,1455021004,"274151322000094","219011344069620",0.00,-11.00,0,295.46,299.37,0.0,0.0,0.000,480673.7,480673.7,10516,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455021024,123450.00
02/09/2016 07:30,2,0.000,ALERT,211.48,300.87,59.975,1455021004,"201051344000579","219011344069620",0.00,-8.50,0,299.37,305.08,0.0,0.0,0.000,324554.0,324554.0,16485,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455021025,123451.00
02/09/2016 07:30,2,0.000,ALERT,210.57,299.07,60.023,1455021004,"201051344000890","219011344069620",0.00,-8.00,0,297.57,302.07,0.0,0.0,0.000,321378.5,321378.5,21017,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455021027,123452.00
02/09/2016 07:30,2,0.000,ALERT,210.57,298.47,59.986,1455021004,"201051344000438","219011344069620",0.00,-9.00,0,297.57,301.47,0.0,0.0,0.000,323503.1,323503.1,21074,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455021029,123453.00
02/09/2016 07:30,2,0.000,ALERT,210.80,298.17,59.975,1455021004,"201051344000417","219011344069620",0.00,-9.00,0,296.96,300.87,0.0,0.0,0.000,317288.4,317288.4,21174,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455021031,123454.00
02/09/2016 07:30,2,0.000,ALERT,210.57,298.47,59.975,1455021004,"274151322000083","219011344069620",0.00,-8.50,0,296.66,300.57,0.0,0.0,0.000,592090.4,592090.4,10216,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455021033,123455.00
02/09/2016 07:30,2,0.000,ALERT,211.03,297.87,59.965,1455021004,"274151322000076","219011344069620",0.00,-9.00,0,296.06,300.57,0.0,0.0,0.000,629232.9,629232.9,10266,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455021034,123456.00
02/09/2016 07:30,2,0.000,ALERT,211.48,301.17,59.970,1455021004,"201051344000868","219011344069620",0.00,-9.00,0,299.37,305.38,0.0,0.0,0.000,309500.5,309500.5,16276,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455021036,123457.00
02/09/2016 07:30,2,0.000,ALERT,210.57,299.37,59.970,1455021004,"274151322000095","219011344069620",0.00,-10.00,0,297.26,301.17,0.0,0.0,0.000,622248.1,622248.1,10106,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455021038,123458.00
02/09/2016 07:30,2,0.000,ALERT,211.25,300.27,59.975,1455021004,"201051344000988","219011344069620",0.00,-8.50,0,296.06,304.18,0.0,0.0,0.000,307885.2,307885.2,16542,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455021040,123459.00
02/09/2016 07:30,2,0.000,ALERT,210.35,297.87,59.975,1455021004,"201051344001025","219011344069620",0.00,-10.00,0,296.66,301.77,0.0,0.0,0.000,320995.2,320995.2,21069,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455021042,123460.00
02/09/2016 07:30,2,0.000,ALERT,211.48,300.57,59.970,1455021004,"201051344000458","219011344069620",0.00,-6.50,0,298.77,304.48,0.0,0.0,0.000,318173.3,318173.3,16504,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455021043,123461.00
02/09/2016 07:30,2,0.000,ALERT,211.93,300.27,59.954,1455021004,"201051344000853","219011344069620",0.00,-9.00,0,298.47,304.18,0.0,0.0,0.000,316344.1,316344.1,16234,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455021045,123462.00
02/09/2016 07:30,2,0.000,ALERT,210.80,298.47,59.981,1455021004,"201051344000685","219011344069620",0.00,-8.50,0,297.26,301.17,0.0,0.0,0.000,323365.4,323365.4,20956,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455021047,123463.00
02/09/2016 07:30,2,0.000,ALERT,210.57,298.17,59.981,1455021004,"201051344000917","219011344069620",0.00,-7.00,0,296.36,300.57,0.0,0.0,0.000,320991.1,320991.1,20928,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455021049,123464.00
02/09/2016 07:30,2,0.000,ALERT,210.80,298.77,59.986,1455021004,"201051344001145","219011344069620",0.00,-9.00,0,297.87,301.77,0.0,0.0,0.000,325086.1,325086.1,20877,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455021051,123465.00
02/09/2016 07:30,2,0.000,ALERT,210.57,297.87,59.975,1455021004,"201051344000651","219011344069620",0.00,-11.00,0,296.96,300.57,0.0,0.0,0.000,317346.9,317346.9,21103,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455021053,123466.00
02/09/2016 07:30,2,0.000,ALERT,210.12,297.57,59.975,1455021004,"274151322000088","219011344069620",0.00,-8.00,0,295.76,299.67,0.0,0.0,0.000,574482.3,574482.3,9986,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455021054,123467.00
02/09/2016 07:30,2,0.000,ALERT,211.25,297.87,59.981,1455021004,"274151322000068","219011344069620",0.00,-8.00,0,295.76,299.37,0.0,0.0,0.000,480813.6,480813.6,10676,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455021056,123468.00
02/09/2016 07:30,2,0.000,ALERT,210.35,298.77,59.986,1455021004,"201051344001135","219011344069620",0.00,-9.00,0,297.57,301.77,0.0,0.0,0.000,314076.2,314076.2,21092,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455021058,123469.00
02/09/2016 07:30,2,0.000,ALERT,211.25,300.87,59.981,1455021004,"201051344000594","219011344069620",0.00,-9.00,0,298.47,305.38,0.0,0.0,0.000,320134.9,320134.9,16505,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455021060,123470.00
02/09/2016 07:30,2,0.000,ALERT,210.80,298.47,59.996,1455021004,"201051344001203","219011344069620",0.00,-9.00,0,297.26,302.68,0.0,0.0,0.000,320359.2,320359.2,21071,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455021062,123471.00
02/09/2016 07:30,2,0.000,ALERT,210.35,299.07,59.959,1455021004,"274151322000054","219011344069620",0.00,-8.00,0,296.06,300.57,0.0,0.0,0.000,586916.1,586916.1,10009,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455021063,123472.00
02/09/2016 07:30,2,0.000,ALERT,211.70,300.27,59.949,1455021004,"201051344000867","219011344069620",0.00,-8.00,0,298.17,304.48,0.0,0.0,0.000,308970.4,308970.4,16500,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455021065,123473.00
02/09/2016 07:30,2,0.000,ALERT,210.57,298.77,59.986,1455021004,"201051344001093","219011344069620",0.00,-7.00,0,297.26,301.17,0.0,0.0,0.000,319326.4,319326.4,20985,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455021067,123474.00
02/09/2016 07:30,2,0.000,ALERT,211.25,300.57,59.986,1455021004,"201051344000900","219011344069620",0.00,-9.00,0,298.17,304.48,0.0,0.0,0.000,324209.9,324209.9,16116,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455021069,123475.00
02/09/2016 07:30,2,0.000,ALERT,211.70,299.67,59.938,1455021004,"201051344000648","219011344069620",0.00,-10.00,0,298.17,304.18,0.0,0.0,0.000,317245.9,317245.9,16265,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455021071,123476.00
02/09/2016 07:30,2,0.000,ALERT,211.70,301.17,59.981,1455021004,"201051344000569","219011344069620",0.00,-9.00,0,299.37,305.08,0.0,0.0,0.000,325058.1,325058.1,16122,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455021072,123477.00
02/09/2016 07:30,2,0.000,ALERT,211.48,300.57,59.981,1455021004,"201051344000983","219011344069620",0.00,-8.50,0,298.77,304.48,0.0,0.0,0.000,318076.9,318076.9,16410,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455021074,123478.00
02/09/2016 07:30,2,0.000,ALERT,211.70,300.57,59.981,1455021004,"201051344001158","219011344069620",0.00,-10.00,0,298.17,304.48,0.0,0.0,0.000,313717.0,313717.0,16525,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455021076,123479.00
02/09/2016 07:30,2,0.000,ALERT,211.93,300.87,59.975,1455021004,"201051344000576","219011344069620",0.00,-9.00,0,298.47,305.08,0.0,0.0,0.000,318686.5,318686.5,16145,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455021078,123480.00
02/09/2016 07:30,2,0.000,ALERT,210.35,296.66,59.986,1455021004,"274151322000087","219011344069620",0.00,-8.00,0,295.16,299.07,0.0,0.0,0.000,562104.3,562104.3,10035,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455021080,123481.00
02/09/2016 07:45,2,0.000,ALERT,212.61,302.07,59.959,1455021903,"201051344000645","219011344069620",0.00,-8.50,0,298.77,303.88,0.0,0.0,0.000,318071.3,318071.3,16229,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455021906,123482.00
02/09/2016 07:45,2,0.000,ALERT,211.03,299.37,59.949,1455021903,"274151322000085","219011344069620",0.00,-8.50,0,296.06,300.57,0.0,0.0,0.000,589755.1,589755.1,10031,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455021907,123483.00
02/09/2016 07:45,2,0.000,ALERT,212.61,301.47,59.949,1455021903,"201051344000633","219011344069620",0.00,-9.00,0,296.96,303.28,0.0,0.0,0.000,309735.7,309735.7,16532,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455021909,123484.00
