ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/09/2016 07:45,2,0.000,ALERT,212.16,301.77,59.954,1455021903,"201051344000469","219011344069620",0.00,-10.00,0,297.57,303.58,0.0,0.0,0.000,310521.7,310521.7,16548,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455021912,123485.00
02/09/2016 07:45,2,0.000,ALERT,211.03,300.27,59.949,1455021903,"201051344000646","219011344069620",0.00,-9.00,0,296.06,301.47,0.0,0.0,0.000,315937.5,315937.5,21097,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455021913,123486.00
02/09/2016 07:45,2,0.000,ALERT,210.57,299.37,59.949,1455021903,"274151322000052","219011344069620",0.00,-9.00,0,295.76,301.17,0.0,0.0,0.000,597789.0,597789.0,10227,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455021915,123487.00
02/09/2016 07:45,2,0.000,ALERT,211.48,300.57,59.954,1455021903,"201051344000585","219011344069620",0.00,-8.50,0,296.06,301.47,0.0,0.0,0.000,320814.1,320814.1,21089,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455021917,123488.00
02/09/2016 07:45,2,0.000,ALERT,211.25,300.27,59.996,1455021903,"201051344001230","219011344069620",0.00,-8.50,0,296.66,301.77,0.0,0.0,0.000,319914.7,319914.7,20951,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455021919,123489.00
02/09/2016 07:45,2,0.000,ALERT,211.93,301.47,59.965,1455021903,"201051344000582","219011344069620",0.00,-10.00,0,297.26,302.37,0.0,0.0,0.000,313457.9,313457.9,21067,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455021920,123490.00
02/09/2016 07:45,2,0.000,ALERT,211.03,300.27,59.928,1455021903,"201051344000955","219011344069620",0.00,-9.00,0,296.36,301.17,0.0,0.0,0.000,323887.1,323887.1,21055,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455021922,123491.00
02/09/2016 07:45,2,0.000,ALERT,211.03,298.77,59.970,1455021903,"274151322000094","219011344069620",0.00,-10.00,0,295.46,299.97,0.0,0.0,0.000,480673.7,480673.7,10518,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455021924,123492.00
02/09/2016 07:45,2,0.000,ALERT,212.16,302.37,59.933,1455021903,"201051344000579","219011344069620",0.00,-8.50,0,299.37,304.48,0.0,0.0,0.000,324554.0,324554.0,16487,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455021926,123493.00
02/09/2016 07:45,2,0.000,ALERT,211.25,300.57,59.970,1455021903,"201051344000890","219011344069620",0.00,-8.00,0,296.96,302.37,0.0,0.0,0.000,321378.5,321378.5,21019,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455021928,123494.00
02/09/2016 07:45,2,0.000,ALERT,211.25,299.97,59.944,1455021903,"201051344000438","219011344069620",0.00,-9.00,0,296.66,301.77,0.0,0.0,0.000,323503.1,323503.1,21076,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455021929,123495.00
02/09/2016 07:45,2,0.000,ALERT,211.70,299.97,59.970,1455021903,"201051344000417","219011344069620",0.00,-9.00,0,296.06,300.87,0.0,0.0,0.000,317288.4,317288.4,21176,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455021931,123496.00
02/09/2016 07:45,2,0.000,ALERT,211.03,299.97,59.965,1455021903,"274151322000083","219011344069620",0.00,-8.50,0,296.36,301.17,0.0,0.0,0.000,592090.4,592090.4,10218,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455021933,123497.00
02/09/2016 07:45,2,0.000,ALERT,211.48,299.07,59.949,1455021903,"274151322000076","219011344069620",0.00,-9.00,0,296.06,301.17,0.0,0.0,0.000,629232.9,629232.9,10268,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455021935,123498.00
02/09/2016 07:45,2,0.000,ALERT,212.16,302.37,59.981,1455021903,"201051344000868","219011344069620",0.00,-8.50,0,299.37,304.48,0.0,0.0,0.000,309500.5,309500.5,16278,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455021937,123499.00
02/09/2016 07:45,2,0.000,ALERT,211.03,299.97,59.965,1455021903,"274151322000095","219011344069620",0.00,-10.00,0,297.26,301.47,0.0,0.0,0.000,622248.1,622248.1,10108,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455021938,123500.00
02/09/2016 07:45,2,0.000,ALERT,211.70,301.77,59.975,1455021903,"201051344000988","219011344069620",0.00,-8.50,0,295.76,303.28,0.0,0.0,0.000,307885.2,307885.2,16544,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455021940,123501.00
02/09/2016 07:45,2,0.000,ALERT,211.03,299.37,59.975,1455021903,"201051344001025","219011344069620",0.00,-10.00,0,295.76,302.07,0.0,0.0,0.000,320995.2,320995.2,21071,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455021942,123502.00
02/09/2016 07:45,2,0.000,ALERT,211.93,302.37,59.965,1455021903,"201051344000458","219011344069620",0.00,-7.00,0,298.47,304.48,0.0,0.0,0.000,318173.3,318173.3,16506,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455021944,123503.00
02/09/2016 07:45,2,0.000,ALERT,212.61,302.07,59.991,1455021903,"201051344000853","219011344069620",0.00,-9.00,0,298.47,303.88,0.0,0.0,0.000,316344.1,316344.1,16236,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455021946,123504.00
02/09/2016 07:45,2,0.000,ALERT,211.70,300.27,59.970,1455021903,"201051344000685","219011344069620",0.00,-8.50,0,296.06,301.47,0.0,0.0,0.000,323365.4,323365.4,20958,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455021948,123505.00
02/09/2016 07:45,2,0.000,ALERT,211.48,299.67,59.975,1455021903,"201051344000917","219011344069620",0.00,-7.00,0,295.46,301.17,0.0,0.0,0.000,320991.1,320991.1,20930,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455021949,123506.00
02/09/2016 07:45,2,0.000,ALERT,211.70,300.57,59.965,1455021903,"201051344001145","219011344069620",0.00,-9.00,0,296.96,302.07,0.0,0.0,0.000,325086.1,325086.1,20879,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455021951,123507.00
02/09/2016 07:45,2,0.000,ALERT,211.25,299.67,59.970,1455021903,"201051344000651","219011344069620",0.00,-11.00,0,295.76,300.87,0.0,0.0,0.000,317346.9,317346.9,21105,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455021953,123508.00
02/09/2016 07:45,2,0.000,ALERT,210.35,298.17,59.970,1455021903,"274151322000088","219011344069620",0.00,-8.00,0,295.76,300.27,0.0,0.0,0.000,574482.3,574482.3,9988,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455021955,123509.00
02/09/2016 07:45,2,0.000,ALERT,211.48,299.07,59.959,1455021903,"274151322000068","219011344069620",0.00,-8.00,0,295.46,299.97,0.0,0.0,0.000,480813.6,480813.6,10678,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455021956,123510.00
02/09/2016 07:45,2,0.000,ALERT,211.03,300.27,59.986,1455021903,"201051344001135","219011344069620",0.00,-9.00,0,296.96,302.07,0.0,0.0,0.000,314076.2,314076.2,21094,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455021958,123511.00
02/09/2016 07:45,2,0.000,ALERT,211.70,302.37,59.986,1455021903,"201051344000594","219011344069620",0.00,-9.00,0,298.47,303.88,0.0,0.0,0.000,320134.9,320134.9,16507,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455021960,123512.00
02/09/2016 07:45,2,0.000,ALERT,211.48,299.97,59.965,1455021903,"201051344001203","219011344069620",0.00,-9.00,0,296.66,302.98,0.0,0.0,0.000,320359.2,320359.2,21073,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455021962,123513.00
02/09/2016 07:45,2,0.000,ALERT,210.80,299.67,59.986,1455021903,"274151322000054","219011344069620",0.00,-8.00,0,296.06,301.17,0.0,0.0,0.000,586916.1,586916.1,10011,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455021964,123514.00
02/09/2016 07:45,2,0.000,ALERT,212.38,301.17,59.991,1455021903,"201051344000867","219011344069620",0.00,-8.00,0,298.17,303.88,0.0,0.0,0.000,308970.4,308970.4,16502,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455021965,123515.00
02/09/2016 07:45,2,0.000,ALERT,211.25,299.97,59.965,1455021903,"201051344001093","219011344069620",0.00,-7.00,0,296.36,301.47,0.0,0.0,0.000,319326.4,319326.4,20987,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455021967,123516.00
02/09/2016 07:45,2,0.000,ALERT,211.70,301.77,59.959,1455021903,"201051344000900","219011344069620",0.00,-9.00,0,298.17,303.28,0.0,0.0,0.000,324209.9,324209.9,16118,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455021969,123517.00
02/09/2016 07:45,2,0.000,ALERT,211.93,300.87,59.959,1455021903,"201051344000648","219011344069620",0.00,-10.00,0,297.87,303.58,0.0,0.0,0.000,317245.9,317245.9,16267,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455021971,123518.00
02/09/2016 07:45,2,0.000,ALERT,212.16,302.07,59.938,1455021903,"201051344000569","219011344069620",0.00,-9.00,0,299.37,304.48,0.0,0.0,0.000,325058.1,325058.1,16124,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455021973,123519.00
02/09/2016 07:45,2,0.000,ALERT,211.93,301.77,59.959,1455021903,"201051344000983","219011344069620",0.00,-8.50,0,299.07,304.18,0.0,0.0,0.000,318076.9,318076.9,16412,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455021975,123520.00
02/09/2016 07:45,2,0.000,ALERT,212.16,301.77,59.970,1455021903,"201051344001158","219011344069620",0.00,-10.00,0,298.17,303.28,0.0,0.0,0.000,313717.0,313717.0,16527,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455021976,123521.00
02/09/2016 07:45,2,0.000,ALERT,212.38,302.07,59.965,1455021903,"201051344000576","219011344069620",0.00,-9.00,0,298.77,303.88,0.0,0.0,0.000,318686.5,318686.5,16147,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455021978,123522.00
02/09/2016 07:45,2,0.000,ALERT,210.80,297.87,59.944,1455021903,"274151322000087","219011344069620",0.00,-8.00,0,294.56,299.67,0.0,0.0,0.000,562104.3,562104.3,10037,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455021980,123523.00
02/09/2016 08:00,2,0.000,ALERT,213.06,303.28,59.986,1455022803,"201051344000645","219011344069620",0.00,-8.50,0,299.97,304.48,0.0,0.0,0.000,318071.3,318071.3,16231,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455022805,123524.00
02/09/2016 08:00,2,0.000,ALERT,211.25,299.67,60.002,1455022803,"274151322000085","219011344069620",0.00,-8.50,0,296.96,301.17,0.0,0.0,0.000,589755.1,589755.1,10033,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455022807,123525.00
02/09/2016 08:00,2,0.000,ALERT,213.06,302.68,59.996,1455022803,"201051344000633","219011344069620",0.00,-9.00,0,298.17,303.88,0.0,0.0,0.000,309735.7,309735.7,16534,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455022809,123526.00
02/09/2016 08:00,2,0.000,ALERT,212.61,302.98,59.991,1455022803,"201051344000469","219011344069620",0.00,-10.00,0,299.07,304.18,0.0,0.0,0.000,310521.7,310521.7,16550,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455022811,123527.00
02/09/2016 08:00,2,0.000,ALERT,211.48,300.57,59.996,1455022803,"201051344000646","219011344069620",0.00,-10.00,0,297.87,301.77,0.0,0.0,0.000,315937.5,315937.5,21099,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455022812,123528.00
02/09/2016 08:00,2,0.000,ALERT,211.25,299.97,59.970,1455022803,"274151322000052","219011344069620",0.00,-9.00,0,296.66,301.47,0.0,0.0,0.000,597789.0,597789.0,10229,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455022814,123529.00
02/09/2016 08:00,2,0.000,ALERT,211.70,300.57,59.986,1455022803,"201051344000585","219011344069620",0.00,-8.50,0,297.87,302.07,0.0,0.0,0.000,320814.1,320814.1,21091,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455022816,123530.00
02/09/2016 08:00,2,0.000,ALERT,211.48,300.57,59.981,1455022803,"201051344001230","219011344069620",0.00,-9.00,0,298.47,302.07,0.0,0.0,0.000,319914.7,319914.7,20953,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455022818,123531.00
02/09/2016 08:00,2,0.000,ALERT,212.16,301.47,59.965,1455022803,"201051344000582","219011344069620",0.00,-10.00,0,299.07,302.68,0.0,0.0,0.000,313457.9,313457.9,21069,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455022820,123532.00
02/09/2016 08:00,2,0.000,ALERT,211.25,300.57,59.975,1455022803,"201051344000955","219011344069620",0.00,-9.00,0,298.47,302.07,0.0,0.0,0.000,323887.1,323887.1,21057,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455022822,123533.00
02/09/2016 08:00,2,0.000,ALERT,211.48,299.07,59.970,1455022803,"274151322000094","219011344069620",0.00,-10.00,0,296.06,300.57,0.0,0.0,0.000,480673.7,480673.7,10520,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455022823,123534.00
02/09/2016 08:00,2,0.000,ALERT,212.61,303.88,59.981,1455022803,"201051344000579","219011344069620",0.00,-9.00,0,300.57,305.38,0.0,0.0,0.000,324554.0,324554.0,16489,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455022825,123535.00
02/09/2016 08:00,2,0.000,ALERT,211.48,301.17,59.959,1455022803,"201051344000890","219011344069620",0.00,-8.50,0,298.77,302.98,0.0,0.0,0.000,321378.5,321378.5,21021,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455022827,123536.00
02/09/2016 08:00,2,0.000,ALERT,211.48,300.27,59.975,1455022803,"201051344000438","219011344069620",0.00,-10.00,0,297.87,302.07,0.0,0.0,0.000,323503.1,323503.1,21078,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455022829,123537.00
02/09/2016 08:00,2,0.000,ALERT,211.48,299.67,59.975,1455022803,"201051344000417","219011344069620",0.00,-9.00,0,297.57,301.47,0.0,0.0,0.000,317288.4,317288.4,21178,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455022831,123538.00
02/09/2016 08:00,2,0.000,ALERT,211.25,299.67,59.944,1455022803,"274151322000083","219011344069620",0.00,-8.50,0,297.26,301.77,0.0,0.0,0.000,592090.4,592090.4,10220,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455022832,123539.00
02/09/2016 08:00,2,0.000,ALERT,211.70,300.27,59.954,1455022803,"274151322000076","219011344069620",0.00,-9.00,0,296.66,301.77,0.0,0.0,0.000,629232.9,629232.9,10270,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455022834,123540.00
02/09/2016 08:00,2,0.000,ALERT,212.38,303.28,59.981,1455022803,"201051344000868","219011344069620",0.00,-8.50,0,300.57,305.68,0.0,0.0,0.000,309500.5,309500.5,16280,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455022836,123541.00
02/09/2016 08:00,2,0.000,ALERT,211.03,300.87,59.991,1455022803,"274151322000095","219011344069620",0.00,-10.00,0,297.87,302.07,0.0,0.0,0.000,622248.1,622248.1,10110,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455022838,123542.00
02/09/2016 08:00,2,0.000,ALERT,212.16,302.37,59.970,1455022803,"201051344000988","219011344069620",0.00,-8.50,0,297.26,304.18,0.0,0.0,0.000,307885.2,307885.2,16546,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455022840,123543.00
02/09/2016 08:00,2,0.000,ALERT,211.25,299.67,59.970,1455022803,"201051344001025","219011344069620",0.00,-10.00,0,297.57,302.37,0.0,0.0,0.000,320995.2,320995.2,21073,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455022842,123544.00
02/09/2016 08:00,2,0.000,ALERT,212.16,302.68,59.970,1455022803,"201051344000458","219011344069620",0.00,-7.00,0,299.97,305.38,0.0,0.0,0.000,318173.3,318173.3,16508,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455022843,123545.00
02/09/2016 08:00,2,0.000,ALERT,212.83,302.37,59.975,1455022803,"201051344000853","219011344069620",0.00,-9.00,0,299.97,304.78,0.0,0.0,0.000,316344.1,316344.1,16238,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455022845,123546.00
02/09/2016 08:00,2,0.000,ALERT,211.70,300.27,59.981,1455022803,"201051344000685","219011344069620",0.00,-9.00,0,297.57,302.07,0.0,0.0,0.000,323365.4,323365.4,20960,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455022847,123547.00
02/09/2016 08:00,2,0.000,ALERT,211.48,299.67,59.970,1455022803,"201051344000917","219011344069620",0.00,-7.00,0,297.26,301.47,0.0,0.0,0.000,320991.1,320991.1,20932,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455022849,123548.00
02/09/2016 08:00,2,0.000,ALERT,211.48,300.27,59.970,1455022803,"201051344001145","219011344069620",0.00,-9.00,0,298.77,302.37,0.0,0.0,0.000,325086.1,325086.1,20881,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455022851,123549.00
02/09/2016 08:00,2,0.000,ALERT,211.48,299.67,59.970,1455022803,"201051344000651","219011344069620",0.00,-11.00,0,297.87,301.47,0.0,0.0,0.000,317346.9,317346.9,21107,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455022852,123550.00
02/09/2016 08:00,2,0.000,ALERT,210.80,299.07,59.970,1455022803,"274151322000088","219011344069620",0.00,-8.00,0,296.36,300.87,0.0,0.0,0.000,574482.3,574482.3,9990,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455022854,123551.00
02/09/2016 08:00,2,0.000,ALERT,211.70,298.77,59.970,1455022803,"274151322000068","219011344069620",0.00,-8.00,0,296.36,300.27,0.0,0.0,0.000,480813.6,480813.6,10680,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455022856,123552.00
02/09/2016 08:00,2,0.000,ALERT,211.03,300.27,59.975,1455022803,"201051344001135","219011344069620",0.00,-9.00,0,298.47,302.37,0.0,0.0,0.000,314076.2,314076.2,21096,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455022858,123553.00
02/09/2016 08:00,2,0.000,ALERT,211.93,302.98,59.959,1455022803,"201051344000594","219011344069620",0.00,-9.00,0,299.37,304.78,0.0,0.0,0.000,320134.9,320134.9,16509,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455022860,123554.00
02/09/2016 08:00,2,0.000,ALERT,211.48,299.67,59.970,1455022803,"201051344001203","219011344069620",0.00,-10.00,0,298.17,303.28,0.0,0.0,0.000,320359.2,320359.2,21075,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455022861,123555.00
02/09/2016 08:00,2,0.000,ALERT,211.25,300.27,59.970,1455022803,"274151322000054","219011344069620",0.00,-8.00,0,296.66,301.47,0.0,0.0,0.000,586916.1,586916.1,10013,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455022863,123556.00
02/09/2016 08:00,2,0.000,ALERT,212.83,302.07,59.975,1455022803,"201051344000867","219011344069620",0.00,-8.00,0,299.07,305.08,0.0,0.0,0.000,308970.4,308970.4,16504,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455022865,123557.00
02/09/2016 08:00,2,0.000,ALERT,211.48,300.27,59.970,1455022803,"201051344001093","219011344069620",0.00,-7.00,0,298.17,301.77,0.0,0.0,0.000,319326.4,319326.4,20989,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455022867,123558.00
02/09/2016 08:00,2,0.000,ALERT,212.38,302.68,59.991,1455022803,"201051344000900","219011344069620",0.00,-9.00,0,299.07,304.48,0.0,0.0,0.000,324209.9,324209.9,16120,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455022869,123559.00
02/09/2016 08:00,2,0.000,ALERT,212.61,301.77,59.981,1455022803,"201051344000648","219011344069620",0.00,-10.00,0,299.07,304.48,0.0,0.0,0.000,317245.9,317245.9,16269,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455022870,123560.00
02/09/2016 08:00,2,0.000,ALERT,212.83,303.28,59.981,1455022803,"201051344000569","219011344069620",0.00,-9.00,0,300.27,305.68,0.0,0.0,0.000,325058.1,325058.1,16126,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455022872,123561.00
02/09/2016 08:00,2,0.000,ALERT,212.61,302.98,59.970,1455022803,"201051344000983","219011344069620",0.00,-8.50,0,299.97,305.08,0.0,0.0,0.000,318076.9,318076.9,16414,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455022874,123562.00
02/09/2016 08:00,2,0.000,ALERT,212.83,302.68,59.981,1455022803,"201051344001158","219011344069620",0.00,-10.00,0,299.37,304.48,0.0,0.0,0.000,313717.0,313717.0,16529,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455022876,123563.00
02/09/2016 08:00,2,0.000,ALERT,213.29,303.58,59.986,1455022803,"201051344000576","219011344069620",0.00,-9.00,0,299.67,304.78,0.0,0.0,0.000,318686.5,318686.5,16149,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455022878,123564.00
02/09/2016 08:00,2,0.000,ALERT,211.25,298.17,59.975,1455022803,"274151322000087","219011344069620",0.00,-8.00,0,295.76,300.27,0.0,0.0,0.000,562104.3,562104.3,10039,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455022879,123565.00
02/09/2016 08:15,2,0.000,ALERT,213.06,302.68,60.002,1455023703,"201051344000645","219011344069620",0.00,-8.50,0,288.85,304.78,0.0,0.0,0.000,318071.3,318071.3,16233,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455023705,123566.00
02/09/2016 08:15,2,0.000,ALERT,211.93,300.27,60.007,1455023703,"274151322000085","219011344069620",0.00,-8.50,0,286.44,301.47,0.0,0.0,0.000,589755.1,589755.1,10035,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455023706,123567.00
02/09/2016 08:15,2,0.000,ALERT,213.51,302.68,60.007,1455023703,"201051344000633","219011344069620",0.00,-9.00,0,287.35,304.48,0.0,0.0,0.000,309735.7,309735.7,16536,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455023708,123568.00
02/09/2016 08:15,2,0.000,ALERT,212.83,302.98,59.996,1455023703,"201051344000469","219011344069620",0.00,-10.00,0,287.95,304.48,0.0,0.0,0.000,310521.7,310521.7,16552,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455023710,123569.00
02/09/2016 08:15,2,0.000,ALERT,211.70,301.17,59.996,1455023703,"201051344000646","219011344069620",0.00,-9.00,0,286.74,302.07,0.0,0.0,0.000,315937.5,315937.5,21101,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455023712,123570.00
02/09/2016 08:15,2,0.000,ALERT,211.70,299.67,60.012,1455023703,"274151322000052","219011344069620",0.00,-9.00,0,286.44,301.77,0.0,0.0,0.000,597789.0,597789.0,10231,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455023714,123571.00
02/09/2016 08:15,2,0.000,ALERT,212.16,301.77,60.002,1455023703,"201051344000585","219011344069620",0.00,-8.50,0,287.05,302.68,0.0,0.0,0.000,320814.1,320814.1,21093,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455023715,123572.00
02/09/2016 08:15,2,0.000,ALERT,211.93,301.47,60.002,1455023703,"201051344001230","219011344069620",0.00,-8.50,0,287.65,302.68,0.0,0.0,0.000,319914.7,319914.7,20955,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455023717,123573.00
02/09/2016 08:15,2,0.000,ALERT,212.38,302.37,59.996,1455023703,"201051344000582","219011344069620",0.00,-10.00,0,288.25,303.28,0.0,0.0,0.000,313457.9,313457.9,21071,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455023719,123574.00
02/09/2016 08:15,2,0.000,ALERT,211.25,301.17,60.007,1455023703,"201051344000955","219011344069620",0.00,-9.00,0,287.05,302.37,0.0,0.0,0.000,323887.1,323887.1,21059,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455023721,123575.00
02/09/2016 08:15,2,0.000,ALERT,211.48,299.07,59.959,1455023703,"274151322000094","219011344069620",0.00,-11.00,0,285.84,300.87,0.0,0.0,0.000,480673.7,480673.7,10522,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455023723,123576.00
02/09/2016 08:15,2,0.000,ALERT,212.61,303.28,59.996,1455023703,"201051344000579","219011344069620",0.00,-8.50,0,289.75,305.98,0.0,0.0,0.000,324554.0,324554.0,16491,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455023724,123577.00
02/09/2016 08:15,2,0.000,ALERT,211.70,301.77,59.991,1455023703,"201051344000890","219011344069620",0.00,-8.50,0,287.65,303.58,0.0,0.0,0.000,321378.5,321378.5,21023,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455023726,123578.00
02/09/2016 08:15,2,0.000,ALERT,211.93,301.17,59.991,1455023703,"201051344000438","219011344069620",0.00,-10.00,0,287.05,302.68,0.0,0.0,0.000,323503.1,323503.1,21080,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455023728,123579.00
02/09/2016 08:15,2,0.000,ALERT,212.16,300.87,59.959,1455023703,"201051344000417","219011344069620",0.00,-9.00,0,286.74,301.77,0.0,0.0,0.000,317288.4,317288.4,21180,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455023730,123580.00
02/09/2016 08:15,2,0.000,ALERT,211.70,300.27,59.986,1455023703,"274151322000083","219011344069620",0.00,-8.50,0,287.05,301.77,0.0,0.0,0.000,592090.4,592090.4,10222,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455023732,123581.00
02/09/2016 08:15,2,0.000,ALERT,212.38,300.57,60.023,1455023703,"274151322000076","219011344069620",0.00,-9.00,0,286.44,302.07,0.0,0.0,0.000,629232.9,629232.9,10272,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455023734,123582.00
02/09/2016 08:15,2,0.000,ALERT,212.83,303.58,60.012,1455023703,"201051344000868","219011344069620",0.00,-10.00,0,289.75,305.38,0.0,0.0,0.000,309500.5,309500.5,16282,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455023735,123583.00
02/09/2016 08:15,2,0.000,ALERT,211.93,301.17,59.954,1455023703,"274151322000095","219011344069620",0.00,-10.00,0,287.65,302.37,0.0,0.0,0.000,622248.1,622248.1,10112,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455023737,123584.00
02/09/2016 08:15,2,0.000,ALERT,212.38,302.37,59.959,1455023703,"201051344000988","219011344069620",0.00,-8.50,0,286.44,304.18,0.0,0.0,0.000,307885.2,307885.2,16548,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455023739,123585.00
02/09/2016 08:15,2,0.000,ALERT,211.70,300.27,60.012,1455023703,"201051344001025","219011344069620",0.00,-10.00,0,286.44,302.98,0.0,0.0,0.000,320995.2,320995.2,21075,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455023741,123586.00
02/09/2016 08:15,2,0.000,ALERT,212.61,302.68,59.959,1455023703,"201051344000458","219011344069620",0.00,-7.00,0,289.15,305.08,0.0,0.0,0.000,318173.3,318173.3,16510,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455023743,123587.00
02/09/2016 08:15,2,0.000,ALERT,213.29,302.68,59.965,1455023703,"201051344000853","219011344069620",0.00,-9.00,0,288.85,304.48,0.0,0.0,0.000,316344.1,316344.1,16240,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455023745,123588.00
02/09/2016 08:15,2,0.000,ALERT,212.16,301.17,59.991,1455023703,"201051344000685","219011344069620",0.00,-8.50,0,287.05,302.37,0.0,0.0,0.000,323365.4,323365.4,20962,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455023747,123589.00
02/09/2016 08:15,2,0.000,ALERT,212.16,300.87,59.986,1455023703,"201051344000917","219011344069620",0.00,-7.00,0,286.14,302.07,0.0,0.0,0.000,320991.1,320991.1,20934,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455023748,123590.00
02/09/2016 08:15,2,0.000,ALERT,212.16,301.47,59.986,1455023703,"201051344001145","219011344069620",0.00,-9.00,0,287.65,303.28,0.0,0.0,0.000,325086.1,325086.1,20883,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455023750,123591.00
02/09/2016 08:15,2,0.000,ALERT,211.93,300.57,59.986,1455023703,"201051344000651","219011344069620",0.00,-11.00,0,286.44,302.07,0.0,0.0,0.000,317346.9,317346.9,21109,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455023752,123592.00
02/09/2016 08:15,2,0.000,ALERT,211.48,299.67,59.981,1455023703,"274151322000088","219011344069620",0.00,-8.00,0,286.44,301.17,0.0,0.0,0.000,574482.3,574482.3,9992,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455023754,123593.00
02/09/2016 08:15,2,0.000,ALERT,212.61,299.67,59.981,1455023703,"274151322000068","219011344069620",0.00,-8.00,0,286.14,300.57,0.0,0.0,0.000,480813.6,480813.6,10682,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455023755,123594.00
02/09/2016 08:15,2,0.000,ALERT,211.48,301.47,60.002,1455023703,"201051344001135","219011344069620",0.00,-9.00,0,287.35,302.98,0.0,0.0,0.000,314076.2,314076.2,21098,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455023757,123595.00
02/09/2016 08:15,2,0.000,ALERT,212.38,303.28,59.944,1455023703,"201051344000594","219011344069620",0.00,-9.00,0,288.55,305.08,0.0,0.0,0.000,320134.9,320134.9,16511,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455023759,123596.00
02/09/2016 08:15,2,0.000,ALERT,211.93,300.57,59.981,1455023703,"201051344001203","219011344069620",0.00,-9.00,0,286.74,303.88,0.0,0.0,0.000,320359.2,320359.2,21077,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455023761,123597.00
02/09/2016 08:15,2,0.000,ALERT,211.70,300.27,59.975,1455023703,"274151322000054","219011344069620",0.00,-8.00,0,286.74,301.77,0.0,0.0,0.000,586916.1,586916.1,10015,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455023763,123598.00
02/09/2016 08:15,2,0.000,ALERT,213.06,302.07,59.975,1455023703,"201051344000867","219011344069620",0.00,-8.00,0,287.95,304.48,0.0,0.0,0.000,308970.4,308970.4,16506,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455023765,123599.00
02/09/2016 08:15,2,0.000,ALERT,211.93,301.17,59.965,1455023703,"201051344001093","219011344069620",0.00,-7.00,0,287.05,302.37,0.0,0.0,0.000,319326.4,319326.4,20991,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455023767,123600.00
02/09/2016 08:15,2,0.000,ALERT,212.61,302.68,59.986,1455023703,"201051344000900","219011344069620",0.00,-9.00,0,288.55,304.48,0.0,0.0,0.000,324209.9,324209.9,16122,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455023768,123601.00
02/09/2016 08:15,2,0.000,ALERT,213.06,302.07,59.981,1455023703,"201051344000648","219011344069620",0.00,-10.00,0,288.25,304.18,0.0,0.0,0.000,317245.9,317245.9,16271,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455023770,123602.00
02/09/2016 08:15,2,0.000,ALERT,212.83,303.28,59.981,1455023703,"201051344000569","219011344069620",0.00,-9.00,0,289.45,305.38,0.0,0.0,0.000,325058.1,325058.1,16128,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455023772,123603.00
02/09/2016 08:15,2,0.000,ALERT,212.61,302.68,59.975,1455023703,"201051344000983","219011344069620",0.00,-8.50,0,289.15,305.08,0.0,0.0,0.000,318076.9,318076.9,16416,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455023774,123604.00
02/09/2016 08:15,2,0.000,ALERT,212.83,302.37,59.975,1455023703,"201051344001158","219011344069620",0.00,-10.00,0,288.25,304.48,0.0,0.0,0.000,313717.0,313717.0,16531,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455023776,123605.00
02/09/2016 08:15,2,0.000,ALERT,213.06,302.98,59.986,1455023703,"201051344000576","219011344069620",0.00,-8.50,0,289.15,304.78,0.0,0.0,0.000,318686.5,318686.5,16151,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455023777,123606.00
02/09/2016 08:15,2,0.000,ALERT,211.70,298.77,59.981,1455023703,"274151322000087","219011344069620",0.00,-8.00,0,285.54,300.57,0.0,0.0,0.000,562104.3,562104.3,10041,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455023779,123607.00
02/09/2016 08:30,2,0.000,ALERT,212.83,302.07,59.996,1455024603,"201051344000645","219011344069620",0.00,-8.50,0,299.97,304.48,0.0,0.0,0.000,318071.3,318071.3,16235,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455024605,123608.00
02/09/2016 08:30,2,0.000,ALERT,211.48,299.97,59.986,1455024603,"274151322000085","219011344069620",0.00,-8.50,0,297.26,301.47,0.0,0.0,0.000,589755.1,589755.1,10037,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455024607,123609.00
02/09/2016 08:30,2,0.000,ALERT,213.06,302.37,59.986,1455024603,"201051344000633","219011344069620",0.00,-9.00,0,298.47,303.88,0.0,0.0,0.000,309735.7,309735.7,16538,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455024609,123610.00
02/09/2016 08:30,2,0.000,ALERT,212.38,302.37,59.986,1455024603,"201051344000469","219011344069620",0.00,-10.00,0,299.07,304.18,0.0,0.0,0.000,310521.7,310521.7,16554,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455024611,123611.00
02/09/2016 08:30,2,0.000,ALERT,211.25,300.57,59.996,1455024603,"201051344000646","219011344069620",0.00,-9.00,0,298.17,302.68,0.0,0.0,0.000,315937.5,315937.5,21103,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455024612,123612.00
02/09/2016 08:30,2,0.000,ALERT,211.03,300.27,60.018,1455024603,"274151322000052","219011344069620",0.00,-9.00,0,297.26,302.07,0.0,0.0,0.000,597789.0,597789.0,10233,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455024614,123613.00
02/09/2016 08:30,2,0.000,ALERT,211.25,300.27,59.991,1455024603,"201051344000585","219011344069620",0.00,-8.50,0,298.17,302.98,0.0,0.0,0.000,320814.1,320814.1,21095,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455024616,123614.00
02/09/2016 08:30,2,0.000,ALERT,211.25,300.27,59.986,1455024603,"201051344001230","219011344069620",0.00,-9.00,0,298.47,302.98,0.0,0.0,0.000,319914.7,319914.7,20957,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455024618,123615.00
02/09/2016 08:30,2,0.000,ALERT,211.70,300.87,59.991,1455024603,"201051344000582","219011344069620",0.00,-10.00,0,299.37,303.58,0.0,0.0,0.000,313457.9,313457.9,21073,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455024620,123616.00
02/09/2016 08:30,2,0.000,ALERT,210.80,299.97,59.981,1455024603,"201051344000955","219011344069620",0.00,-9.00,0,298.17,302.68,0.0,0.0,0.000,323887.1,323887.1,21061,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455024622,123617.00
02/09/2016 08:30,2,0.000,ALERT,211.25,299.07,59.986,1455024603,"274151322000094","219011344069620",0.00,-10.00,0,296.66,300.57,0.0,0.0,0.000,480673.7,480673.7,10524,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455024624,123618.00
02/09/2016 08:30,2,0.000,ALERT,212.38,302.68,59.996,1455024603,"201051344000579","219011344069620",0.00,-8.50,0,300.57,304.78,0.0,0.0,0.000,324554.0,324554.0,16493,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455024626,123619.00
02/09/2016 08:30,2,0.000,ALERT,211.03,300.27,59.986,1455024603,"201051344000890","219011344069620",0.00,-8.00,0,298.77,303.58,0.0,0.0,0.000,321378.5,321378.5,21025,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455024628,123620.00
02/09/2016 08:30,2,0.000,ALERT,211.48,299.97,59.996,1455024603,"201051344000438","219011344069620",0.00,-10.00,0,298.47,302.98,0.0,0.0,0.000,323503.1,323503.1,21082,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455024629,123621.00
02/09/2016 08:30,2,0.000,ALERT,211.70,299.67,59.996,1455024603,"201051344000417","219011344069620",0.00,-9.00,0,297.87,302.37,0.0,0.0,0.000,317288.4,317288.4,21182,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455024631,123622.00
02/09/2016 08:30,2,0.000,ALERT,211.70,300.27,60.018,1455024603,"274151322000083","219011344069620",0.00,-9.00,0,297.87,302.37,0.0,0.0,0.000,592090.4,592090.4,10224,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455024633,123623.00
02/09/2016 08:30,2,0.000,ALERT,211.93,299.37,59.986,1455024603,"274151322000076","219011344069620",0.00,-9.00,0,297.26,302.07,0.0,0.0,0.000,629232.9,629232.9,10274,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455024635,123624.00
02/09/2016 08:30,2,0.000,ALERT,212.38,302.98,59.965,1455024603,"201051344000868","219011344069620",0.00,-8.50,0,300.87,304.78,0.0,0.0,0.000,309500.5,309500.5,16284,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455024637,123625.00
02/09/2016 08:30,2,0.000,ALERT,211.48,300.87,59.981,1455024603,"274151322000095","219011344069620",0.00,-10.00,0,298.47,302.68,0.0,0.0,0.000,622248.1,622248.1,10114,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455024638,123626.00
02/09/2016 08:30,2,0.000,ALERT,211.93,301.77,60.012,1455024603,"201051344000988","219011344069620",0.00,-8.50,0,297.26,303.88,0.0,0.0,0.000,307885.2,307885.2,16550,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455024640,123627.00
02/09/2016 08:30,2,0.000,ALERT,210.80,299.07,59.991,1455024603,"201051344001025","219011344069620",0.00,-10.00,0,297.57,303.28,0.0,0.0,0.000,320995.2,320995.2,21077,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455024642,123628.00
02/09/2016 08:30,2,0.000,ALERT,211.93,301.77,59.981,1455024603,"201051344000458","219011344069620",0.00,-7.00,0,300.27,305.08,0.0,0.0,0.000,318173.3,318173.3,16512,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455024644,123629.00
