ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/09/2016 08:30,2,0.000,ALERT,212.83,301.77,59.986,1455024603,"201051344000853","219011344069620",0.00,-9.00,0,299.97,304.48,0.0,0.0,0.000,316344.1,316344.1,16242,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455024646,123630.00
02/09/2016 08:30,2,0.000,ALERT,211.25,299.67,59.986,1455024603,"201051344000685","219011344069620",0.00,-8.50,0,298.17,302.68,0.0,0.0,0.000,323365.4,323365.4,20964,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455024648,123631.00
02/09/2016 08:30,2,0.000,ALERT,211.25,299.07,59.991,1455024603,"201051344000917","219011344069620",0.00,-7.00,0,297.57,302.37,0.0,0.0,0.000,320991.1,320991.1,20936,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455024649,123632.00
02/09/2016 08:30,2,0.000,ALERT,211.48,300.27,59.975,1455024603,"201051344001145","219011344069620",0.00,-9.00,0,298.47,303.28,0.0,0.0,0.000,325086.1,325086.1,20885,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455024651,123633.00
02/09/2016 08:30,2,0.000,ALERT,211.03,299.07,59.981,1455024603,"201051344000651","219011344069620",0.00,-11.00,0,297.57,302.37,0.0,0.0,0.000,317346.9,317346.9,21111,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455024653,123634.00
02/09/2016 08:30,2,0.000,ALERT,211.03,299.37,59.975,1455024603,"274151322000088","219011344069620",0.00,-8.00,0,296.96,301.47,0.0,0.0,0.000,574482.3,574482.3,9994,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455024655,123635.00
02/09/2016 08:30,2,0.000,ALERT,212.16,299.37,59.965,1455024603,"274151322000068","219011344069620",0.00,-8.00,0,296.66,300.87,0.0,0.0,0.000,480813.6,480813.6,10684,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455024657,123636.00
02/09/2016 08:30,2,0.000,ALERT,210.57,299.67,59.970,1455024603,"201051344001135","219011344069620",0.00,-9.00,0,298.17,303.28,0.0,0.0,0.000,314076.2,314076.2,21100,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455024658,123637.00
02/09/2016 08:30,2,0.000,ALERT,211.93,302.37,59.991,1455024603,"201051344000594","219011344069620",0.00,-9.00,0,299.67,304.48,0.0,0.0,0.000,320134.9,320134.9,16513,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455024660,123638.00
02/09/2016 08:30,2,0.000,ALERT,211.25,299.67,59.954,1455024603,"201051344001203","219011344069620",0.00,-10.00,0,297.87,304.18,0.0,0.0,0.000,320359.2,320359.2,21079,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455024662,123639.00
02/09/2016 08:30,2,0.000,ALERT,211.03,299.07,59.970,1455024603,"274151322000054","219011344069620",0.00,-8.00,0,297.57,301.77,0.0,0.0,0.000,586916.1,586916.1,10017,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455024664,123640.00
02/09/2016 08:30,2,0.000,ALERT,212.16,300.87,59.981,1455024603,"201051344000867","219011344069620",0.00,-8.00,0,299.67,304.48,0.0,0.0,0.000,308970.4,308970.4,16508,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455024666,123641.00
02/09/2016 08:30,2,0.000,ALERT,211.03,299.67,59.986,1455024603,"201051344001093","219011344069620",0.00,-7.00,0,298.17,302.68,0.0,0.0,0.000,319326.4,319326.4,20993,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455024667,123642.00
02/09/2016 08:30,2,0.000,ALERT,211.93,301.47,59.922,1455024603,"201051344000900","219011344069620",0.00,-9.00,0,299.37,303.88,0.0,0.0,0.000,324209.9,324209.9,16124,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455024669,123643.00
02/09/2016 08:30,2,0.000,ALERT,212.38,301.17,59.970,1455024603,"201051344000648","219011344069620",0.00,-11.00,0,299.37,304.48,0.0,0.0,0.000,317245.9,317245.9,16273,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455024671,123644.00
02/09/2016 08:30,2,0.000,ALERT,212.16,302.37,60.002,1455024603,"201051344000569","219011344069620",0.00,-9.00,0,300.87,305.38,0.0,0.0,0.000,325058.1,325058.1,16130,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455024673,123645.00
02/09/2016 08:30,2,0.000,ALERT,211.93,301.77,59.933,1455024603,"201051344000983","219011344069620",0.00,-8.50,0,300.27,304.78,0.0,0.0,0.000,318076.9,318076.9,16418,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455024674,123646.00
02/09/2016 08:30,2,0.000,ALERT,212.16,301.77,59.965,1455024603,"201051344001158","219011344069620",0.00,-10.00,0,299.37,303.88,0.0,0.0,0.000,313717.0,313717.0,16533,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455024676,123647.00
02/09/2016 08:30,2,0.000,ALERT,212.38,302.07,60.023,1455024603,"201051344000576","219011344069620",0.00,-8.50,0,299.97,304.18,0.0,0.0,0.000,318686.5,318686.5,16153,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455024678,123648.00
02/09/2016 08:30,2,0.000,ALERT,211.03,298.17,59.959,1455024603,"274151322000087","219011344069620",0.00,-8.00,0,296.06,300.57,0.0,0.0,0.000,562104.3,562104.3,10043,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455024680,123649.00
02/09/2016 08:45,2,0.000,ALERT,213.06,302.07,59.954,1455025503,"201051344000645","219011344069620",0.00,-8.50,0,300.27,304.18,0.0,0.0,0.000,318071.3,318071.3,16237,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455025505,123650.00
02/09/2016 08:45,2,0.020,ALERT,211.70,300.27,59.975,1455025503,"274151322000085","219011344069620",29.26,-8.50,0,297.87,301.77,0.0,0.0,0.000,589755.1,589755.1,10039,0,0,0,L,1151911521,0,122.01,122.01,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1455025507,123651.00
02/09/2016 08:45,2,0.000,ALERT,213.29,302.07,59.986,1455025503,"201051344000633","219011344069620",0.00,-9.00,0,298.47,303.58,0.0,0.0,0.000,309735.7,309735.7,16540,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455025509,123652.00
02/09/2016 08:45,2,0.000,ALERT,212.38,302.07,59.986,1455025503,"201051344000469","219011344069620",0.00,-10.00,0,299.37,303.88,0.0,0.0,0.000,310521.7,310521.7,16556,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455025510,123653.00
02/09/2016 08:45,2,0.000,ALERT,211.03,300.57,59.981,1455025503,"201051344000646","219011344069620",0.00,-9.00,0,297.87,302.07,0.0,0.0,0.000,315937.5,315937.5,21105,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455025512,123654.00
02/09/2016 08:45,2,0.000,ALERT,211.25,299.67,59.975,1455025503,"274151322000052","219011344069620",0.00,-9.00,0,297.87,302.07,0.0,0.0,0.000,597789.0,597789.0,10235,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455025514,123655.00
02/09/2016 08:45,2,0.000,ALERT,211.70,301.17,59.981,1455025503,"201051344000585","219011344069620",0.00,-8.50,0,297.57,302.07,0.0,0.0,0.000,320814.1,320814.1,21097,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455025516,123656.00
02/09/2016 08:45,2,0.000,ALERT,211.48,301.17,59.996,1455025503,"201051344001230","219011344069620",0.00,-8.50,0,298.47,302.37,0.0,0.0,0.000,319914.7,319914.7,20959,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455025518,123657.00
02/09/2016 08:45,2,0.000,ALERT,211.93,301.77,59.954,1455025503,"201051344000582","219011344069620",0.00,-10.00,0,299.07,302.98,0.0,0.0,0.000,313457.9,313457.9,21075,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455025519,123658.00
02/09/2016 08:45,2,0.000,ALERT,210.80,300.57,59.959,1455025503,"201051344000955","219011344069620",0.00,-8.50,0,297.87,301.77,0.0,0.0,0.000,323887.1,323887.1,21063,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455025521,123659.00
02/09/2016 08:45,2,0.000,ALERT,211.48,299.67,59.986,1455025503,"274151322000094","219011344069620",0.00,-10.00,0,297.57,300.87,0.0,0.0,0.000,480673.7,480673.7,10526,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455025523,123660.00
02/09/2016 08:45,2,0.000,ALERT,212.38,302.37,60.034,1455025503,"201051344000579","219011344069620",0.00,-8.50,0,300.87,304.78,0.0,0.0,0.000,324554.0,324554.0,16495,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455025525,123661.00
02/09/2016 08:45,2,0.000,ALERT,211.03,300.87,59.991,1455025503,"201051344000890","219011344069620",0.00,-8.50,0,298.47,302.98,0.0,0.0,0.000,321378.5,321378.5,21027,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455025526,123662.00
02/09/2016 08:45,2,0.000,ALERT,211.48,300.87,60.002,1455025503,"201051344000438","219011344069620",0.00,-10.00,0,298.17,302.37,0.0,0.0,0.000,323503.1,323503.1,21084,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455025528,123663.00
02/09/2016 08:45,2,0.000,ALERT,211.70,300.27,59.986,1455025503,"201051344000417","219011344069620",0.00,-9.00,0,297.87,301.47,0.0,0.0,0.000,317288.4,317288.4,21184,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455025530,123664.00
02/09/2016 08:45,2,0.000,ALERT,211.70,300.57,59.996,1455025503,"274151322000083","219011344069620",0.00,-8.50,0,298.47,302.07,0.0,0.0,0.000,592090.4,592090.4,10226,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455025532,123665.00
02/09/2016 08:45,2,0.000,ALERT,212.16,299.97,59.965,1455025503,"274151322000076","219011344069620",0.00,-9.00,0,297.57,302.07,0.0,0.0,0.000,629232.9,629232.9,10276,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455025534,123666.00
02/09/2016 08:45,2,0.000,ALERT,212.38,302.37,60.012,1455025503,"201051344000868","219011344069620",0.00,-9.00,0,300.87,304.78,0.0,0.0,0.000,309500.5,309500.5,16286,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455025536,123667.00
02/09/2016 08:45,2,0.000,ALERT,211.48,301.17,60.002,1455025503,"274151322000095","219011344069620",0.00,-11.00,0,298.77,302.37,0.0,0.0,0.000,622248.1,622248.1,10116,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455025538,123668.00
02/09/2016 08:45,2,0.000,ALERT,212.16,301.47,59.996,1455025503,"201051344000988","219011344069620",0.00,-8.50,0,297.57,303.58,0.0,0.0,0.000,307885.2,307885.2,16552,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455025539,123669.00
02/09/2016 08:45,2,0.000,ALERT,211.03,299.67,59.991,1455025503,"201051344001025","219011344069620",0.00,-10.00,0,297.26,302.68,0.0,0.0,0.000,320995.2,320995.2,21079,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455025541,123670.00
02/09/2016 08:45,2,0.000,ALERT,212.38,302.07,60.028,1455025503,"201051344000458","219011344069620",0.00,-6.50,0,300.27,304.78,0.0,0.0,0.000,318173.3,318173.3,16514,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455025543,123671.00
02/09/2016 08:45,2,0.000,ALERT,212.83,301.77,59.991,1455025503,"201051344000853","219011344069620",0.00,-9.00,0,300.27,304.18,0.0,0.0,0.000,316344.1,316344.1,16244,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455025545,123672.00
02/09/2016 08:45,2,0.000,ALERT,211.70,300.87,59.949,1455025503,"201051344000685","219011344069620",0.00,-8.50,0,297.57,302.07,0.0,0.0,0.000,323365.4,323365.4,20966,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455025547,123673.00
02/09/2016 08:45,2,0.000,ALERT,211.48,300.27,59.986,1455025503,"201051344000917","219011344069620",0.00,-7.00,0,296.66,301.47,0.0,0.0,0.000,320991.1,320991.1,20938,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455025548,123674.00
02/09/2016 08:45,2,0.000,ALERT,211.48,300.57,59.975,1455025503,"201051344001145","219011344069620",0.00,-9.00,0,298.17,302.68,0.0,0.0,0.000,325086.1,325086.1,20887,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455025550,123675.00
02/09/2016 08:45,2,0.000,ALERT,211.25,299.97,59.959,1455025503,"201051344000651","219011344069620",0.00,-11.00,0,297.26,301.47,0.0,0.0,0.000,317346.9,317346.9,21113,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455025552,123676.00
02/09/2016 08:45,2,0.008,ALERT,211.03,299.67,59.986,1455025503,"274151322000088","219011344069620",28.59,-8.00,0,297.57,301.47,0.0,0.0,0.000,574482.3,574482.3,9996,0,0,0,L,1151911521,0,121.55,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1455025554,123677.00
02/09/2016 08:45,2,0.000,ALERT,212.16,299.37,59.959,1455025503,"274151322000068","219011344069620",0.00,-8.50,0,297.57,300.87,0.0,0.0,0.000,480813.6,480813.6,10686,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455025556,123678.00
02/09/2016 08:45,2,0.000,ALERT,211.03,300.57,60.012,1455025503,"201051344001135","219011344069620",0.00,-8.50,0,297.87,302.68,0.0,0.0,0.000,314076.2,314076.2,21102,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455025558,123679.00
02/09/2016 08:45,2,0.000,ALERT,211.93,302.37,59.981,1455025503,"201051344000594","219011344069620",0.00,-9.00,0,299.37,304.18,0.0,0.0,0.000,320134.9,320134.9,16515,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455025560,123680.00
02/09/2016 08:45,2,0.000,ALERT,211.25,300.27,59.986,1455025503,"201051344001203","219011344069620",0.00,-10.00,0,297.87,303.58,0.0,0.0,0.000,320359.2,320359.2,21081,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455025562,123681.00
02/09/2016 08:45,2,0.016,ALERT,211.25,300.27,59.959,1455025503,"274151322000054","219011344069620",30.47,-8.00,0,297.87,302.07,0.0,0.0,0.000,586916.1,586916.1,10019,0,0,0,L,1151911521,0,121.33,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1455025563,123682.00
02/09/2016 08:45,2,0.000,ALERT,212.61,301.47,59.996,1455025503,"201051344000867","219011344069620",0.00,-8.00,0,298.77,304.18,0.0,0.0,0.000,308970.4,308970.4,16510,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455025565,123683.00
02/09/2016 08:45,2,0.000,ALERT,211.48,300.87,59.928,1455025503,"201051344001093","219011344069620",0.00,-7.00,0,297.26,302.07,0.0,0.0,0.000,319326.4,319326.4,20995,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455025567,123684.00
02/09/2016 08:45,2,0.000,ALERT,212.16,301.77,59.975,1455025503,"201051344000900","219011344069620",0.00,-9.00,0,299.07,303.58,0.0,0.0,0.000,324209.9,324209.9,16126,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455025569,123685.00
02/09/2016 08:45,2,0.000,ALERT,212.61,301.17,59.922,1455025503,"201051344000648","219011344069620",0.00,-10.00,0,299.07,303.88,0.0,0.0,0.000,317245.9,317245.9,16275,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455025571,123686.00
02/09/2016 08:45,2,0.000,ALERT,212.61,302.68,59.970,1455025503,"201051344000569","219011344069620",0.00,-8.50,0,300.57,304.78,0.0,0.0,0.000,325058.1,325058.1,16132,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455025572,123687.00
02/09/2016 08:45,2,0.000,ALERT,212.38,302.07,60.002,1455025503,"201051344000983","219011344069620",0.00,-8.50,0,299.67,304.48,0.0,0.0,0.000,318076.9,318076.9,16420,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455025574,123688.00
02/09/2016 08:45,2,0.000,ALERT,212.83,302.37,59.986,1455025503,"201051344001158","219011344069620",0.00,-10.00,0,299.37,303.58,0.0,0.0,0.000,313717.0,313717.0,16535,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455025576,123689.00
02/09/2016 08:45,2,0.000,ALERT,213.06,302.98,59.928,1455025503,"201051344000576","219011344069620",0.00,-8.00,0,299.67,304.18,0.0,0.0,0.000,318686.5,318686.5,16155,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455025578,123690.00
02/09/2016 08:45,2,0.029,ALERT,211.48,299.07,59.959,1455025503,"274151322000087","219011344069620",27.91,-7.00,0,296.66,300.87,0.0,0.0,0.000,562104.3,562104.3,10045,0,0,0,L,1151911521,0,121.33,122.23,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1455025580,123691.00
02/09/2016 09:00,2,0.000,ALERT,212.61,302.07,59.970,1455026403,"201051344000645","219011344069620",0.00,-8.00,0,293.66,303.88,0.0,0.0,0.000,318071.3,318071.3,16239,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455026406,123692.00
02/09/2016 09:00,2,0.082,ALERT,210.80,299.67,59.965,1455026403,"274151322000085","219011344069620",23.87,-8.00,0,292.16,301.77,2.0,0.0,0.000,589755.1,589755.1,10041,0,0,0,L,1151911521,0,121.10,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,249,0,0,0,0,0,0,0,0,0,0,0,1455026408,123693.00
02/09/2016 09:00,2,0.000,ALERT,212.83,301.77,59.965,1455026403,"201051344000633","219011344069620",0.00,-9.00,0,291.85,303.58,0.0,0.0,0.000,309735.7,309735.7,16542,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455026409,123694.00
02/09/2016 09:00,2,0.000,ALERT,212.16,302.07,59.965,1455026403,"201051344000469","219011344069620",0.00,-10.00,0,292.76,303.58,0.0,0.0,0.000,310521.7,310521.7,16558,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455026411,123695.00
02/09/2016 09:00,2,0.000,ALERT,210.80,300.27,59.981,1455026403,"201051344000646","219011344069620",0.00,-9.00,0,292.16,302.37,0.0,0.0,0.000,315937.5,315937.5,21107,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455026413,123696.00
02/09/2016 09:00,2,0.100,ALERT,211.03,299.97,59.954,1455026403,"274151322000052","219011344069620",22.40,-9.00,0,292.46,308.39,2.3,0.3,0.000,597789.0,597789.0,10237,0,0,0,L,1151911521,0,120.20,122.23,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1455026415,123697.00
02/09/2016 09:00,2,0.000,ALERT,211.03,300.57,59.954,1455026403,"201051344000585","219011344069620",0.00,-8.00,0,292.46,302.37,0.0,0.0,0.000,320814.1,320814.1,21099,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455026416,123698.00
02/09/2016 09:00,2,0.064,ALERT,210.80,300.57,59.954,1455026403,"201051344001230","219011344069620",31.17,-8.50,0,292.76,302.68,2.1,0.1,0.000,319914.7,319914.7,20961,0,0,0,L,1122011218,0,121.33,120.65,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1455026418,123699.00
02/09/2016 09:00,2,0.000,ALERT,211.25,300.87,59.981,1455026403,"201051344000582","219011344069620",0.00,-10.00,0,293.36,302.98,0.0,0.0,0.000,313457.9,313457.9,21077,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455026420,123700.00
02/09/2016 09:00,2,0.000,ALERT,210.35,299.97,59.965,1455026403,"201051344000955","219011344069620",0.00,-8.50,0,292.46,302.37,0.0,0.0,0.000,323887.1,323887.1,21065,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455026422,123701.00
02/09/2016 09:00,2,0.000,ALERT,211.03,299.07,59.949,1455026403,"274151322000094","219011344069620",42.50,-10.00,0,291.55,402.77,0.0,0.0,0.000,480673.7,480673.7,10528,0,0,0,L,1151911521,0,120.42,122.23,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1455026424,123702.00
02/09/2016 09:00,2,0.000,ALERT,212.16,302.68,59.944,1455026403,"201051344000579","219011344069620",0.00,-8.50,0,294.26,304.48,0.0,0.0,0.000,324554.0,324554.0,16497,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455026426,123703.00
02/09/2016 09:00,2,0.000,ALERT,210.57,300.27,59.986,1455026403,"201051344000890","219011344069620",0.00,-8.00,0,292.46,303.28,0.0,0.0,0.000,321378.5,321378.5,21029,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455026428,123704.00
02/09/2016 09:00,2,0.000,ALERT,210.80,299.97,59.944,1455026403,"201051344000438","219011344069620",0.00,-9.00,0,292.46,302.37,0.0,0.0,0.000,323503.1,323503.1,21086,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455026429,123705.00
02/09/2016 09:00,2,0.000,ALERT,211.03,299.67,59.965,1455026403,"201051344000417","219011344069620",0.00,-9.00,0,291.85,301.77,0.0,0.0,0.000,317288.4,317288.4,21186,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455026431,123706.00
02/09/2016 09:00,2,0.059,ALERT,211.03,299.97,59.944,1455026403,"274151322000083","219011344069620",17.85,-8.50,0,293.06,302.07,1.1,0.0,0.000,592090.4,592090.4,10228,0,0,0,L,1151911521,0,120.88,122.01,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1455026433,123707.00
02/09/2016 09:00,2,0.068,ALERT,211.70,299.37,59.981,1455026403,"274151322000076","219011344069620",21.75,-8.50,0,292.16,309.29,1.5,0.0,0.000,629232.9,629232.9,10278,0,0,0,L,1151911521,0,121.10,122.23,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1455026435,123708.00
02/09/2016 09:00,2,0.000,ALERT,211.93,302.68,59.938,1455026403,"201051344000868","219011344069620",0.00,-9.00,0,294.26,304.78,0.0,0.0,0.000,309500.5,309500.5,16288,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455026437,123709.00
02/09/2016 09:00,2,0.051,ALERT,211.25,300.87,59.954,1455026403,"274151322000095","219011344069620",19.48,-10.00,0,293.36,302.37,1.0,0.0,0.000,622248.1,622248.1,10118,0,0,0,L,1151911521,0,121.10,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1455026439,123710.00
02/09/2016 09:00,2,0.000,ALERT,211.70,301.77,59.954,1455026403,"201051344000988","219011344069620",0.00,-8.50,0,291.25,303.58,0.0,0.0,0.000,307885.2,307885.2,16554,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455026441,123711.00
02/09/2016 09:00,2,0.000,ALERT,210.57,299.07,59.954,1455026403,"201051344001025","219011344069620",0.00,-10.00,0,291.85,302.68,0.0,0.0,0.000,320995.2,320995.2,21081,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455026442,123712.00
02/09/2016 09:00,2,0.000,ALERT,211.93,302.07,59.949,1455026403,"201051344000458","219011344069620",0.00,-6.50,0,293.36,304.78,0.0,0.0,0.000,318173.3,318173.3,16516,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455026444,123713.00
02/09/2016 09:00,2,0.145,ALERT,212.61,301.77,59.949,1455026403,"201051344000853","219011344069620",16.82,-9.00,0,293.66,313.80,2.5,0.5,0.000,316344.1,316344.1,16246,0,0,0,L,1122011218,0,121.78,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1455026446,123714.00
02/09/2016 09:00,2,0.000,ALERT,211.03,299.97,59.954,1455026403,"201051344000685","219011344069620",0.00,-8.50,0,292.16,302.37,0.0,0.0,0.000,323365.4,323365.4,20968,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455026448,123715.00
02/09/2016 09:00,2,0.061,ALERT,211.25,299.97,59.954,1455026403,"201051344000917","219011344069620",30.81,-7.00,0,291.55,301.77,1.9,0.0,0.000,320991.1,320991.1,20940,0,0,0,L,1122011218,0,121.10,121.33,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1455026450,123716.00
02/09/2016 09:00,2,0.049,ALERT,211.03,300.27,59.944,1455026403,"201051344001145","219011344069620",32.72,-8.50,0,292.76,314.40,1.7,0.0,0.000,325086.1,325086.1,20889,0,0,0,L,1122011218,0,121.10,120.65,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1455026452,123717.00
02/09/2016 09:00,2,0.000,ALERT,210.80,299.67,59.970,1455026403,"201051344000651","219011344069620",0.00,-11.00,0,291.85,301.77,0.0,0.0,0.000,317346.9,317346.9,21115,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455026454,123718.00
02/09/2016 09:00,2,0.064,ALERT,210.80,299.37,59.944,1455026403,"274151322000088","219011344069620",23.18,-8.00,0,292.16,301.47,1.5,0.0,0.000,574482.3,574482.3,9998,0,0,0,L,1151911521,0,121.10,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1455026455,123719.00
02/09/2016 09:00,2,0.008,ALERT,212.16,299.07,59.970,1455026403,"274151322000068","219011344069620",43.34,-8.00,0,291.55,414.79,0.0,0.0,0.000,480813.6,480813.6,10688,0,0,0,L,1151911521,0,121.33,122.46,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1455026457,123720.00
02/09/2016 09:00,2,0.000,ALERT,210.57,300.27,59.954,1455026403,"201051344001135","219011344069620",0.00,-8.50,0,292.46,302.68,0.0,0.0,0.000,314076.2,314076.2,21104,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455026459,123721.00
02/09/2016 09:00,2,0.000,ALERT,211.70,302.37,59.944,1455026403,"201051344000594","219011344069620",0.00,-9.00,0,293.36,303.88,0.0,0.0,0.000,320134.9,320134.9,16517,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455026461,123722.00
02/09/2016 09:00,2,0.000,ALERT,210.80,299.97,59.933,1455026403,"201051344001203","219011344069620",0.00,-9.00,0,291.85,303.88,0.0,0.0,0.000,320359.2,320359.2,21083,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455026463,123723.00
02/09/2016 09:00,2,0.076,ALERT,210.80,300.27,59.954,1455026403,"274151322000054","219011344069620",23.38,-7.00,0,292.46,302.07,1.8,0.0,0.000,586916.1,586916.1,10021,0,0,0,L,1151911521,0,120.88,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1455026465,123724.00
02/09/2016 09:00,2,0.000,ALERT,212.38,301.17,59.944,1455026403,"201051344000867","219011344069620",0.00,-8.00,0,292.76,304.18,0.0,0.0,0.000,308970.4,308970.4,16512,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455026466,123725.00
02/09/2016 09:00,2,0.148,ALERT,210.80,300.27,59.959,1455026403,"201051344001093","219011344069620",31.07,-7.00,0,292.16,302.07,4.7,2.6,0.000,319326.6,319326.6,20997,0,0,0,L,1122011218,0,121.10,120.88,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1455026468,123726.00
02/09/2016 09:00,2,0.076,ALERT,211.93,301.77,59.928,1455026403,"201051344000900","219011344069620",21.79,-8.50,0,293.06,313.50,1.7,0.0,0.000,324209.9,324209.9,16128,0,0,0,L,1122011218,0,121.33,121.33,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1455026470,123727.00
02/09/2016 09:00,2,0.000,ALERT,211.93,300.87,59.944,1455026403,"201051344000648","219011344069620",0.00,-10.00,0,292.76,303.58,0.0,0.0,0.000,317245.9,317245.9,16277,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455026472,123728.00
02/09/2016 09:00,2,0.189,ALERT,212.16,302.68,59.959,1455026403,"201051344000569","219011344069620",23.58,-8.50,0,293.66,314.70,4.6,2.5,0.000,325058.5,325058.5,16134,0,0,0,L,1122011218,0,120.88,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1455026474,123729.00
02/09/2016 09:00,2,0.000,ALERT,211.93,301.77,59.959,1455026403,"201051344000983","219011344069620",0.00,-8.50,0,293.66,304.18,0.0,0.0,0.000,318076.9,318076.9,16422,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455026475,123730.00
02/09/2016 09:00,2,0.000,ALERT,212.16,301.77,59.944,1455026403,"201051344001158","219011344069620",0.00,-10.00,0,293.36,303.58,0.0,0.0,0.000,313717.0,313717.0,16537,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455026477,123731.00
02/09/2016 09:00,2,0.186,ALERT,212.61,302.37,59.959,1455026403,"201051344000576","219011344069620",18.21,-8.50,0,293.96,307.18,3.4,1.4,0.000,318686.6,318686.6,16157,0,0,0,L,1122011218,0,121.33,121.55,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1455026479,123732.00
02/09/2016 09:00,2,0.078,ALERT,211.03,298.77,59.944,1455026403,"274151322000087","219011344069620",20.71,-7.00,0,291.25,300.87,1.7,0.0,0.000,562104.3,562104.3,10047,0,0,0,L,1151911521,0,121.10,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1455026481,123733.00
02/09/2016 09:15,2,0.143,ALERT,213.06,302.68,59.965,1455027303,"201051344000645","219011344069620",19.90,-8.00,0,300.27,316.20,2.9,0.9,0.000,318071.4,318071.4,16241,0,0,0,L,1122011218,0,121.78,122.01,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1455027305,123734.00
02/09/2016 09:15,2,0.119,ACTIVE,211.70,337.54,59.959,1455027303,"274151322000085","219011344069620",30.24,-6.00,0,298.47,345.06,3.6,1.6,0.000,589755.3,589755.3,10043,0,0,0,L,1151911521,0,122.23,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455027306,123735.00
02/09/2016 09:15,2,0.000,ALERT,213.06,302.37,59.970,1455027303,"201051344000633","219011344069620",0.00,-9.00,0,298.17,304.48,0.0,0.0,0.000,309735.7,309735.7,16544,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455027308,123736.00
02/09/2016 09:15,2,0.000,ALERT,212.61,302.68,59.965,1455027303,"201051344000469","219011344069620",0.00,-10.00,0,299.07,304.78,0.0,0.0,0.000,310521.7,310521.7,16560,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455027309,123737.00
02/09/2016 09:15,2,0.066,ALERT,211.48,301.77,59.975,1455027303,"201051344000646","219011344069620",28.77,-9.00,0,297.57,310.49,1.7,0.0,0.000,315937.5,315937.5,21109,0,0,0,L,1122011218,0,121.55,121.10,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1455027311,123738.00
02/09/2016 09:15,2,0.137,ACTIVE,211.25,337.84,59.970,1455027303,"274151322000052","219011344069620",27.67,-7.00,0,298.17,345.66,3.9,1.8,0.004,597789.3,597789.3,10239,0,0,0,L,1151911521,0,120.88,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455027312,123739.00
02/09/2016 09:15,2,0.000,ALERT,211.70,301.47,59.975,1455027303,"201051344000585","219011344069620",0.00,-8.50,0,297.57,305.68,0.0,0.0,0.000,320814.1,320814.1,21101,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455027314,123740.00
02/09/2016 09:15,2,0.143,ALERT,211.48,301.17,59.996,1455027303,"201051344001230","219011344069620",13.24,-8.50,0,298.17,314.10,1.9,0.0,0.000,319914.7,319914.7,20963,0,0,0,L,1122011218,0,121.55,120.88,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455027316,123741.00
02/09/2016 09:15,2,0.000,ALERT,212.16,302.07,59.944,1455027303,"201051344000582","219011344069620",0.00,-10.00,0,298.77,306.58,0.0,0.0,0.000,313457.9,313457.9,21079,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455027318,123742.00
02/09/2016 09:15,2,0.191,ALERT,211.25,300.87,59.970,1455027303,"201051344000955","219011344069620",19.92,-8.50,0,297.57,314.70,3.9,1.8,0.000,323887.3,323887.3,21067,0,0,0,L,1122011218,0,120.88,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1455027319,123743.00
02/09/2016 09:15,2,0.033,ALERT,211.48,313.20,59.970,1455027303,"274151322000094","219011344069620",20.16,-9.00,0,296.96,419.30,0.7,0.0,0.000,480673.7,480673.7,10530,0,0,0,L,1151911521,0,120.88,122.46,0002,-10,0,0,0,0,0,0,163,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1455027321,123744.00
02/09/2016 09:15,2,0.000,ALERT,212.38,302.98,59.975,1455027303,"201051344000579","219011344069620",0.00,-8.00,0,300.57,305.68,0.0,0.0,0.000,324554.0,324554.0,16499,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455027323,123745.00
02/09/2016 09:15,2,0.000,ALERT,211.25,301.17,59.970,1455027303,"201051344000890","219011344069620",0.00,-8.00,0,298.47,306.28,0.0,0.0,0.000,321378.5,321378.5,21031,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455027325,123746.00
02/09/2016 09:15,2,0.182,ALERT,211.48,300.57,59.949,1455027303,"201051344000438","219011344069620",16.92,-9.00,0,297.87,313.80,3.1,1.1,0.000,323503.2,323503.2,21088,0,0,0,L,1122011218,0,121.55,121.10,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1455027327,123747.00
02/09/2016 09:15,2,0.000,ALERT,211.70,300.27,59.970,1455027303,"201051344000417","219011344069620",0.00,-8.50,0,297.26,305.38,0.0,0.0,0.000,317288.4,317288.4,21188,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455027328,123748.00
02/09/2016 09:15,2,0.090,ACTIVE,211.48,301.77,59.954,1455027303,"274151322000083","219011344069620",24.45,-8.50,0,298.17,302.98,2.3,0.3,0.000,592090.4,592090.4,10230,0,0,0,L,1151911521,0,121.10,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455027329,123749.00
02/09/2016 09:15,2,0.102,ACTIVE,212.16,339.04,59.965,1455027303,"274151322000076","219011344069620",29.48,-7.00,0,298.17,348.36,3.0,1.0,0.000,629233.0,629233.0,10280,0,0,0,L,1151911521,0,121.78,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455027330,123750.00
02/09/2016 09:15,2,0.000,ALERT,212.38,302.98,59.986,1455027303,"201051344000868","219011344069620",0.00,-8.00,0,300.57,305.38,0.0,0.0,0.000,309500.5,309500.5,16290,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455027332,123751.00
02/09/2016 09:15,2,0.086,ALERT,211.70,332.43,59.965,1455027303,"274151322000095","219011344069620",27.85,-9.00,0,299.07,338.14,2.4,0.4,0.000,622248.1,622248.1,10120,0,0,0,L,1151911521,0,121.78,121.78,0002,-7,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455027334,123752.00
02/09/2016 09:15,2,0.000,ALERT,212.16,302.07,59.970,1455027303,"201051344000988","219011344069620",0.00,-8.00,0,297.26,304.48,0.0,0.0,0.000,307885.2,307885.2,16556,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455027336,123753.00
02/09/2016 09:15,2,0.000,ALERT,211.25,299.97,59.970,1455027303,"201051344001025","219011344069620",0.00,-9.00,0,297.26,305.68,0.0,0.0,0.000,320995.2,320995.2,21083,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455027338,123754.00
02/09/2016 09:15,2,0.111,ALERT,212.38,302.68,59.954,1455027303,"201051344000458","219011344069620",32.88,-6.50,0,299.97,316.20,3.7,1.7,0.000,318173.4,318173.4,16518,0,0,0,L,1122011218,0,121.33,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1455027340,123755.00
02/09/2016 09:15,2,0.209,ACTIVE,213.06,302.68,59.975,1455027303,"201051344000853","219011344069620",19.70,-8.00,0,299.67,304.78,4.2,2.1,0.000,316344.4,316344.4,16248,0,0,0,L,1122011218,0,121.78,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455027340,123756.00
02/09/2016 09:15,2,0.170,ALERT,211.93,301.17,59.954,1455027303,"201051344000685","219011344069620",18.37,-8.50,0,297.87,313.80,3.2,1.1,0.000,323365.5,323365.5,20970,0,0,0,L,1122011218,0,122.23,121.10,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1455027342,123757.00
02/09/2016 09:15,2,0.059,ALERT,211.70,300.57,59.965,1455027303,"201051344000917","219011344069620",32.64,-7.00,0,296.96,315.00,2.0,0.0,0.000,320991.1,320991.1,20942,0,0,0,L,1122011218,0,121.33,121.78,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455027344,123758.00
02/09/2016 09:15,2,0.133,ALERT,211.93,301.17,59.970,1455027303,"201051344001145","219011344069620",21.77,-8.50,0,298.17,314.70,3.0,0.9,0.000,325086.2,325086.2,20891,0,0,0,L,1122011218,0,121.55,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1455027346,123759.00
02/09/2016 09:15,2,0.000,ALERT,211.48,299.97,59.970,1455027303,"201051344000651","219011344069620",0.00,-10.00,0,297.26,304.78,0.0,0.0,0.000,317346.9,317346.9,21117,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455027348,123760.00
02/09/2016 09:15,2,0.119,ACTIVE,211.25,338.14,59.965,1455027303,"274151322000088","219011344069620",26.72,-6.00,0,297.87,343.85,3.2,1.2,0.009,574482.4,574482.4,10000,0,0,0,L,1151911521,0,121.78,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455027349,123761.00
02/09/2016 09:15,2,0.008,ALERT,212.38,300.57,59.928,1455027303,"274151322000068","219011344069620",44.69,-7.00,0,296.96,425.91,0.0,0.0,0.000,480813.6,480813.6,10690,0,0,0,L,1151911521,0,121.78,122.68,0002,-7,0,0,0,0,0,0,255,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1455027351,123762.00
02/09/2016 09:15,2,0.000,ALERT,211.25,301.47,59.965,1455027303,"201051344001135","219011344069620",0.00,-8.50,0,298.17,305.38,0.0,0.0,0.000,314076.2,314076.2,21106,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455027352,123763.00
02/09/2016 09:15,2,0.000,ALERT,211.93,303.28,59.959,1455027303,"201051344000594","219011344069620",0.00,-9.00,0,299.67,305.08,0.0,0.0,0.000,320134.9,320134.9,16519,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455027354,123764.00
02/09/2016 09:15,2,0.000,ALERT,211.70,300.57,59.975,1455027303,"201051344001203","219011344069620",0.00,-9.00,0,297.57,306.58,0.0,0.0,0.000,320359.2,320359.2,21085,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455027356,123765.00
02/09/2016 09:15,2,0.121,ACTIVE,211.48,338.44,59.981,1455027303,"274151322000054","219011344069620",30.16,-6.00,0,298.47,345.66,3.7,1.7,0.013,586916.3,586916.3,10023,0,0,0,L,1151911521,0,121.55,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455027357,123766.00
02/09/2016 09:15,2,0.000,ALERT,212.61,302.07,59.970,1455027303,"201051344000867","219011344069620",0.00,-7.00,0,299.07,305.08,0.0,0.0,0.000,308970.4,308970.4,16514,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455027359,123767.00
02/09/2016 09:15,2,0.221,ALERT,211.70,301.17,59.975,1455027303,"201051344001093","219011344069620",18.43,-7.00,0,297.57,313.80,4.1,2.0,0.000,319327.1,319327.1,20999,0,0,0,L,1122011218,0,121.33,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1455027361,123768.00
02/09/2016 09:15,2,0.135,ACTIVE,212.38,338.74,59.970,1455027303,"201051344000900","219011344069620",24.09,-8.00,0,299.67,357.08,3.3,1.3,0.000,324210.0,324210.0,16130,0,0,0,L,1122011218,0,121.55,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455027361,123769.00
02/09/2016 09:15,2,0.178,ALERT,212.83,302.07,59.965,1455027303,"201051344000648","219011344069620",18.87,-10.00,0,298.77,315.30,3.4,1.4,0.000,317246.0,317246.0,16279,0,0,0,L,1122011218,0,121.10,122.23,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1455027363,123770.00
02/09/2016 09:15,2,0.244,ACTIVE,212.83,338.74,59.970,1455027303,"201051344000569","219011344069620",28.63,-8.00,0,300.87,348.06,7.1,5.0,0.009,325059.4,325059.4,16136,0,0,0,L,1122011218,0,121.10,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455027364,123771.00
02/09/2016 09:15,2,0.125,ALERT,212.38,302.98,59.928,1455027303,"201051344000983","219011344069620",18.51,-8.00,0,299.97,319.51,2.4,0.4,0.000,318076.9,318076.9,16424,0,0,0,L,1122011218,0,121.33,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1455027366,123772.00
02/09/2016 09:15,2,0.000,ALERT,212.61,302.37,60.007,1455027303,"201051344001158","219011344069620",0.00,-8.00,0,299.67,304.48,0.0,0.0,0.000,313717.0,313717.0,16539,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455027368,123773.00
