ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/09/2016 09:15,2,0.256,ACTIVE,213.06,303.28,59.975,1455027303,"201051344000576","219011344069620",20.79,-8.50,0,299.97,304.78,5.4,3.3,0.000,318687.2,318687.2,16159,0,0,0,L,1122011218,0,121.55,121.78,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455027369,123774.00
02/09/2016 09:15,2,0.125,ACTIVE,211.48,338.74,59.965,1455027303,"274151322000087","219011344069620",29.14,-5.50,0,296.96,346.86,3.7,1.6,0.000,562104.5,562104.5,10049,0,0,0,L,1151911521,0,121.33,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455027369,123775.00
02/09/2016 09:30,2,0.193,ACTIVE,212.83,302.07,59.975,1455028203,"201051344000645","219011344069620",20.99,-7.00,0,299.97,304.48,4.1,2.0,0.000,318071.8,318071.8,16243,0,0,0,L,1122011218,0,121.78,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455028204,123776.00
02/09/2016 09:30,2,0.166,ACTIVE,211.70,337.84,60.012,1455028203,"274151322000085","219011344069620",31.01,-5.50,0,330.33,345.06,5.3,3.2,0.018,589755.9,589755.9,10044,0,0,0,L,1151911521,0,121.78,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455028205,123777.00
02/09/2016 09:30,2,0.000,ALERT,213.06,302.07,59.986,1455028203,"201051344000633","219011344069620",0.00,-8.50,0,298.17,304.18,0.0,0.0,0.000,309735.7,309735.7,16546,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455028207,123778.00
02/09/2016 09:30,2,0.000,ALERT,212.16,301.77,59.970,1455028203,"201051344000469","219011344069620",0.00,-8.50,0,299.07,304.18,0.0,0.0,0.000,310521.7,310521.7,16562,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455028209,123779.00
02/09/2016 09:30,2,0.152,ALERT,211.25,300.87,59.938,1455028203,"201051344000646","219011344069620",20.71,-8.50,0,298.17,308.39,3.2,1.2,0.000,315937.7,315937.7,21111,0,0,0,L,1122011218,0,121.55,121.10,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1455028211,123780.00
02/09/2016 09:30,2,0.170,ACTIVE,211.25,336.94,59.975,1455028203,"274151322000052","219011344069620",29.98,-6.50,0,323.41,349.56,5.2,3.1,0.004,597789.9,597789.9,10240,0,0,0,L,1151911521,0,121.10,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455028212,123781.00
02/09/2016 09:30,2,0.119,ALERT,211.48,300.87,59.986,1455028203,"201051344000585","219011344069620",14.69,-8.00,0,298.17,315.30,1.8,0.0,0.000,320814.1,320814.1,21103,0,0,0,L,1122011218,0,120.88,121.55,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1455028213,123782.00
02/09/2016 09:30,2,0.156,ACTIVE,211.48,301.17,60.002,1455028203,"201051344001230","219011344069620",20.18,-8.00,0,299.07,302.98,3.2,1.2,0.000,319914.9,319914.9,20965,0,0,0,L,1122011218,0,121.78,120.88,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455028214,123783.00
02/09/2016 09:30,2,0.094,ALERT,211.93,301.77,59.981,1455028203,"201051344000582","219011344069620",31.89,-9.00,0,299.37,308.39,3.1,1.0,0.000,313458.0,313458.0,21081,0,0,0,L,1122011218,0,121.55,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1455028216,123784.00
02/09/2016 09:30,2,0.248,ACTIVE,211.03,300.57,60.023,1455028203,"201051344000955","219011344069620",20.87,-8.00,0,299.07,315.00,5.2,3.1,0.000,323888.0,323888.0,21069,0,0,0,L,1122011218,0,120.88,121.10,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455028217,123785.00
02/09/2016 09:30,2,0.055,ALERT,211.48,322.51,59.981,1455028203,"274151322000094","219011344069620",24.99,-9.00,0,296.96,425.91,1.4,0.0,0.000,480673.7,480673.7,10532,0,0,0,L,1151911521,0,120.88,122.46,0002,-9,0,0,0,0,0,0,255,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455028219,123786.00
02/09/2016 09:30,2,0.098,ALERT,212.38,302.68,59.991,1455028203,"201051344000579","219011344069620",32.62,-8.00,0,300.27,316.20,3.3,1.2,0.000,324554.2,324554.2,16501,0,0,0,L,1122011218,0,121.33,121.55,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455028221,123787.00
02/09/2016 09:30,2,0.115,ALERT,211.25,300.87,59.975,1455028203,"201051344000890","219011344069620",32.76,-8.00,0,298.77,315.00,3.9,1.8,0.000,321378.6,321378.6,21033,0,0,0,L,1122011218,0,121.55,120.65,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1455028222,123788.00
02/09/2016 09:30,2,0.199,ACTIVE,211.48,300.57,60.028,1455028203,"201051344000438","219011344069620",21.31,-8.50,0,298.77,302.68,4.3,2.3,0.000,323503.7,323503.7,21090,0,0,0,L,1122011218,0,121.55,121.10,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455028223,123789.00
02/09/2016 09:30,2,0.225,ALERT,211.70,299.97,59.975,1455028203,"201051344000417","219011344069620",16.00,-8.50,0,297.87,310.79,3.6,1.6,0.000,317289.0,317289.0,21190,0,0,0,L,1122011218,0,121.33,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455028225,123790.00
02/09/2016 09:30,2,0.111,ALERT,211.93,337.54,59.981,1455028203,"274151322000083","219011344069620",29.08,-6.50,0,299.67,352.27,3.3,1.3,0.004,592090.6,592090.6,10231,0,0,0,L,1151911521,0,121.33,122.23,0002,-10,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455028227,123791.00
02/09/2016 09:30,2,0.135,ACTIVE,212.38,339.04,59.965,1455028203,"274151322000076","219011344069620",30.36,-5.50,0,315.00,353.77,4.2,2.1,0.013,629233.3,629233.3,10281,0,0,0,L,1151911521,0,121.55,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455028228,123792.00
02/09/2016 09:30,2,0.064,ALERT,212.61,303.28,59.975,1455028203,"201051344000868","219011344069620",32.48,-8.00,0,300.27,315.00,2.1,0.2,0.000,309500.5,309500.5,16292,0,0,0,L,1122011218,0,121.33,122.01,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1455028230,123793.00
02/09/2016 09:30,2,0.109,ACTIVE,211.70,337.54,59.965,1455028203,"274151322000095","219011344069620",29.64,-7.00,0,299.97,348.66,3.4,1.3,0.009,622248.3,622248.3,10122,0,0,0,L,1151911521,0,121.78,122.01,0002,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455028231,123794.00
02/09/2016 09:30,2,0.000,ALERT,212.16,301.77,59.975,1455028203,"201051344000988","219011344069620",0.00,-8.00,0,297.26,303.88,0.0,0.0,0.000,307885.2,307885.2,16558,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455028232,123795.00
02/09/2016 09:30,2,0.076,ALERT,211.25,299.67,59.970,1455028203,"201051344001025","219011344069620",32.34,-9.00,0,298.17,313.80,2.6,0.6,0.000,320995.3,320995.3,21085,0,0,0,L,1122011218,0,121.10,121.10,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1455028234,123796.00
02/09/2016 09:30,2,0.178,ALERT,212.38,302.07,59.986,1455028203,"201051344000458","219011344069620",20.63,-6.00,0,299.97,315.90,3.8,1.7,0.000,318173.7,318173.7,16520,0,0,0,L,1122011218,0,121.33,121.55,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1455028236,123797.00
02/09/2016 09:30,2,0.225,ACTIVE,213.06,339.95,59.965,1455028203,"201051344000853","219011344069620",21.47,-7.00,0,300.87,349.86,4.9,2.8,0.000,316345.0,316345.0,16249,0,0,0,L,1122011218,0,122.01,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455028237,123798.00
02/09/2016 09:30,2,0.188,ACTIVE,211.70,300.57,59.933,1455028203,"201051344000685","219011344069620",22.32,-8.00,0,298.47,302.68,4.2,2.2,0.000,323365.9,323365.9,20972,0,0,0,L,1122011218,0,122.01,121.10,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455028238,123799.00
02/09/2016 09:30,2,0.148,ALERT,211.48,299.97,59.938,1455028203,"201051344000917","219011344069620",20.08,-6.50,0,296.96,314.70,3.0,1.0,0.000,320991.2,320991.2,20944,0,0,0,L,1122011218,0,121.33,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1455028240,123800.00
02/09/2016 09:30,2,0.148,ALERT,211.93,319.81,59.991,1455028203,"201051344001145","219011344069620",25.21,-8.00,0,299.37,338.14,3.8,1.8,0.000,325086.5,325086.5,20893,0,0,0,L,1122011218,0,121.55,121.10,0002,-8,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455028242,123801.00
02/09/2016 09:30,2,0.000,ALERT,211.25,299.67,60.012,1455028203,"201051344000651","219011344069620",0.00,-10.00,0,297.87,302.07,0.0,0.0,0.000,317346.9,317346.9,21119,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455028244,123802.00
02/09/2016 09:30,2,0.148,ACTIVE,211.25,336.34,59.959,1455028203,"274151322000088","219011344069620",27.77,-5.50,0,333.03,342.05,4.1,2.1,0.013,574482.7,574482.7,10001,0,0,0,L,1151911521,0,122.01,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455028244,123803.00
02/09/2016 09:30,2,0.078,ALERT,212.16,327.02,59.970,1455028203,"274151322000068","219011344069620",26.24,-6.50,0,296.96,431.92,2.1,0.1,0.000,480813.6,480813.6,10692,0,0,0,L,1151911521,0,121.78,122.46,0002,-6,0,0,0,0,0,0,255,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455028246,123804.00
02/09/2016 09:30,2,0.115,ALERT,211.25,300.87,59.975,1455028203,"201051344001135","219011344069620",17.08,-8.00,0,298.77,315.00,2.0,0.0,0.000,314076.2,314076.2,21108,0,0,0,L,1122011218,0,121.10,121.10,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,251,0,0,0,0,0,0,0,0,0,0,0,1455028248,123805.00
02/09/2016 09:30,2,0.094,ALERT,212.16,302.68,59.970,1455028203,"201051344000594","219011344069620",32.50,-8.50,0,299.67,315.60,3.1,1.1,0.000,320135.0,320135.0,16521,0,0,0,L,1122011218,0,121.10,121.33,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1455028250,123806.00
02/09/2016 09:30,2,0.139,ALERT,211.25,300.27,59.981,1455028203,"201051344001203","219011344069620",12.98,-8.50,0,298.47,308.69,1.9,0.0,0.000,320359.2,320359.2,21087,0,0,0,L,1122011218,0,121.78,120.88,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1455028252,123807.00
02/09/2016 09:30,2,0.152,ACTIVE,211.48,337.54,59.970,1455028203,"274151322000054","219011344069620",30.65,-5.00,0,333.93,341.15,4.7,2.6,0.013,586916.8,586916.8,10024,0,0,0,L,1151911521,0,121.55,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455028253,123808.00
02/09/2016 09:30,2,0.000,ALERT,212.61,301.77,59.975,1455028203,"201051344000867","219011344069620",0.00,-7.00,0,299.07,304.78,0.0,0.0,0.000,308970.4,308970.4,16516,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455028254,123809.00
02/09/2016 09:30,2,0.227,ACTIVE,211.48,300.87,59.975,1455028203,"201051344001093","219011344069620",20.75,-6.50,0,298.47,302.37,4.8,2.7,0.000,319327.6,319327.6,21001,0,0,0,L,1122011218,0,121.33,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455028255,123810.00
02/09/2016 09:30,2,0.152,ALERT,212.38,338.74,59.981,1455028203,"201051344000900","219011344069620",26.46,-7.00,0,300.57,340.85,4.1,2.1,0.004,324210.4,324210.4,16131,0,0,0,L,1122011218,0,121.55,121.33,0002,-10,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455028257,123811.00
02/09/2016 09:30,2,0.191,ACTIVE,212.61,301.47,60.002,1455028203,"201051344000648","219011344069620",22.01,-9.00,0,299.37,304.18,4.3,2.2,0.000,317246.5,317246.5,16281,0,0,0,L,1122011218,0,120.88,122.01,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455028258,123812.00
02/09/2016 09:30,2,0.258,ACTIVE,212.61,343.85,59.981,1455028203,"201051344000569","219011344069620",31.81,-6.50,0,317.70,356.78,8.3,6.1,0.018,325060.7,325060.7,16137,0,0,0,L,1122011218,0,121.10,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455028259,123813.00
02/09/2016 09:30,2,0.141,ACTIVE,212.38,302.37,60.012,1455028203,"201051344000983","219011344069620",21.61,-7.00,0,299.97,304.78,3.1,1.1,0.000,318077.1,318077.1,16426,0,0,0,L,1122011218,0,121.55,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455028260,123814.00
02/09/2016 09:30,2,0.000,ALERT,212.61,302.37,59.996,1455028203,"201051344001158","219011344069620",0.00,-8.50,0,299.37,303.88,0.0,0.0,0.000,313717.0,313717.0,16541,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455028262,123815.00
02/09/2016 09:30,2,0.266,ACTIVE,213.06,331.83,59.981,1455028203,"201051344000576","219011344069620",22.48,-7.00,0,301.17,338.44,6.1,3.9,0.000,318688.0,318688.0,16160,0,0,0,L,1122011218,0,121.78,121.55,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455028263,123816.00
02/09/2016 09:30,2,0.145,ACTIVE,211.48,337.84,59.975,1455028203,"274151322000087","219011344069620",29.62,-4.00,0,318.30,353.47,4.3,2.3,0.013,562104.9,562104.9,10050,0,0,0,L,1151911521,0,121.55,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455028263,123817.00
02/09/2016 09:45,2,0.203,ACTIVE,212.61,302.68,59.965,1455029104,"201051344000645","219011344069620",22.74,-6.50,0,300.27,314.70,4.7,2.6,0.000,318072.3,318072.3,16244,0,0,0,L,1122011218,0,121.78,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455029105,123818.00
02/09/2016 09:45,2,0.201,ACTIVE,211.70,343.85,59.991,1455029104,"274151322000085","219011344069620",31.87,-5.00,0,334.84,353.77,6.5,4.4,0.031,589756.7,589756.7,10045,0,0,0,L,1151911521,0,122.01,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455029106,123819.00
02/09/2016 09:45,2,0.000,ALERT,212.83,301.47,59.954,1455029104,"201051344000633","219011344069620",0.00,-8.50,0,297.87,303.88,0.0,0.0,0.000,309735.7,309735.7,16548,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455029108,123820.00
02/09/2016 09:45,2,0.109,ALERT,212.38,302.07,59.975,1455029104,"201051344000469","219011344069620",32.12,-8.50,0,299.07,309.59,3.6,1.5,0.000,310522.0,310522.0,16564,0,0,0,L,1122011218,0,120.88,122.01,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455029109,123821.00
02/09/2016 09:45,2,0.164,ACTIVE,211.03,301.17,59.975,1455029104,"201051344000646","219011344069620",22.82,-8.00,0,297.87,302.98,3.9,1.8,0.000,315938.0,315938.0,21113,0,0,0,L,1122011218,0,121.33,120.88,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455029110,123822.00
02/09/2016 09:45,2,0.199,ACTIVE,211.03,338.14,59.970,1455029104,"274151322000052","219011344069620",30.42,-6.00,0,333.93,341.75,6.2,4.0,0.022,597790.6,597790.6,10241,0,0,0,L,1151911521,0,120.65,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455029111,123823.00
02/09/2016 09:45,2,0.131,ALERT,211.25,301.17,59.938,1455029104,"201051344000585","219011344069620",18.89,-7.00,0,298.47,314.70,2.5,0.5,0.000,320814.1,320814.1,21105,0,0,0,L,1122011218,0,120.88,121.33,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1455029113,123824.00
02/09/2016 09:45,2,0.164,ACTIVE,211.25,301.47,59.965,1455029104,"201051344001230","219011344069620",21.47,-8.00,0,299.07,303.28,3.6,1.5,0.000,319915.2,319915.2,20966,0,0,0,L,1122011218,0,121.55,120.65,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455029114,123825.00
02/09/2016 09:45,2,0.168,ALERT,211.93,302.07,59.965,1455029104,"201051344000582","219011344069620",17.20,-9.00,0,299.67,308.09,2.9,0.9,0.000,313458.2,313458.2,21083,0,0,0,L,1122011218,0,121.55,121.33,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455029116,123826.00
02/09/2016 09:45,2,0.266,ALERT,211.25,336.64,59.970,1455029104,"201051344000955","219011344069620",23.30,-7.00,0,299.07,346.56,6.3,4.1,0.000,323888.7,323888.7,21070,0,0,0,L,1122011218,0,121.10,121.10,0002,-9,0,0,0,0,0,0,4,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455029118,123827.00
02/09/2016 09:45,2,0.068,ALERT,211.48,337.84,59.965,1455029104,"274151322000094","219011344069620",28.84,-8.50,0,296.96,430.42,2.0,0.0,0.004,480673.7,480673.7,10534,0,0,0,L,1151911521,0,120.88,122.23,0002,-9,0,0,0,0,0,0,242,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455029120,123828.00
02/09/2016 09:45,2,0.170,ALERT,212.38,302.98,59.959,1455029104,"201051344000579","219011344069620",14.97,-7.00,0,300.57,316.20,2.6,0.6,0.000,324554.5,324554.5,16503,0,0,0,L,1122011218,0,121.10,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455029121,123829.00
02/09/2016 09:45,2,0.176,ALERT,211.25,301.77,59.970,1455029104,"201051344000890","219011344069620",18.98,-7.00,0,298.77,315.30,3.4,1.4,0.000,321379.0,321379.0,21035,0,0,0,L,1122011218,0,121.55,120.65,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455029123,123830.00
02/09/2016 09:45,2,0.209,ACTIVE,211.48,300.87,59.928,1455029104,"201051344000438","219011344069620",23.04,-8.00,0,299.07,303.28,4.9,2.8,0.000,323504.2,323504.2,21091,0,0,0,L,1122011218,0,121.55,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455029124,123831.00
02/09/2016 09:45,2,0.232,ALERT,211.70,300.87,59.938,1455029104,"201051344000417","219011344069620",18.83,-8.00,0,297.87,308.39,4.5,2.4,0.000,317289.4,317289.4,21192,0,0,0,L,1122011218,0,121.33,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1455029126,123832.00
02/09/2016 09:45,2,0.133,ALERT,211.70,338.14,59.954,1455029104,"274151322000083","219011344069620",29.54,-5.50,0,299.07,341.45,4.0,1.9,0.009,592090.9,592090.9,10233,0,0,0,L,1151911521,0,121.10,122.23,0002,-9,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455029128,123833.00
02/09/2016 09:45,2,0.158,ACTIVE,212.16,339.34,59.933,1455029104,"274151322000076","219011344069620",30.65,-5.50,0,335.74,342.35,5.0,2.9,0.018,629233.8,629233.8,10282,0,0,0,L,1151911521,0,121.78,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455029128,123834.00
02/09/2016 09:45,2,0.064,ALERT,212.16,302.68,59.970,1455029104,"201051344000868","219011344069620",32.78,-8.00,0,300.57,315.00,2.2,0.2,0.000,309500.5,309500.5,16294,0,0,0,L,1122011218,0,121.10,121.78,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455029131,123835.00
02/09/2016 09:45,2,0.131,ACTIVE,211.70,337.84,59.975,1455029104,"274151322000095","219011344069620",30.10,-6.50,0,322.51,349.26,4.0,2.0,0.009,622248.6,622248.6,10123,0,0,0,L,1151911521,0,122.01,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455029131,123836.00
02/09/2016 09:45,2,0.000,ALERT,212.16,301.77,59.970,1455029104,"201051344000988","219011344069620",0.00,-7.00,0,297.57,303.88,0.0,0.0,0.000,307885.2,307885.2,16560,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455029133,123837.00
02/09/2016 09:45,2,0.137,ALERT,211.48,300.87,59.938,1455029104,"201051344001025","219011344069620",17.43,-8.50,0,296.96,314.10,2.4,0.4,0.000,320995.4,320995.4,21087,0,0,0,L,1122011218,0,121.10,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455029135,123838.00
02/09/2016 09:45,2,0.188,ACTIVE,212.16,302.37,59.954,1455029104,"201051344000458","219011344069620",22.24,-5.50,0,300.27,305.08,4.2,2.2,0.000,318174.1,318174.1,16522,0,0,0,L,1122011218,0,121.33,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455029136,123839.00
02/09/2016 09:45,2,0.186,ALERT,213.06,339.95,59.965,1455029104,"201051344000853","219011344069620",26.62,-6.50,0,298.77,355.28,5.0,2.9,0.000,316345.6,316345.6,16250,0,0,0,L,1122011218,0,122.01,121.78,0002,-7,0,0,0,0,0,0,4,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455029138,123840.00
02/09/2016 09:45,2,0.193,ALERT,211.93,301.47,59.965,1455029104,"201051344000685","219011344069620",23.72,-7.00,0,298.77,337.84,4.7,2.6,0.000,323366.4,323366.4,20973,0,0,0,L,1122011218,0,122.23,121.33,0002,-10,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455029140,123841.00
02/09/2016 09:45,2,0.152,ACTIVE,211.48,300.87,59.959,1455029104,"201051344000917","219011344069620",21.17,-6.50,0,297.26,302.37,3.3,1.3,0.000,320991.4,320991.4,20946,0,0,0,L,1122011218,0,121.10,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455029141,123842.00
02/09/2016 09:45,2,0.170,ALERT,211.93,338.14,59.959,1455029104,"201051344001145","219011344069620",25.76,-7.00,0,298.77,349.26,4.5,2.4,0.000,325086.9,325086.9,20895,0,0,0,L,1122011218,0,121.55,121.10,0002,-7,0,0,0,0,0,0,4,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455029142,123843.00
02/09/2016 09:45,2,0.180,ALERT,211.70,300.57,59.970,1455029104,"201051344000651","219011344069620",11.99,-9.00,0,298.17,307.78,2.2,0.2,0.000,317347.1,317347.1,21121,0,0,0,L,1122011218,0,121.78,120.88,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455029144,123844.00
02/09/2016 09:45,2,0.152,ACTIVE,211.25,338.14,59.965,1455029104,"274151322000088","219011344069620",30.75,-5.00,0,333.93,342.35,4.8,2.7,0.018,574483.2,574483.2,10002,0,0,0,L,1151911521,0,122.01,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455029145,123845.00
02/09/2016 09:45,2,0.088,ALERT,212.38,339.34,59.959,1455029104,"274151322000068","219011344069620",29.18,-6.00,0,296.96,431.92,2.6,0.6,0.004,480813.6,480813.6,10694,0,0,0,L,1151911521,0,122.01,122.46,0002,-7,0,0,0,0,0,0,162,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455029147,123846.00
02/09/2016 09:45,2,0.121,ALERT,211.25,301.47,59.938,1455029104,"201051344001135","219011344069620",19.52,-8.00,0,298.77,313.50,2.4,0.4,0.000,314076.2,314076.2,21110,0,0,0,L,1122011218,0,121.33,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1455029149,123847.00
02/09/2016 09:45,2,0.094,ALERT,211.93,302.98,59.965,1455029104,"201051344000594","219011344069620",32.82,-8.50,0,299.97,315.30,3.1,1.1,0.000,320135.3,320135.3,16523,0,0,0,L,1122011218,0,121.33,121.33,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455029150,123848.00
02/09/2016 09:45,2,0.150,ALERT,211.70,301.47,59.970,1455029104,"201051344001203","219011344069620",18.67,-8.50,0,298.47,308.69,2.9,0.8,0.000,320359.3,320359.3,21089,0,0,0,L,1122011218,0,122.01,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1455029152,123849.00
02/09/2016 09:45,2,0.174,ACTIVE,211.70,339.95,59.959,1455029104,"274151322000054","219011344069620",31.41,-4.00,0,333.93,356.78,5.6,3.5,0.031,586917.4,586917.4,10025,0,0,0,L,1151911521,0,121.78,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455029153,123850.00
02/09/2016 09:45,2,0.000,ALERT,212.83,302.37,59.975,1455029104,"201051344000867","219011344069620",0.00,-7.00,0,299.07,304.48,0.0,0.0,0.000,308970.4,308970.4,16518,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455029155,123851.00
02/09/2016 09:45,2,0.268,ACTIVE,211.48,301.17,59.970,1455029104,"201051344001093","219011344069620",19.70,-6.50,0,298.77,302.68,5.3,3.2,0.000,319328.3,319328.3,21002,0,0,0,L,1122011218,0,121.33,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455029156,123852.00
02/09/2016 09:45,2,0.168,ACTIVE,212.61,339.04,60.007,1455029104,"201051344000900","219011344069620",27.87,-6.50,0,299.97,341.45,4.8,2.7,0.018,324210.9,324210.9,16133,0,0,0,L,1122011218,0,121.78,121.55,0002,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455029157,123853.00
02/09/2016 09:45,2,0.199,ACTIVE,212.61,301.77,59.970,1455029104,"201051344000648","219011344069620",23.36,-8.50,0,299.37,303.88,4.7,2.6,0.000,317247.0,317247.0,16282,0,0,0,L,1122011218,0,121.10,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455029158,123854.00
02/09/2016 09:45,2,0.287,ACTIVE,212.83,338.74,59.970,1455029104,"201051344000569","219011344069620",31.09,-6.00,0,333.93,354.07,9.1,6.8,0.027,325062.3,325062.3,16138,0,0,0,L,1122011218,0,121.33,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455029159,123855.00
02/09/2016 09:45,2,0.152,ACTIVE,212.61,302.68,59.970,1455029104,"201051344000983","219011344069620",22.24,-6.50,0,300.57,304.78,3.5,1.4,0.000,318077.4,318077.4,16427,0,0,0,L,1122011218,0,121.55,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455029160,123856.00
02/09/2016 09:45,2,0.000,ALERT,212.61,302.37,59.970,1455029104,"201051344001158","219011344069620",0.00,-8.50,0,299.67,303.88,0.0,0.0,0.000,313717.0,313717.0,16543,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455029161,123857.00
02/09/2016 09:45,2,0.236,ALERT,213.06,339.95,59.970,1455029104,"201051344000576","219011344069620",27.93,-7.00,0,300.57,356.48,6.7,4.6,0.004,318689.0,318689.0,16161,0,0,0,L,1122011218,0,121.78,121.78,0002,-10,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455029163,123858.00
02/09/2016 09:45,2,0.160,ACTIVE,211.70,338.44,59.928,1455029104,"274151322000087","219011344069620",29.94,-3.50,0,334.24,341.45,4.8,2.7,0.013,562105.5,562105.5,10051,0,0,0,L,1151911521,0,121.55,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455029164,123859.00
02/09/2016 10:00,2,0.211,ALERT,213.06,339.04,59.965,1455030003,"201051344000645","219011344069620",25.27,-6.00,0,300.57,350.17,5.5,3.3,0.000,318072.9,318072.9,16245,0,0,0,L,1122011218,0,122.01,122.01,0002,-9,0,0,0,0,0,0,6,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455030005,123860.00
02/09/2016 10:00,2,0.236,ACTIVE,211.48,350.17,59.949,1455030003,"274151322000085","219011344069620",32.46,-4.00,0,334.84,355.88,7.8,5.6,0.031,589757.8,589757.8,10046,0,0,0,L,1151911521,0,121.78,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455030006,123861.00
02/09/2016 10:00,2,0.000,ALERT,213.06,302.37,60.012,1455030003,"201051344000633","219011344069620",0.00,-8.00,0,298.17,303.88,0.0,0.0,0.000,309735.7,309735.7,16550,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455030008,123862.00
02/09/2016 10:00,2,0.123,ALERT,212.38,302.37,59.970,1455030003,"201051344000469","219011344069620",28.39,-8.50,0,299.07,315.00,3.4,1.4,0.000,310522.4,310522.4,16566,0,0,0,L,1122011218,0,120.88,122.01,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455030009,123863.00
02/09/2016 10:00,2,0.057,ALERT,211.25,300.57,59.970,1455030003,"201051344000646","219011344069620",33.42,-8.00,0,298.47,336.94,1.9,0.0,0.000,315938.4,315938.4,21114,0,0,0,L,1122011218,0,121.55,121.10,0002,-10,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455030011,123864.00
02/09/2016 10:00,2,0.211,ACTIVE,211.25,339.04,59.959,1455030003,"274151322000052","219011344069620",30.73,-5.50,0,333.93,343.25,6.7,4.5,0.031,597791.6,597791.6,10242,0,0,0,L,1151911521,0,121.10,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455030012,123865.00
02/09/2016 10:00,2,0.139,ACTIVE,211.48,301.47,59.970,1455030003,"201051344000585","219011344069620",20.48,-6.50,0,298.47,302.98,2.9,0.9,0.000,320814.2,320814.2,21107,0,0,0,L,1122011218,0,120.88,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455030013,123866.00
02/09/2016 10:00,2,0.166,ACTIVE,211.25,301.17,59.965,1455030003,"201051344001230","219011344069620",21.97,-7.00,0,299.37,307.18,3.7,1.6,0.000,319915.6,319915.6,20967,0,0,0,L,1122011218,0,121.55,120.88,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455030014,123867.00
02/09/2016 10:00,2,0.170,ACTIVE,211.93,301.77,59.954,1455030003,"201051344000582","219011344069620",19.42,-8.50,0,299.67,303.58,3.4,1.3,0.000,313458.4,313458.4,21085,0,0,0,L,1122011218,0,121.55,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455030015,123868.00
02/09/2016 10:00,2,0.262,ACTIVE,211.25,336.04,59.944,1455030003,"201051344000955","219011344069620",25.15,-6.50,0,298.47,360.69,6.7,4.5,0.000,323889.8,323889.8,21072,0,0,0,L,1122011218,0,121.10,121.10,0002,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455030016,123869.00
02/09/2016 10:00,2,0.074,ALERT,211.48,338.74,59.954,1455030003,"274151322000094","219011344069620",29.26,-7.00,0,298.17,430.12,2.2,0.2,0.004,480673.7,480673.7,10536,0,0,0,L,1151911521,0,121.10,122.23,0002,-8,0,0,0,0,0,0,8,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455030017,123870.00
02/09/2016 10:00,2,0.174,ACTIVE,212.38,303.28,59.975,1455030003,"201051344000579","219011344069620",16.40,-7.00,0,300.57,305.08,2.9,0.9,0.000,324554.6,324554.6,16505,0,0,0,L,1122011218,0,121.33,121.33,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455030018,123871.00
02/09/2016 10:00,2,0.180,ACTIVE,211.48,301.77,59.975,1455030003,"201051344000890","219011344069620",20.44,-7.00,0,299.37,303.58,3.8,1.7,0.000,321379.4,321379.4,21037,0,0,0,L,1122011218,0,121.55,120.65,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455030019,123872.00
02/09/2016 10:00,2,0.242,ACTIVE,211.70,301.17,59.965,1455030003,"201051344000438","219011344069620",20.91,-8.00,0,299.07,302.98,5.1,3.0,0.000,323504.9,323504.9,21092,0,0,0,L,1122011218,0,121.78,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455030020,123873.00
02/09/2016 10:00,2,0.234,ACTIVE,211.93,300.87,59.975,1455030003,"201051344000417","219011344069620",20.08,-7.00,0,298.47,302.68,4.8,2.7,0.000,317290.0,317290.0,21194,0,0,0,L,1122011218,0,121.33,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455030021,123874.00
02/09/2016 10:00,2,0.137,ACTIVE,211.70,340.25,59.970,1455030003,"274151322000083","219011344069620",30.18,-5.00,0,334.24,343.55,4.2,2.1,0.013,592091.4,592091.4,10235,0,0,0,L,1151911521,0,121.10,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455030022,123875.00
02/09/2016 10:00,2,0.168,ACTIVE,212.16,339.95,59.959,1455030003,"274151322000076","219011344069620",30.87,-5.00,0,335.14,349.86,5.3,3.2,0.022,629234.6,629234.6,10283,0,0,0,L,1151911521,0,121.78,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455030023,123876.00
02/09/2016 10:00,2,0.066,ALERT,212.38,303.58,59.959,1455030003,"201051344000868","219011344069620",32.82,-8.00,0,300.57,320.71,2.3,0.3,0.000,309500.6,309500.6,16296,0,0,0,L,1122011218,0,121.33,121.78,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455030025,123877.00
02/09/2016 10:00,2,0.139,ACTIVE,211.93,338.14,59.959,1455030003,"274151322000095","219011344069620",30.26,-6.00,0,334.24,341.15,4.3,2.2,0.013,622249.1,622249.1,10124,0,0,0,L,1151911521,0,122.01,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455030026,123878.00
02/09/2016 10:00,2,0.000,ALERT,212.16,302.37,59.965,1455030003,"201051344000988","219011344069620",0.00,-7.00,0,297.26,304.18,0.0,0.0,0.000,307885.2,307885.2,16562,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455030028,123879.00
02/09/2016 10:00,2,0.143,ACTIVE,211.25,300.27,59.986,1455030003,"201051344001025","219011344069620",19.00,-8.00,0,298.17,303.28,2.8,0.7,0.000,320995.5,320995.5,21089,0,0,0,L,1122011218,0,121.10,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455030029,123880.00
02/09/2016 10:00,2,0.191,ACTIVE,212.16,302.98,59.954,1455030003,"201051344000458","219011344069620",22.42,-5.00,0,300.27,305.08,4.4,2.3,0.000,318174.6,318174.6,16523,0,0,0,L,1122011218,0,121.33,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455030029,123881.00
02/09/2016 10:00,2,0.203,ACTIVE,213.06,340.25,59.981,1455030003,"201051344000853","219011344069620",25.17,-6.00,0,300.27,362.79,5.2,3.1,0.000,316346.3,316346.3,16252,0,0,0,L,1122011218,0,122.01,121.78,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455030031,123882.00
02/09/2016 10:00,2,0.195,ALERT,211.93,322.21,59.959,1455030003,"201051344000685","219011344069620",25.58,-7.00,0,299.07,338.14,5.1,3.0,0.000,323367.1,323367.1,20975,0,0,0,L,1122011218,0,122.23,121.10,0002,-10,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455030032,123883.00
02/09/2016 10:00,2,0.156,ACTIVE,211.70,300.27,59.954,1455030003,"201051344000917","219011344069620",21.69,-6.00,0,297.57,302.37,3.5,1.4,0.000,320991.7,320991.7,20947,0,0,0,L,1122011218,0,121.33,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455030033,123884.00
02/09/2016 10:00,2,0.186,ACTIVE,211.93,336.94,59.965,1455030003,"201051344001145","219011344069620",24.87,-6.50,0,299.67,356.18,4.7,2.6,0.000,325087.5,325087.5,20897,0,0,0,L,1122011218,0,121.55,121.10,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455030034,123885.00
02/09/2016 10:00,2,0.180,ALERT,211.48,300.27,59.949,1455030003,"201051344000651","219011344069620",16.44,-9.00,0,298.47,310.19,3.0,1.0,0.000,317347.3,317347.3,21123,0,0,0,L,1122011218,0,121.78,120.88,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1455030036,123886.00
02/09/2016 10:00,2,0.162,ACTIVE,211.48,339.34,59.959,1455030003,"274151322000088","219011344069620",31.07,-4.00,0,333.93,357.98,5.1,3.0,0.018,574483.9,574483.9,10003,0,0,0,L,1151911521,0,122.01,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455030037,123887.00
02/09/2016 10:00,2,0.094,ACTIVE,212.38,338.74,59.944,1455030003,"274151322000068","219011344069620",29.56,-5.00,0,298.47,435.83,2.9,0.8,0.009,480813.8,480813.8,10696,0,0,0,L,1151911521,0,121.78,122.68,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455030038,123888.00
02/09/2016 10:00,2,0.127,ACTIVE,211.03,300.57,59.981,1455030003,"201051344001135","219011344069620",20.79,-7.00,0,299.07,303.28,2.7,0.7,0.000,314076.4,314076.4,21112,0,0,0,L,1122011218,0,121.10,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455030039,123889.00
02/09/2016 10:00,2,0.152,ALERT,212.16,303.28,59.959,1455030003,"201051344000594","219011344069620",14.39,-8.00,0,299.67,316.80,2.2,0.2,0.000,320135.4,320135.4,16525,0,0,0,L,1122011218,0,121.33,121.33,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1455030041,123890.00
02/09/2016 10:00,2,0.152,ACTIVE,211.48,300.27,59.954,1455030003,"201051344001203","219011344069620",20.20,-8.50,0,298.47,304.78,3.1,1.1,0.000,320359.5,320359.5,21091,0,0,0,L,1122011218,0,121.78,120.88,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455030042,123891.00
02/09/2016 10:00,2,0.189,ACTIVE,211.48,357.68,59.949,1455030003,"274151322000054","219011344069620",33.26,-3.50,0,333.93,370.90,6.4,4.2,0.022,586918.4,586918.4,10026,0,0,0,L,1151911521,0,121.33,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455030042,123892.00
02/09/2016 10:00,2,0.000,ALERT,212.61,302.07,59.954,1455030003,"201051344000867","219011344069620",0.00,-6.50,0,299.07,304.48,0.0,0.0,0.000,308970.4,308970.4,16520,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455030044,123893.00
02/09/2016 10:00,2,0.268,ACTIVE,211.25,300.57,59.949,1455030003,"201051344001093","219011344069620",20.42,-6.00,0,298.77,322.81,5.5,3.4,0.000,319329.1,319329.1,21003,0,0,0,L,1122011218,0,121.10,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455030045,123894.00
02/09/2016 10:00,2,0.164,ACTIVE,212.38,339.04,59.965,1455030003,"201051344000900","219011344069620",30.67,-6.00,0,330.03,349.56,5.1,3.0,0.018,324211.6,324211.6,16134,0,0,0,L,1122011218,0,121.55,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455030046,123895.00
02/09/2016 10:00,2,0.203,ALERT,212.61,305.38,59.954,1455030003,"201051344000648","219011344069620",24.27,-8.00,0,299.37,347.46,5.0,2.9,0.000,317247.7,317247.7,16283,0,0,0,L,1122011218,0,121.10,121.78,0002,-10,0,0,0,0,0,0,5,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455030048,123896.00
02/09/2016 10:00,2,0.297,ACTIVE,212.61,342.95,59.954,1455030003,"201051344000569","219011344069620",31.73,-5.50,0,333.33,360.99,9.6,7.3,0.031,325064.0,325064.0,16139,0,0,0,L,1122011218,0,121.10,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455030049,123897.00
02/09/2016 10:00,2,0.152,ACTIVE,212.16,302.68,59.965,1455030003,"201051344000983","219011344069620",23.58,-6.50,0,300.27,324.62,3.6,1.6,0.000,318077.7,318077.7,16428,0,0,0,L,1122011218,0,121.33,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455030050,123898.00
02/09/2016 10:00,2,0.043,ALERT,212.61,302.68,59.996,1455030003,"201051344001158","219011344069620",31.79,-8.50,0,299.37,304.18,1.4,0.0,0.000,313717.0,313717.0,16545,0,0,0,L,1122011218,0,121.33,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1455030051,123899.00
02/09/2016 10:00,2,0.242,ACTIVE,213.06,339.65,59.938,1455030003,"201051344000576","219011344069620",28.25,-6.50,0,300.87,344.45,6.9,4.8,0.004,318690.2,318690.2,16163,0,0,0,L,1122011218,0,121.55,121.55,0002,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455030052,123900.00
02/09/2016 10:00,2,0.172,ACTIVE,211.70,338.44,59.965,1455030003,"274151322000087","219011344069620",30.12,-3.50,0,333.93,341.75,5.2,3.1,0.013,562106.2,562106.2,10052,0,0,0,L,1151911521,0,121.78,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455030053,123901.00
02/09/2016 10:15,2,0.166,ALERT,212.16,301.47,60.012,1455030903,"201051344000645","219011344069620",24.11,-6.00,0,297.26,341.15,4.1,2.0,0.000,318073.4,318073.4,16247,0,0,0,L,1122011218,0,121.33,121.33,0002,-9,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455030906,123902.00
02/09/2016 10:15,2,0.172,ACTIVE,211.03,339.95,59.986,1455030903,"274151322000085","219011344069620",31.37,-4.00,0,330.63,357.68,5.5,3.4,0.022,589758.7,589758.7,10047,0,0,0,L,1151911521,0,121.55,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455030906,123903.00
02/09/2016 10:15,2,0.000,ALERT,212.16,301.17,59.986,1455030903,"201051344000633","219011344069620",0.00,-8.00,0,292.76,304.18,0.0,0.0,0.000,309735.7,309735.7,16552,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455030908,123904.00
02/09/2016 10:15,2,0.107,ALERT,211.93,301.47,59.996,1455030903,"201051344000469","219011344069620",31.67,-8.50,0,293.66,307.48,3.5,1.4,0.000,310522.7,310522.7,16568,0,0,0,L,1122011218,0,120.65,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455030910,123905.00
02/09/2016 10:15,2,0.174,ACTIVE,210.57,299.97,59.991,1455030903,"201051344000646","219011344069620",21.41,-7.00,0,293.06,316.80,3.7,1.7,0.000,315938.8,315938.8,21116,0,0,0,L,1122011218,0,121.10,120.65,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455030911,123906.00
02/09/2016 10:15,2,0.191,ACTIVE,210.80,337.54,59.991,1455030903,"274151322000052","219011344069620",30.26,-5.00,0,326.42,342.05,5.9,3.8,0.022,597792.5,597792.5,10243,0,0,0,L,1151911521,0,120.65,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455030912,123907.00
02/09/2016 10:15,2,0.127,ALERT,211.03,300.27,59.986,1455030903,"201051344000585","219011344069620",18.09,-6.50,0,291.85,311.39,2.4,0.3,0.000,320814.3,320814.3,21108,0,0,0,L,1122011218,0,120.65,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1455030914,123908.00
02/09/2016 10:15,2,0.199,ACTIVE,210.80,300.27,59.991,1455030903,"201051344001230","219011344069620",18.33,-7.00,0,294.26,302.68,3.7,1.7,0.000,319915.9,319915.9,20968,0,0,0,L,1122011218,0,121.10,120.42,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455030915,123909.00
02/09/2016 10:15,2,0.166,ALERT,211.25,300.57,59.981,1455030903,"201051344000582","219011344069620",15.92,-8.50,0,293.06,309.29,2.7,0.7,0.000,313458.6,313458.6,21086,0,0,0,L,1122011218,0,121.10,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1455030917,123910.00
02/09/2016 10:15,2,0.254,ALERT,210.80,340.25,59.981,1455030903,"201051344000955","219011344069620",24.35,-6.00,0,298.47,353.17,6.3,4.2,0.000,323890.7,323890.7,21073,0,0,0,L,1122011218,0,120.65,120.88,0002,-8,0,0,0,0,0,0,6,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455030918,123911.00
02/09/2016 10:15,2,0.064,ALERT,211.03,332.43,59.981,1455030903,"274151322000094","219011344069620",28.23,-7.00,0,291.85,430.42,1.8,0.0,0.000,480673.7,480673.7,10538,0,0,0,L,1151911521,0,120.65,122.23,0002,-8,0,0,0,0,0,0,141,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455030920,123912.00
02/09/2016 10:15,2,0.096,ALERT,211.70,301.77,59.981,1455030903,"201051344000579","219011344069620",32.56,-6.50,0,294.86,316.80,3.2,1.1,0.000,324554.9,324554.9,16506,0,0,0,L,1122011218,0,121.10,120.88,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455030922,123913.00
02/09/2016 10:15,2,0.172,ALERT,210.80,300.27,60.012,1455030903,"201051344000890","219011344069620",18.53,-6.50,0,292.76,314.70,3.2,1.2,0.000,321379.6,321379.6,21038,0,0,0,L,1122011218,0,121.10,120.42,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1455030924,123914.00
02/09/2016 10:15,2,0.236,ACTIVE,211.03,299.67,59.981,1455030903,"201051344000438","219011344069620",20.06,-8.00,0,293.66,302.68,4.8,2.7,0.000,323505.6,323505.6,21093,0,0,0,L,1122011218,0,121.10,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455030925,123915.00
02/09/2016 10:15,2,0.227,ACTIVE,211.03,299.37,59.975,1455030903,"201051344000417","219011344069620",18.43,-7.00,0,292.46,302.37,4.2,2.2,0.000,317290.5,317290.5,21195,0,0,0,L,1122011218,0,120.88,121.10,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455030926,123916.00
02/09/2016 10:15,2,0.129,ACTIVE,211.25,337.24,59.981,1455030903,"274151322000083","219011344069620",29.12,-5.00,0,327.62,342.05,3.8,1.8,0.013,592091.8,592091.8,10236,0,0,0,L,1151911521,0,120.88,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455030926,123917.00
