ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/09/2016 10:15,2,0.152,ACTIVE,211.70,339.04,59.975,1455030903,"274151322000076","219011344069620",30.47,-5.00,0,328.52,342.35,4.7,2.6,0.022,629235.2,629235.2,10284,0,0,0,L,1151911521,0,121.33,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455030927,123918.00
02/09/2016 10:15,2,0.068,ALERT,211.48,302.07,59.986,1455030903,"201051344000868","219011344069620",32.48,-8.00,0,294.86,315.00,2.3,0.3,0.000,309500.6,309500.6,16298,0,0,0,L,1122011218,0,120.88,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455030929,123919.00
02/09/2016 10:15,2,0.123,ACTIVE,211.03,336.94,59.981,1455030903,"274151322000095","219011344069620",29.90,-5.50,0,327.62,341.15,3.8,1.7,0.013,622249.5,622249.5,10125,0,0,0,L,1151911521,0,121.55,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455030930,123920.00
02/09/2016 10:15,2,0.000,ALERT,211.48,300.87,59.991,1455030903,"201051344000988","219011344069620",0.00,-6.50,0,291.85,304.48,0.0,0.0,0.000,307885.2,307885.2,16564,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455030932,123921.00
02/09/2016 10:15,2,0.129,ALERT,210.80,299.07,59.938,1455030903,"201051344001025","219011344069620",14.53,-8.00,0,291.85,314.10,1.9,0.0,0.000,320995.6,320995.6,21090,0,0,0,L,1122011218,0,120.65,120.88,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1455030934,123922.00
02/09/2016 10:15,2,0.180,ACTIVE,211.48,301.47,60.034,1455030903,"201051344000458","219011344069620",20.91,-5.00,0,294.56,305.38,3.8,1.8,0.000,318175.1,318175.1,16524,0,0,0,L,1122011218,0,121.10,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455030935,123923.00
02/09/2016 10:15,2,0.221,ALERT,212.16,325.82,59.996,1455030903,"201051344000853","219011344069620",21.79,-6.00,0,300.57,358.28,4.9,2.8,0.000,316347.0,316347.0,16253,0,0,0,L,1122011218,0,121.55,121.33,0002,-7,0,0,0,0,0,0,5,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455030937,123924.00
02/09/2016 10:15,2,0.217,ALERT,211.25,300.27,60.034,1455030903,"201051344000685","219011344069620",20.73,-6.50,0,293.96,337.54,4.6,2.5,0.000,323367.7,323367.7,20977,0,0,0,L,1122011218,0,121.55,120.88,0002,-10,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455030938,123925.00
02/09/2016 10:15,2,0.152,ACTIVE,211.25,299.67,59.981,1455030903,"201051344000917","219011344069620",20.77,-6.00,0,291.85,301.77,3.2,1.2,0.000,320992.0,320992.0,20948,0,0,0,L,1122011218,0,120.88,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455030939,123926.00
02/09/2016 10:15,2,0.150,ALERT,211.48,337.24,59.975,1455030903,"201051344001145","219011344069620",26.94,-6.50,0,298.77,366.40,4.1,2.1,0.000,325088.0,325088.0,20898,0,0,0,L,1122011218,0,121.33,120.88,0002,-7,0,0,0,0,0,0,5,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455030941,123927.00
02/09/2016 10:15,2,0.096,ALERT,211.03,299.67,59.981,1455030903,"201051344000651","219011344069620",31.89,-8.50,0,291.85,310.19,3.1,1.1,0.000,317347.6,317347.6,21125,0,0,0,L,1122011218,0,121.33,120.65,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455030943,123928.00
02/09/2016 10:15,2,0.137,ACTIVE,211.25,337.24,59.981,1455030903,"274151322000088","219011344069620",30.47,-3.50,0,327.02,342.05,4.2,2.2,0.013,574484.5,574484.5,10004,0,0,0,L,1151911521,0,121.78,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455030944,123929.00
02/09/2016 10:15,2,0.080,ALERT,211.93,333.33,60.018,1455030903,"274151322000068","219011344069620",28.33,-4.00,0,297.26,431.92,2.4,0.3,0.000,480813.9,480813.9,10697,0,0,0,L,1151911521,0,121.78,122.46,0002,-5,0,0,0,0,0,0,61,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455030946,123930.00
02/09/2016 10:15,2,0.117,ACTIVE,210.80,300.27,59.986,1455030903,"201051344001135","219011344069620",18.09,-6.50,0,293.06,302.68,2.2,0.2,0.000,314076.4,314076.4,21113,0,0,0,L,1122011218,0,120.88,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455030947,123931.00
02/09/2016 10:15,2,0.092,ALERT,211.48,301.77,59.986,1455030903,"201051344000594","219011344069620",32.42,-8.00,0,294.26,314.70,3.1,1.1,0.000,320135.7,320135.7,16527,0,0,0,L,1122011218,0,120.88,120.88,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455030949,123932.00
02/09/2016 10:15,2,0.143,ALERT,211.03,299.67,59.981,1455030903,"201051344001203","219011344069620",16.12,-8.00,0,292.46,308.99,2.4,0.3,0.000,320359.6,320359.6,21092,0,0,0,L,1122011218,0,121.55,120.65,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1455030951,123933.00
02/09/2016 10:15,2,0.164,ACTIVE,211.03,337.54,60.002,1455030903,"274151322000054","219011344069620",30.85,-3.50,0,327.62,362.79,5.1,3.0,0.022,586919.2,586919.2,10027,0,0,0,L,1151911521,0,121.10,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455030951,123934.00
02/09/2016 10:15,2,0.000,ALERT,212.16,301.47,59.986,1455030903,"201051344000867","219011344069620",0.00,-6.50,0,293.36,305.08,0.0,0.0,0.000,308970.4,308970.4,16522,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455030953,123935.00
02/09/2016 10:15,2,0.229,ACTIVE,211.03,299.97,59.959,1455030903,"201051344001093","219011344069620",21.39,-6.00,0,293.66,301.77,5.0,2.9,0.000,319329.9,319329.9,21004,0,0,0,L,1122011218,0,120.88,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455030954,123936.00
02/09/2016 10:15,2,0.148,ACTIVE,211.93,338.44,59.975,1455030903,"201051344000900","219011344069620",27.77,-6.00,0,327.62,343.25,4.2,2.1,0.009,324212.2,324212.2,16135,0,0,0,L,1122011218,0,121.33,121.10,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455030955,123937.00
02/09/2016 10:15,2,0.188,ACTIVE,211.93,300.87,59.986,1455030903,"201051344000648","219011344069620",21.93,-8.00,0,295.46,336.04,4.2,2.1,0.000,317248.3,317248.3,16285,0,0,0,L,1122011218,0,120.88,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455030956,123938.00
02/09/2016 10:15,2,0.271,ACTIVE,211.93,337.54,59.981,1455030903,"201051344000569","219011344069620",30.38,-5.50,0,328.82,350.47,8.4,6.2,0.018,325065.6,325065.6,16140,0,0,0,L,1122011218,0,120.88,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455030957,123939.00
02/09/2016 10:15,2,0.137,ACTIVE,211.93,301.77,59.981,1455030903,"201051344000983","219011344069620",21.25,-6.00,0,295.46,305.08,3.0,0.9,0.000,318078.0,318078.0,16429,0,0,0,L,1122011218,0,121.10,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455030958,123940.00
02/09/2016 10:15,2,0.043,ALERT,211.93,301.77,60.012,1455030903,"201051344001158","219011344069620",30.99,-8.00,0,293.96,304.48,1.4,0.0,0.000,313717.0,313717.0,16547,0,0,0,L,1122011218,0,121.10,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455030960,123941.00
02/09/2016 10:15,2,0.215,ALERT,212.38,330.03,60.007,1455030903,"201051344000576","219011344069620",25.98,-6.00,0,300.57,359.18,5.7,3.5,0.000,318691.2,318691.2,16164,0,0,0,L,1122011218,0,121.55,121.10,0002,-10,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455030962,123942.00
02/09/2016 10:15,2,0.139,ACTIVE,211.03,337.24,59.975,1455030903,"274151322000087","219011344069620",29.56,-3.00,0,327.92,341.75,4.1,2.1,0.009,562106.8,562106.8,10053,0,0,0,L,1151911521,0,121.33,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455030962,123943.00
02/09/2016 10:30,2,0.182,ACTIVE,212.83,339.04,60.002,1455031803,"201051344000645","219011344069620",28.55,-6.00,0,299.97,357.98,5.3,3.2,0.004,318074.0,318074.0,16249,0,0,0,L,1122011218,0,121.78,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455031804,123944.00
02/09/2016 10:30,2,0.197,ACTIVE,211.25,363.69,59.996,1455031803,"274151322000085","219011344069620",33.91,-3.50,0,335.14,369.70,6.8,4.6,0.027,589759.6,589759.6,10048,0,0,0,L,1151911521,0,121.78,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455031805,123945.00
02/09/2016 10:30,2,0.082,ALERT,212.83,302.68,60.007,1455031803,"201051344000633","219011344069620",32.16,-8.00,0,296.06,315.00,2.7,0.7,0.000,309735.8,309735.8,16554,0,0,0,L,1122011218,0,121.78,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1455031807,123946.00
02/09/2016 10:30,2,0.184,ALERT,212.38,302.68,59.959,1455031803,"201051344000469","219011344069620",14.99,-8.00,0,296.96,311.99,2.8,0.8,0.000,310523.0,310523.0,16570,0,0,0,L,1122011218,0,120.88,122.01,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1455031809,123947.00
02/09/2016 10:30,2,0.217,ALERT,211.25,325.82,60.007,1455031803,"201051344000646","219011344069620",23.80,-6.50,0,296.66,349.56,5.3,3.2,0.000,315939.4,315939.4,21117,0,0,0,L,1122011218,0,121.55,120.88,0002,-9,0,0,0,0,0,0,4,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455031811,123948.00
02/09/2016 10:30,2,0.240,ACTIVE,211.03,340.85,59.991,1455031803,"274151322000052","219011344069620",31.53,-4.00,0,332.73,350.47,7.7,5.5,0.031,597793.7,597793.7,10244,0,0,0,L,1151911521,0,120.88,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455031812,123949.00
02/09/2016 10:30,2,0.145,ACTIVE,211.48,301.17,60.007,1455031803,"201051344000585","219011344069620",21.95,-6.00,0,296.36,302.07,3.2,1.2,0.000,320814.5,320814.5,21110,0,0,0,L,1122011218,0,120.88,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455031813,123950.00
02/09/2016 10:30,2,0.176,ALERT,211.48,330.63,60.002,1455031803,"201051344001230","219011344069620",25.11,-6.50,0,297.26,342.95,4.5,2.5,0.000,319916.4,319916.4,20969,0,0,0,L,1122011218,0,121.78,120.88,0002,-9,0,0,0,0,0,0,4,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455031815,123951.00
02/09/2016 10:30,2,0.182,ALERT,211.70,301.47,60.007,1455031803,"201051344000582","219011344069620",21.25,-8.50,0,297.57,308.09,4.0,1.9,0.000,313459.0,313459.0,21088,0,0,0,L,1122011218,0,121.55,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1455031816,123952.00
02/09/2016 10:30,2,0.285,ACTIVE,211.03,336.64,59.991,1455031803,"201051344000955","219011344069620",26.24,-6.00,0,297.87,341.15,7.6,5.4,0.013,323891.9,323891.9,21075,0,0,0,L,1122011218,0,120.88,121.10,0002,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455031817,123953.00
02/09/2016 10:30,2,0.094,ALERT,211.25,339.04,59.965,1455031803,"274151322000094","219011344069620",29.90,-6.50,0,297.26,431.02,2.8,0.8,0.009,480673.8,480673.8,10540,0,0,0,L,1151911521,0,121.10,122.23,0002,-8,0,0,0,0,0,0,20,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455031819,123954.00
02/09/2016 10:30,2,0.180,ALERT,212.38,303.58,59.991,1455031803,"201051344000579","219011344069620",18.59,-6.50,0,298.47,316.80,3.4,1.3,0.000,324555.1,324555.1,16508,0,0,0,L,1122011218,0,121.10,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1455031821,123955.00
02/09/2016 10:30,2,0.191,ACTIVE,211.03,300.87,59.996,1455031803,"201051344000890","219011344069620",22.66,-6.50,0,297.26,302.98,4.4,2.4,0.000,321380.1,321380.1,21040,0,0,0,L,1122011218,0,121.33,120.65,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455031822,123956.00
02/09/2016 10:30,2,0.229,ACTIVE,211.48,336.94,59.986,1455031803,"201051344000438","219011344069620",26.66,-7.00,0,297.26,349.86,6.2,4.1,0.000,323506.4,323506.4,21094,0,0,0,L,1122011218,0,121.55,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455031823,123957.00
02/09/2016 10:30,2,0.244,ACTIVE,211.48,299.97,59.954,1455031803,"201051344000417","219011344069620",22.26,-7.00,0,296.36,301.47,5.5,3.4,0.000,317291.3,317291.3,21196,0,0,0,L,1122011218,0,121.10,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455031824,123958.00
02/09/2016 10:30,2,0.174,ACTIVE,211.48,337.24,59.991,1455031803,"274151322000083","219011344069620",29.88,-4.00,0,329.73,344.45,5.2,3.1,0.004,592092.4,592092.4,10237,0,0,0,L,1151911521,0,121.33,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455031825,123959.00
02/09/2016 10:30,2,0.193,ACTIVE,212.16,350.17,59.986,1455031803,"274151322000076","219011344069620",32.56,-4.00,0,334.54,359.78,6.4,4.2,0.022,629236.1,629236.1,10285,0,0,0,L,1151911521,0,121.55,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455031825,123960.00
02/09/2016 10:30,2,0.133,ALERT,212.38,303.58,59.991,1455031803,"201051344000868","219011344069620",16.44,-7.00,0,298.47,315.60,2.2,0.2,0.000,309500.6,309500.6,16300,0,0,0,L,1122011218,0,121.10,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1455031827,123961.00
02/09/2016 10:30,2,0.170,ACTIVE,211.70,339.04,59.986,1455031803,"274151322000095","219011344069620",30.93,-5.50,0,333.03,343.85,5.3,3.2,0.022,622250.2,622250.2,10126,0,0,0,L,1151911521,0,121.55,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455031828,123962.00
02/09/2016 10:30,2,0.072,ALERT,212.38,302.68,59.996,1455031803,"201051344000988","219011344069620",32.07,-6.50,0,295.46,312.59,2.4,0.3,0.000,307885.3,307885.3,16566,0,0,0,L,1122011218,0,121.10,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1455031830,123963.00
02/09/2016 10:30,2,0.150,ALERT,211.03,299.97,59.933,1455031803,"201051344001025","219011344069620",21.45,-8.00,0,296.06,313.80,3.3,1.3,0.000,320995.8,320995.8,21092,0,0,0,L,1122011218,0,120.88,121.10,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1455031832,123964.00
02/09/2016 10:30,2,0.203,ALERT,212.16,303.28,59.981,1455031803,"201051344000458","219011344069620",23.91,-5.00,0,298.47,337.24,4.9,2.8,0.000,318175.7,318175.7,16525,0,0,0,L,1122011218,0,121.33,121.55,0002,-8,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455031834,123965.00
02/09/2016 10:30,2,0.246,ALERT,213.06,340.55,59.986,1455031803,"201051344000853","219011344069620",23.54,-6.00,0,299.07,363.99,5.9,3.8,0.004,316347.8,316347.8,16255,0,0,0,L,1122011218,0,122.01,121.78,0002,-6,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455031836,123966.00
02/09/2016 10:30,2,0.256,ACTIVE,211.70,337.54,59.991,1455031803,"201051344000685","219011344069620",23.99,-6.50,0,298.47,347.16,6.2,4.1,0.004,323368.6,323368.6,20979,0,0,0,L,1122011218,0,122.23,120.88,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455031837,123967.00
02/09/2016 10:30,2,0.168,ALERT,211.48,300.87,59.981,1455031803,"201051344000917","219011344069620",23.14,-5.50,0,295.46,335.74,4.0,1.9,0.000,320992.4,320992.4,20949,0,0,0,L,1122011218,0,121.33,121.55,0002,-8,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455031839,123968.00
02/09/2016 10:30,2,0.209,ACTIVE,211.70,337.84,59.975,1455031803,"201051344001145","219011344069620",25.33,-6.50,0,298.47,346.86,5.3,3.2,0.004,325088.8,325088.8,20900,0,0,0,L,1122011218,0,121.55,120.88,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455031839,123969.00
02/09/2016 10:30,2,0.189,ALERT,211.25,299.97,59.986,1455031803,"201051344000651","219011344069620",19.82,-8.50,0,296.06,308.99,3.8,1.8,0.000,317347.9,317347.9,21127,0,0,0,L,1122011218,0,121.55,120.65,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1455031841,123970.00
02/09/2016 10:30,2,0.193,ACTIVE,211.03,357.98,59.981,1455031803,"274151322000088","219011344069620",33.32,-3.50,0,333.33,370.60,6.5,4.3,0.022,574485.4,574485.4,10005,0,0,0,L,1151911521,0,121.78,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455031842,123971.00
02/09/2016 10:30,2,0.113,ACTIVE,212.16,338.74,59.981,1455031803,"274151322000068","219011344069620",30.20,-4.00,0,297.57,431.02,3.5,1.4,0.009,480814.1,480814.1,10699,0,0,0,L,1151911521,0,121.55,122.46,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455031843,123972.00
02/09/2016 10:30,2,0.137,ACTIVE,210.80,300.87,59.954,1455031803,"201051344001135","219011344069620",22.66,-6.50,0,296.96,302.68,3.2,1.2,0.000,314076.6,314076.6,21114,0,0,0,L,1122011218,0,121.10,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455031844,123973.00
02/09/2016 10:30,2,0.154,ALERT,211.93,302.98,59.986,1455031803,"201051344000594","219011344069620",17.67,-8.00,0,297.57,314.40,2.8,0.8,0.000,320135.9,320135.9,16529,0,0,0,L,1122011218,0,121.10,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1455031846,123974.00
02/09/2016 10:30,2,0.164,ACTIVE,211.25,300.27,59.981,1455031803,"201051344001203","219011344069620",21.79,-7.00,0,296.66,303.58,3.6,1.6,0.000,320360.0,320360.0,21094,0,0,0,L,1122011218,0,121.78,120.88,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455031847,123975.00
02/09/2016 10:30,2,0.209,ACTIVE,211.48,372.71,59.975,1455031803,"274151322000054","219011344069620",34.83,-3.00,0,333.93,379.32,7.3,5.2,0.031,586920.4,586920.4,10028,0,0,0,L,1151911521,0,121.55,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455031848,123976.00
02/09/2016 10:30,2,0.070,ALERT,212.61,302.07,59.981,1455031803,"201051344000867","219011344069620",31.97,-6.50,0,297.26,313.20,2.3,0.3,0.000,308970.4,308970.4,16524,0,0,0,L,1122011218,0,121.55,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1455031850,123977.00
02/09/2016 10:30,2,0.270,ACTIVE,211.48,320.41,59.959,1455031803,"201051344001093","219011344069620",23.66,-5.50,0,296.96,357.98,6.5,4.3,0.000,319330.9,319330.9,21005,0,0,0,L,1122011218,0,121.55,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455031851,123978.00
02/09/2016 10:30,2,0.180,ACTIVE,212.38,348.66,59.975,1455031803,"201051344000900","219011344069620",32.30,-6.00,0,313.50,368.20,5.9,3.8,0.022,324213.0,324213.0,16136,0,0,0,L,1122011218,0,121.55,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455031851,123979.00
02/09/2016 10:30,2,0.209,ACTIVE,212.61,338.14,59.975,1455031803,"201051344000648","219011344069620",27.04,-7.00,0,297.87,354.67,5.8,3.6,0.000,317249.1,317249.1,16286,0,0,0,L,1122011218,0,121.10,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455031852,123980.00
02/09/2016 10:30,2,0.320,ACTIVE,212.38,358.58,59.981,1455031803,"201051344000569","219011344069620",33.32,-5.00,0,333.03,371.81,10.9,8.6,0.031,325067.7,325067.7,16141,0,0,0,L,1122011218,0,121.10,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455031853,123981.00
02/09/2016 10:30,2,0.160,ALERT,212.38,323.72,59.981,1455031803,"201051344000983","219011344069620",25.68,-5.50,0,298.47,354.37,4.2,2.1,0.000,318078.4,318078.4,16430,0,0,0,L,1122011218,0,121.33,121.10,0002,-6,0,0,0,0,0,0,5,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455031855,123982.00
02/09/2016 10:30,2,0.045,ALERT,212.61,302.98,59.981,1455031803,"201051344001158","219011344069620",31.91,-8.00,0,297.26,309.29,1.5,0.0,0.000,313717.0,313717.0,16549,0,0,0,L,1122011218,0,121.33,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455031857,123983.00
02/09/2016 10:30,2,0.248,ACTIVE,212.83,339.95,59.970,1455031803,"201051344000576","219011344069620",28.69,-6.00,0,299.67,358.88,7.2,5.1,0.013,318692.4,318692.4,16166,0,0,0,L,1122011218,0,121.78,121.55,0002,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455031858,123984.00
02/09/2016 10:30,2,0.191,ACTIVE,211.48,339.65,59.981,1455031803,"274151322000087","219011344069620",30.30,-3.00,0,333.03,342.05,5.9,3.7,0.027,562107.7,562107.7,10054,0,0,0,L,1151911521,0,121.33,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455031859,123985.00
02/09/2016 10:45,2,0.191,ALERT,212.16,301.47,59.922,1455032703,"201051344000645","219011344069620",22.52,-6.00,0,300.57,353.47,4.4,2.3,0.000,318074.7,318074.7,16250,0,0,0,L,1122011218,0,121.33,121.55,0002,-9,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455032705,123986.00
02/09/2016 10:45,2,0.182,ACTIVE,210.80,350.17,59.954,1455032703,"274151322000085","219011344069620",32.56,-3.50,0,336.34,366.40,6.0,3.9,0.018,589760.6,589760.6,10049,0,0,0,L,1151911521,0,121.33,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455032706,123987.00
02/09/2016 10:45,2,0.082,ALERT,212.16,300.87,59.954,1455032703,"201051344000633","219011344069620",31.47,-8.00,0,298.47,311.39,2.7,0.7,0.000,309736.0,309736.0,16556,0,0,0,L,1122011218,0,121.55,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455032708,123988.00
02/09/2016 10:45,2,0.107,ALERT,211.70,301.77,60.002,1455032703,"201051344000469","219011344069620",31.81,-8.00,0,299.07,309.89,3.5,1.5,0.000,310523.3,310523.3,16572,0,0,0,L,1122011218,0,120.42,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455032710,123989.00
02/09/2016 10:45,2,0.186,ALERT,210.35,299.67,59.959,1455032703,"201051344000646","219011344069620",21.19,-7.00,0,297.87,345.06,4.0,2.0,0.000,315939.9,315939.9,21119,0,0,0,L,1122011218,0,121.10,120.42,0002,-9,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455032712,123990.00
02/09/2016 10:45,2,0.203,ACTIVE,210.35,338.14,59.954,1455032703,"274151322000052","219011344069620",30.47,-4.00,0,333.63,348.96,6.3,4.1,0.027,597794.8,597794.8,10245,0,0,0,L,1151911521,0,120.20,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455032713,123991.00
02/09/2016 10:45,2,0.129,ACTIVE,210.57,299.67,59.970,1455032703,"201051344000585","219011344069620",18.43,-6.00,0,297.57,302.68,2.4,0.4,0.000,320814.6,320814.6,21111,0,0,0,L,1122011218,0,120.42,121.10,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455032714,123992.00
02/09/2016 10:45,2,0.164,ALERT,210.35,299.97,59.965,1455032703,"201051344001230","219011344069620",21.73,-6.50,0,298.47,336.04,3.6,1.6,0.000,319916.9,319916.9,20971,0,0,0,L,1122011218,0,121.10,120.20,0002,-9,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455032715,123993.00
02/09/2016 10:45,2,0.160,ACTIVE,211.03,300.87,59.965,1455032703,"201051344000582","219011344069620",16.94,-8.00,0,298.77,302.98,2.8,0.8,0.000,313459.3,313459.3,21090,0,0,0,L,1122011218,0,121.10,121.10,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455032716,123994.00
02/09/2016 10:45,2,0.264,ALERT,210.35,335.44,59.965,1455032703,"201051344000955","219011344069620",23.99,-5.50,0,298.17,342.35,6.4,4.3,0.000,323893.1,323893.1,21076,0,0,0,L,1122011218,0,120.65,120.65,0002,-7,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455032718,123995.00
02/09/2016 10:45,2,0.070,ACTIVE,211.03,336.94,59.981,1455032703,"274151322000094","219011344069620",29.02,-6.00,0,327.92,349.86,2.1,0.1,0.004,480673.9,480673.9,10542,0,0,0,L,1151911521,0,120.42,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455032719,123996.00
02/09/2016 10:45,2,0.162,ALERT,211.70,301.77,59.965,1455032703,"201051344000579","219011344069620",12.48,-6.50,0,300.57,316.50,2.1,0.1,0.000,324555.2,324555.2,16510,0,0,0,L,1122011218,0,120.88,120.88,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1455032721,123997.00
02/09/2016 10:45,2,0.176,ACTIVE,210.35,299.97,59.965,1455032703,"201051344000890","219011344069620",19.68,-6.50,0,298.77,302.98,3.5,1.5,0.000,321380.5,321380.5,21041,0,0,0,L,1122011218,0,121.10,119.97,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455032722,123998.00
02/09/2016 10:45,2,0.209,ALERT,210.57,299.37,59.965,1455032703,"201051344000438","219011344069620",23.36,-6.50,0,298.47,340.25,5.0,2.9,0.000,323507.1,323507.1,21095,0,0,0,L,1122011218,0,121.33,120.65,0002,-7,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455032723,123999.00
02/09/2016 10:45,2,0.230,ACTIVE,210.80,299.07,59.922,1455032703,"201051344000417","219011344069620",19.26,-6.50,0,297.57,301.47,4.5,2.4,0.000,317291.9,317291.9,21197,0,0,0,L,1122011218,0,120.88,120.65,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455032725,124000.00
02/09/2016 10:45,2,0.135,ACTIVE,211.03,336.94,59.938,1455032703,"274151322000083","219011344069620",29.54,-4.00,0,334.54,341.75,4.1,2.0,0.013,592093.0,592093.0,10238,0,0,0,L,1151911521,0,120.88,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455032726,124001.00
02/09/2016 10:45,2,0.168,ACTIVE,211.25,337.54,59.975,1455032703,"274151322000076","219011344069620",30.77,-4.00,0,335.74,353.77,5.3,3.2,0.013,629236.9,629236.9,10286,0,0,0,L,1151911521,0,121.10,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455032727,124002.00
02/09/2016 10:45,2,0.066,ALERT,211.48,303.88,59.981,1455032703,"201051344000868","219011344069620",32.68,-8.50,0,300.57,316.20,2.3,0.3,0.000,309500.7,309500.7,16302,0,0,0,L,1122011218,0,120.65,121.33,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455032729,124003.00
02/09/2016 10:45,2,0.135,ACTIVE,210.80,338.14,59.965,1455032703,"274151322000095","219011344069620",30.08,-5.50,0,334.54,341.15,4.2,2.1,0.013,622250.7,622250.7,10127,0,0,0,L,1151911521,0,121.33,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455032729,124004.00
02/09/2016 10:45,2,0.072,ALERT,211.25,300.87,59.975,1455032703,"201051344000988","219011344069620",31.41,-6.50,0,297.57,311.09,2.3,0.3,0.000,307885.3,307885.3,16568,0,0,0,L,1122011218,0,120.42,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455032731,124005.00
02/09/2016 10:45,2,0.135,ACTIVE,210.12,298.77,59.981,1455032703,"201051344001025","219011344069620",17.10,-7.00,0,296.96,302.68,2.3,0.3,0.000,320995.9,320995.9,21094,0,0,0,L,1122011218,0,120.65,120.65,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455032732,124006.00
02/09/2016 10:45,2,0.186,ACTIVE,211.48,301.47,59.970,1455032703,"201051344000458","219011344069620",22.03,-5.00,0,300.27,305.68,4.2,2.1,0.000,318176.2,318176.2,16527,0,0,0,L,1122011218,0,120.88,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455032733,124007.00
02/09/2016 10:45,2,0.230,ACTIVE,212.38,338.44,59.981,1455032703,"201051344000853","219011344069620",21.99,-6.00,0,300.57,367.00,5.1,3.0,0.004,316348.6,316348.6,16257,0,0,0,L,1122011218,0,121.55,121.33,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455032734,124008.00
02/09/2016 10:45,2,0.203,ALERT,210.80,325.22,59.981,1455032703,"201051344000685","219011344069620",24.61,-6.50,0,298.17,349.56,5.1,3.0,0.000,323369.4,323369.4,20980,0,0,0,L,1122011218,0,121.55,120.65,0002,-9,0,0,0,0,0,0,4,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455032736,124009.00
02/09/2016 10:45,2,0.156,ACTIVE,210.35,298.47,59.954,1455032703,"201051344000917","219011344069620",21.41,-5.50,0,296.66,301.77,3.4,1.4,0.000,320992.8,320992.8,20951,0,0,0,L,1122011218,0,120.65,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455032737,124010.00
02/09/2016 10:45,2,0.186,ALERT,210.57,336.04,60.007,1455032703,"201051344001145","219011344069620",24.33,-6.00,0,299.07,339.95,4.6,2.5,0.004,325089.4,325089.4,20901,0,0,0,L,1122011218,0,121.10,120.42,0002,-6,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455032739,124011.00
02/09/2016 10:45,2,0.174,ALERT,210.12,298.17,59.991,1455032703,"201051344000651","219011344069620",13.68,-8.50,0,297.26,308.39,2.4,0.4,0.000,317348.1,317348.1,21129,0,0,0,L,1122011218,0,121.10,120.20,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1455032741,124012.00
02/09/2016 10:45,2,0.166,ACTIVE,210.35,336.64,59.970,1455032703,"274151322000088","219011344069620",30.99,-3.50,0,333.93,367.00,5.2,3.1,0.018,574486.3,574486.3,10006,0,0,0,L,1151911521,0,121.10,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455032742,124013.00
02/09/2016 10:45,2,0.094,ACTIVE,211.48,337.54,59.981,1455032703,"274151322000068","219011344069620",29.46,-3.50,0,335.14,342.65,2.8,0.8,0.000,480814.4,480814.4,10700,0,0,0,L,1151911521,0,120.88,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455032743,124014.00
02/09/2016 10:45,2,0.123,ACTIVE,209.67,298.77,59.981,1455032703,"201051344001135","219011344069620",19.74,-6.50,0,297.87,302.68,2.5,0.5,0.000,314076.8,314076.8,21115,0,0,0,L,1122011218,0,120.42,120.20,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455032743,124015.00
02/09/2016 10:45,2,0.092,ALERT,211.03,301.17,59.981,1455032703,"201051344000594","219011344069620",32.68,-7.00,0,299.37,314.40,3.1,1.0,0.000,320136.1,320136.1,16531,0,0,0,L,1122011218,0,120.65,120.65,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455032745,124016.00
02/09/2016 10:45,2,0.150,ACTIVE,210.12,298.47,59.975,1455032703,"201051344001203","219011344069620",18.79,-7.00,0,297.57,303.58,2.9,0.9,0.000,320360.2,320360.2,21095,0,0,0,L,1122011218,0,121.33,120.20,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455032746,124017.00
02/09/2016 10:45,2,0.189,ACTIVE,210.35,358.58,59.975,1455032703,"274151322000054","219011344069620",33.34,-2.50,0,334.54,376.92,6.4,4.2,0.031,586921.5,586921.5,10029,0,0,0,L,1151911521,0,120.88,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455032747,124018.00
02/09/2016 10:45,2,0.068,ALERT,211.70,300.27,59.986,1455032703,"201051344000867","219011344069620",31.31,-6.00,0,298.77,306.58,2.2,0.2,0.000,308970.5,308970.5,16526,0,0,0,L,1122011218,0,121.10,120.88,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455032749,124019.00
02/09/2016 10:45,2,0.260,ALERT,210.12,299.07,59.965,1455032703,"201051344001093","219011344069620",20.77,-5.50,0,297.87,343.85,5.5,3.4,0.000,319331.8,319331.8,21006,0,0,0,L,1122011218,0,120.88,120.42,0002,-6,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455032751,124020.00
02/09/2016 10:45,2,0.160,ACTIVE,211.48,337.54,59.970,1455032703,"201051344000900","219011344069620",30.49,-6.00,0,334.54,355.88,5.0,2.9,0.018,324213.8,324213.8,16137,0,0,0,L,1122011218,0,121.10,120.88,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455032752,124021.00
02/09/2016 10:45,2,0.197,ALERT,211.70,300.27,59.991,1455032703,"201051344000648","219011344069620",23.08,-8.00,0,299.37,351.07,4.7,2.6,0.000,317249.8,317249.8,16287,0,0,0,L,1122011218,0,120.42,121.55,0002,-10,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455032753,124022.00
02/09/2016 10:45,2,0.299,ACTIVE,211.70,342.35,59.981,1455032703,"201051344000569","219011344069620",31.69,-5.50,0,333.33,367.00,9.7,7.4,0.031,325069.6,325069.6,16142,0,0,0,L,1122011218,0,120.42,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455032754,124023.00
02/09/2016 10:45,2,0.146,ALERT,211.48,301.17,59.975,1455032703,"201051344000983","219011344069620",22.72,-6.00,0,300.27,338.44,3.4,1.3,0.000,318078.8,318078.8,16432,0,0,0,L,1122011218,0,120.88,120.88,0002,-6,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455032756,124024.00
02/09/2016 10:45,2,0.045,ALERT,211.70,300.87,59.949,1455032703,"201051344001158","219011344069620",31.33,-8.00,0,299.37,304.48,1.4,0.0,0.000,313717.0,313717.0,16551,0,0,0,L,1122011218,0,120.65,120.88,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455032758,124025.00
02/09/2016 10:45,2,0.232,ALERT,212.16,338.44,59.975,1455032703,"201051344000576","219011344069620",27.63,-6.00,0,300.87,343.25,6.5,4.4,0.000,318693.5,318693.5,16167,0,0,0,L,1122011218,0,121.33,121.10,0002,-10,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455032760,124026.00
02/09/2016 10:45,2,0.162,ACTIVE,210.80,337.24,59.975,1455032703,"274151322000087","219011344069620",29.88,-3.00,0,334.24,341.45,5.0,2.9,0.013,562108.4,562108.4,10055,0,0,0,L,1151911521,0,120.88,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455032760,124027.00
02/09/2016 11:00,2,0.176,ACTIVE,212.38,339.65,59.944,1455033604,"201051344000645","219011344069620",28.17,-6.00,0,299.67,353.17,5.1,3.0,0.000,318075.3,318075.3,16252,0,0,0,L,1122011218,0,121.55,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455033605,124028.00
02/09/2016 11:00,2,0.215,ACTIVE,211.25,352.57,59.986,1455033604,"274151322000085","219011344069620",32.76,-3.50,0,335.14,362.79,7.1,4.9,0.027,589761.7,589761.7,10050,0,0,0,L,1151911521,0,121.55,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455033606,124029.00
02/09/2016 11:00,2,0.084,ALERT,212.38,301.47,59.981,1455033604,"201051344000633","219011344069620",31.93,-7.00,0,297.26,311.39,2.7,0.7,0.000,309736.1,309736.1,16558,0,0,0,L,1122011218,0,121.55,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455033607,124030.00
02/09/2016 11:00,2,0.123,ALERT,211.70,303.88,59.949,1455033604,"201051344000469","219011344069620",29.18,-8.50,0,297.87,314.10,3.5,1.5,0.000,310523.6,310523.6,16574,0,0,0,L,1122011218,0,120.65,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455033609,124031.00
02/09/2016 11:00,2,0.203,ACTIVE,210.80,300.27,59.975,1455033604,"201051344000646","219011344069620",22.19,-6.50,0,296.96,327.62,4.6,2.5,0.000,315940.5,315940.5,21121,0,0,0,L,1122011218,0,121.10,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455033610,124032.00
02/09/2016 11:00,2,0.229,ACTIVE,211.03,336.64,60.012,1455033604,"274151322000052","219011344069620",31.07,-4.00,0,332.73,347.46,7.2,5.0,0.027,597795.9,597795.9,10246,0,0,0,L,1151911521,0,120.65,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455033611,124033.00
02/09/2016 11:00,2,0.141,ACTIVE,211.25,300.87,59.986,1455033604,"201051344000585","219011344069620",20.81,-5.50,0,296.96,301.77,3.0,0.9,0.000,320814.8,320814.8,21112,0,0,0,L,1122011218,0,120.65,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455033612,124034.00
02/09/2016 11:00,2,0.176,ALERT,211.03,305.08,59.981,1455033604,"201051344001230","219011344069620",22.94,-6.50,0,297.87,334.84,4.1,2.0,0.000,319917.3,319917.3,20973,0,0,0,L,1122011218,0,121.33,120.65,0002,-9,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455033614,124035.00
02/09/2016 11:00,2,0.174,ACTIVE,211.48,301.17,59.986,1455033604,"201051344000582","219011344069620",20.14,-8.00,0,298.17,302.68,3.5,1.5,0.000,313459.5,313459.5,21091,0,0,0,L,1122011218,0,121.10,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455033615,124036.00
02/09/2016 11:00,2,0.273,ACTIVE,210.57,335.74,59.991,1455033604,"201051344000955","219011344069620",24.99,-5.50,0,297.57,356.78,7.0,4.8,0.009,323894.2,323894.2,21078,0,0,0,L,1122011218,0,120.65,120.88,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455033616,124037.00
02/09/2016 11:00,2,0.084,ALERT,210.80,337.54,59.975,1455033604,"274151322000094","219011344069620",29.60,-6.00,0,297.57,430.42,2.6,0.6,0.004,480673.9,480673.9,10543,0,0,0,L,1151911521,0,120.88,121.78,0002,-7,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455033617,124038.00
02/09/2016 11:00,2,0.176,ALERT,211.70,302.07,59.975,1455033604,"201051344000579","219011344069620",16.94,-6.00,0,299.37,315.00,3.0,1.0,0.000,324555.4,324555.4,16512,0,0,0,L,1122011218,0,120.88,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1455033619,124039.00
02/09/2016 11:00,2,0.188,ACTIVE,210.57,300.27,60.023,1455033604,"201051344000890","219011344069620",21.63,-6.00,0,297.57,302.68,4.1,2.0,0.000,321380.9,321380.9,21042,0,0,0,L,1122011218,0,120.88,120.20,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455033620,124040.00
02/09/2016 11:00,2,0.215,ALERT,211.03,318.61,59.991,1455033604,"201051344000438","219011344069620",25.54,-6.50,0,297.57,336.64,5.6,3.5,0.000,323507.9,323507.9,21097,0,0,0,L,1122011218,0,121.33,120.88,0002,-7,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455033622,124041.00
02/09/2016 11:00,2,0.238,ACTIVE,211.03,299.37,59.996,1455033604,"201051344000417","219011344069620",21.27,-6.50,0,296.66,301.17,5.2,3.0,0.000,317292.6,317292.6,21198,0,0,0,L,1122011218,0,120.88,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455033623,124042.00
02/09/2016 11:00,2,0.152,ACTIVE,210.80,337.24,59.981,1455033604,"274151322000083","219011344069620",30.32,-4.00,0,333.63,340.85,4.7,2.6,0.018,592093.5,592093.5,10239,0,0,0,L,1151911521,0,120.88,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455033624,124043.00
02/09/2016 11:00,2,0.189,ACTIVE,211.70,345.66,59.981,1455033604,"274151322000076","219011344069620",32.10,-4.00,0,335.44,355.28,6.1,4.0,0.022,629237.8,629237.8,10287,0,0,0,L,1151911521,0,121.33,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455033625,124044.00
02/09/2016 11:00,2,0.129,ALERT,211.70,302.07,60.023,1455033604,"201051344000868","219011344069620",14.15,-8.00,0,299.37,321.31,1.9,0.0,0.000,309500.7,309500.7,16304,0,0,0,L,1122011218,0,120.88,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455033627,124045.00
02/09/2016 11:00,2,0.158,ACTIVE,211.25,337.84,59.991,1455033604,"274151322000095","219011344069620",30.45,-5.00,0,333.03,340.55,4.9,2.8,0.018,622251.4,622251.4,10128,0,0,0,L,1151911521,0,121.55,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455033627,124046.00
02/09/2016 11:00,2,0.072,ALERT,211.70,301.77,60.023,1455033604,"201051344000988","219011344069620",31.83,-6.50,0,296.36,312.59,2.3,0.3,0.000,307885.4,307885.4,16570,0,0,0,L,1122011218,0,120.65,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455033629,124047.00
02/09/2016 11:00,2,0.146,ACTIVE,210.57,298.77,59.938,1455033604,"201051344001025","219011344069620",19.90,-7.00,0,296.36,302.07,3.0,0.9,0.000,320996.1,320996.1,21095,0,0,0,L,1122011218,0,120.65,120.65,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455033630,124048.00
02/09/2016 11:00,2,0.197,ACTIVE,211.48,301.77,59.986,1455033604,"201051344000458","219011344069620",23.36,-5.00,0,299.37,303.88,4.7,2.6,0.000,318176.8,318176.8,16528,0,0,0,L,1122011218,0,120.88,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455033631,124049.00
02/09/2016 11:00,2,0.244,ALERT,212.38,339.04,59.991,1455033604,"201051344000853","219011344069620",22.13,-6.00,0,299.37,357.38,5.5,3.4,0.004,316349.4,316349.4,16258,0,0,0,L,1122011218,0,121.55,121.33,0002,-7,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455033633,124050.00
02/09/2016 11:00,2,0.217,ALERT,211.25,336.94,59.996,1455033604,"201051344000685","219011344069620",26.48,-6.00,0,297.26,348.96,5.8,3.7,0.004,323370.2,323370.2,20982,0,0,0,L,1122011218,0,122.01,120.65,0002,-9,0,0,0,0,0,0,4,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455033635,124051.00
02/09/2016 11:00,2,0.164,ACTIVE,211.03,299.37,59.986,1455033604,"201051344000917","219011344069620",22.48,-5.50,0,295.76,301.17,3.8,1.7,0.000,320993.2,320993.2,20952,0,0,0,L,1122011218,0,120.88,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455033636,124052.00
02/09/2016 11:00,2,0.201,ACTIVE,211.25,336.34,59.996,1455033604,"201051344001145","219011344069620",25.19,-6.00,0,296.96,340.55,5.2,3.1,0.009,325090.1,325090.1,20903,0,0,0,L,1122011218,0,121.10,120.65,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455033637,124053.00
02/09/2016 11:00,2,0.182,ALERT,210.80,299.37,59.986,1455033604,"201051344000651","219011344069620",18.31,-8.00,0,296.06,308.09,3.4,1.4,0.000,317348.4,317348.4,21131,0,0,0,L,1122011218,0,121.33,120.65,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1455033639,124054.00
02/09/2016 11:00,2,0.186,ACTIVE,210.80,360.69,59.944,1455033604,"274151322000088","219011344069620",33.46,-3.50,0,333.33,371.21,6.3,4.2,0.035,574487.2,574487.2,10007,0,0,0,L,1151911521,0,121.55,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455033639,124055.00
02/09/2016 11:00,2,0.109,ACTIVE,211.70,338.14,59.986,1455033604,"274151322000068","219011344069620",29.92,-3.50,0,315.30,354.37,3.3,1.3,0.009,480814.6,480814.6,10701,0,0,0,L,1151911521,0,121.55,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455033640,124056.00
02/09/2016 11:00,2,0.131,ACTIVE,210.57,299.97,59.996,1455033604,"201051344001135","219011344069620",21.75,-6.00,0,296.66,302.07,2.9,0.9,0.000,314077.0,314077.0,21116,0,0,0,L,1122011218,0,120.88,120.65,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455033641,124057.00
02/09/2016 11:00,2,0.152,ALERT,211.25,301.77,60.007,1455033604,"201051344000594","219011344069620",15.76,-7.00,0,298.47,314.40,2.4,0.4,0.000,320136.3,320136.3,16533,0,0,0,L,1122011218,0,120.65,120.88,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455033643,124058.00
02/09/2016 11:00,2,0.160,ACTIVE,211.03,299.67,60.002,1455033604,"201051344001203","219011344069620",20.95,-7.00,0,296.36,303.28,3.4,1.4,0.000,320360.5,320360.5,21096,0,0,0,L,1122011218,0,121.55,120.65,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455033644,124059.00
02/09/2016 11:00,2,0.205,ACTIVE,210.80,373.31,59.975,1455033604,"274151322000054","219011344069620",34.91,-2.50,0,334.84,379.02,7.3,5.1,0.027,586922.6,586922.6,10030,0,0,0,L,1151911521,0,121.10,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455033645,124060.00
02/09/2016 11:00,2,0.070,ALERT,212.16,301.47,59.991,1455033604,"201051344000867","219011344069620",31.81,-6.50,0,297.57,308.99,2.3,0.3,0.000,308970.5,308970.5,16528,0,0,0,L,1122011218,0,121.55,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455033647,124061.00
