ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/09/2016 11:00,2,0.252,ACTIVE,210.80,316.20,59.986,1455033604,"201051344001093","219011344069620",24.09,-5.50,0,296.96,336.94,6.2,4.0,0.000,319332.7,319332.7,21008,0,0,0,L,1122011218,0,121.10,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455033648,124062.00
02/09/2016 11:00,2,0.178,ACTIVE,211.93,346.86,59.991,1455033604,"201051344000900","219011344069620",32.08,-6.50,0,330.63,357.38,5.8,3.7,0.027,324214.6,324214.6,16138,0,0,0,L,1122011218,0,121.33,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455033649,124063.00
02/09/2016 11:00,2,0.207,ALERT,212.16,324.32,60.028,1455033604,"201051344000648","219011344069620",25.84,-8.00,0,298.47,346.56,5.5,3.3,0.000,317250.5,317250.5,16289,0,0,0,L,1122011218,0,120.88,121.55,0002,-10,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455033650,124064.00
02/09/2016 11:00,2,0.322,ACTIVE,212.16,358.58,60.018,1455033604,"201051344000569","219011344069620",33.30,-5.50,0,333.63,368.20,10.9,8.6,0.040,325071.6,325071.6,16143,0,0,0,L,1122011218,0,120.88,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455033651,124065.00
02/09/2016 11:00,2,0.164,ACTIVE,211.70,302.07,59.991,1455033604,"201051344000983","219011344069620",22.80,-6.50,0,299.37,311.09,3.8,1.8,0.000,318079.2,318079.2,16434,0,0,0,L,1122011218,0,121.10,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455033652,124066.00
02/09/2016 11:00,2,0.045,ALERT,211.93,301.47,59.986,1455033604,"201051344001158","219011344069620",31.79,-8.00,0,298.17,308.99,1.4,0.0,0.000,313717.0,313717.0,16553,0,0,0,L,1122011218,0,120.88,121.10,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455033654,124067.00
02/09/2016 11:00,2,0.248,ACTIVE,212.38,338.74,59.991,1455033604,"201051344000576","219011344069620",28.53,-6.50,0,299.07,343.25,7.2,5.0,0.013,318694.7,318694.7,16169,0,0,0,L,1122011218,0,121.33,121.33,0002,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455033655,124068.00
02/09/2016 11:00,2,0.188,ACTIVE,211.03,337.24,59.996,1455033604,"274151322000087","219011344069620",30.16,-3.00,0,333.03,341.15,5.7,3.6,0.018,562109.3,562109.3,10056,0,0,0,L,1151911521,0,121.33,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455033656,124069.00
02/09/2016 11:15,2,0.219,ALERT,212.16,345.06,60.002,1455034503,"201051344000645","219011344069620",25.05,-6.00,0,299.37,349.56,5.6,3.5,0.000,318076.1,318076.1,16253,0,0,0,L,1122011218,0,121.33,121.33,0002,-9,0,0,0,0,0,0,6,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455034505,124070.00
02/09/2016 11:15,2,0.232,ACTIVE,211.03,338.74,59.970,1455034503,"274151322000085","219011344069620",31.21,-3.50,0,334.84,361.59,7.4,5.2,0.035,589762.9,589762.9,10051,0,0,0,L,1151911521,0,121.55,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455034506,124071.00
02/09/2016 11:15,2,0.088,ALERT,212.38,302.07,59.938,1455034503,"201051344000633","219011344069620",29.86,-8.00,0,297.26,311.69,2.7,0.7,0.000,309736.3,309736.3,16560,0,0,0,L,1122011218,0,121.55,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455034508,124072.00
02/09/2016 11:15,2,0.186,ALERT,211.70,301.17,59.965,1455034503,"201051344000469","219011344069620",14.23,-8.00,0,298.17,314.10,2.7,0.7,0.000,310524.0,310524.0,16576,0,0,0,L,1122011218,0,120.42,121.78,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455034510,124073.00
02/09/2016 11:15,2,0.219,ACTIVE,210.57,327.02,59.975,1455034503,"201051344000646","219011344069620",23.18,-6.50,0,298.17,328.52,5.2,3.0,0.000,315941.1,315941.1,21122,0,0,0,L,1122011218,0,121.10,120.65,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455034511,124074.00
02/09/2016 11:15,2,0.234,ACTIVE,210.57,346.26,59.965,1455034503,"274151322000052","219011344069620",31.93,-4.00,0,333.63,347.46,7.5,5.4,0.031,597797.1,597797.1,10247,0,0,0,L,1151911521,0,120.65,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455034512,124075.00
02/09/2016 11:15,2,0.143,ACTIVE,211.03,300.57,59.970,1455034503,"201051344000585","219011344069620",21.55,-5.50,0,297.87,302.07,3.1,1.1,0.000,320815.0,320815.0,21113,0,0,0,L,1122011218,0,120.65,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455034513,124076.00
02/09/2016 11:15,2,0.176,ALERT,211.03,327.32,59.970,1455034503,"201051344001230","219011344069620",24.87,-6.50,0,298.77,334.84,4.5,2.4,0.000,319917.8,319917.8,20975,0,0,0,L,1122011218,0,121.33,120.42,0002,-9,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455034515,124077.00
02/09/2016 11:15,2,0.178,ACTIVE,211.48,300.87,59.975,1455034503,"201051344000582","219011344069620",21.23,-8.00,0,299.07,302.68,3.8,1.8,0.000,313459.9,313459.9,21092,0,0,0,L,1122011218,0,121.33,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455034516,124078.00
02/09/2016 11:15,2,0.275,ALERT,210.57,335.44,59.970,1455034503,"201051344000955","219011344069620",26.26,-5.50,0,297.87,339.04,7.3,5.2,0.004,323895.4,323895.4,21079,0,0,0,L,1122011218,0,120.65,120.88,0002,-7,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455034517,124079.00
02/09/2016 11:15,2,0.092,ACTIVE,210.80,336.94,59.970,1455034503,"274151322000094","219011344069620",29.94,-5.50,0,308.69,375.71,2.8,0.8,0.000,480674.0,480674.0,10545,0,0,0,L,1151911521,0,120.88,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455034518,124080.00
02/09/2016 11:15,2,0.180,ACTIVE,211.70,301.77,59.981,1455034503,"201051344000579","219011344069620",18.47,-6.00,0,299.67,311.39,3.4,1.4,0.000,324555.6,324555.6,16514,0,0,0,L,1122011218,0,120.88,121.10,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455034519,124081.00
02/09/2016 11:15,2,0.189,ACTIVE,210.80,300.87,59.981,1455034503,"201051344000890","219011344069620",22.54,-6.00,0,298.17,302.68,4.3,2.3,0.000,321381.4,321381.4,21043,0,0,0,L,1122011218,0,121.10,120.20,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455034520,124082.00
02/09/2016 11:15,2,0.219,ALERT,211.03,337.84,59.981,1455034503,"201051344000438","219011344069620",27.35,-6.50,0,297.57,340.25,6.1,4.0,0.000,323508.8,323508.8,21099,0,0,0,L,1122011218,0,121.33,120.88,0002,-7,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455034522,124083.00
02/09/2016 11:15,2,0.248,ACTIVE,211.03,299.67,59.970,1455034503,"201051344000417","219011344069620",21.39,-6.50,0,297.26,301.17,5.4,3.3,0.000,317293.3,317293.3,21199,0,0,0,L,1122011218,0,120.88,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455034523,124084.00
02/09/2016 11:15,2,0.164,ACTIVE,211.03,337.24,59.975,1455034503,"274151322000083","219011344069620",30.59,-4.00,0,334.24,340.85,5.1,3.0,0.018,592094.2,592094.2,10240,0,0,0,L,1151911521,0,120.88,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455034524,124085.00
02/09/2016 11:15,2,0.197,ACTIVE,211.48,352.57,59.954,1455034503,"274151322000076","219011344069620",32.80,-4.00,0,335.44,355.58,6.5,4.4,0.018,629238.8,629238.8,10288,0,0,0,L,1151911521,0,121.33,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455034525,124086.00
02/09/2016 11:15,2,0.133,ALERT,211.70,301.77,60.012,1455034503,"201051344000868","219011344069620",16.28,-8.00,0,299.67,316.50,2.2,0.2,0.000,309500.7,309500.7,16306,0,0,0,L,1122011218,0,120.88,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1455034526,124087.00
02/09/2016 11:15,2,0.168,ACTIVE,211.03,337.54,59.970,1455034503,"274151322000095","219011344069620",30.85,-5.00,0,334.54,340.85,5.3,3.2,0.022,622252.0,622252.0,10129,0,0,0,L,1151911521,0,121.55,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455034527,124088.00
02/09/2016 11:15,2,0.072,ALERT,211.25,300.87,59.981,1455034503,"201051344000988","219011344069620",32.05,-6.50,0,296.66,312.29,2.4,0.4,0.000,307885.5,307885.5,16572,0,0,0,L,1122011218,0,120.65,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455034529,124089.00
02/09/2016 11:15,2,0.148,ACTIVE,210.57,299.37,59.981,1455034503,"201051344001025","219011344069620",21.21,-7.00,0,296.96,302.37,3.2,1.2,0.000,320996.3,320996.3,21096,0,0,0,L,1122011218,0,120.65,120.65,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455034530,124090.00
02/09/2016 11:15,2,0.205,ACTIVE,211.70,321.91,59.981,1455034503,"201051344000458","219011344069620",25.35,-5.00,0,299.67,323.11,5.3,3.2,0.000,318177.5,318177.5,16529,0,0,0,L,1122011218,0,121.10,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455034531,124091.00
02/09/2016 11:15,2,0.225,ACTIVE,212.38,338.44,59.981,1455034503,"201051344000853","219011344069620",26.12,-6.00,0,299.37,342.65,6.0,3.9,0.009,316350.2,316350.2,16260,0,0,0,L,1122011218,0,121.55,121.55,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455034532,124092.00
02/09/2016 11:15,2,0.248,ACTIVE,211.48,337.84,59.975,1455034503,"201051344000685","219011344069620",24.75,-6.00,0,296.66,344.45,6.2,4.1,0.004,323371.1,323371.1,20984,0,0,0,L,1122011218,0,122.01,120.88,0002,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455034533,124093.00
02/09/2016 11:15,2,0.170,ACTIVE,211.25,300.27,59.933,1455034503,"201051344000917","219011344069620",23.20,-5.50,0,296.96,301.47,4.0,1.9,0.000,320993.6,320993.6,20953,0,0,0,L,1122011218,0,120.88,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455034534,124094.00
02/09/2016 11:15,2,0.211,ALERT,211.25,336.64,59.981,1455034503,"201051344001145","219011344069620",25.78,-6.00,0,297.87,340.55,5.5,3.4,0.009,325090.9,325090.9,20904,0,0,0,L,1122011218,0,121.33,120.65,0002,-6,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455034535,124095.00
02/09/2016 11:15,2,0.191,ACTIVE,211.25,299.97,60.018,1455034503,"201051344000651","219011344069620",20.02,-8.00,0,297.26,301.17,3.9,1.8,0.000,317348.8,317348.8,21133,0,0,0,L,1122011218,0,121.55,120.65,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455034536,124096.00
02/09/2016 11:15,2,0.195,ACTIVE,210.57,369.70,59.975,1455034503,"274151322000088","219011344069620",34.51,-3.00,0,334.24,371.51,6.8,4.7,0.031,574488.2,574488.2,10008,0,0,0,L,1151911521,0,121.55,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455034537,124097.00
02/09/2016 11:15,2,0.115,ACTIVE,211.70,338.44,59.975,1455034503,"274151322000068","219011344069620",30.24,-3.50,0,332.73,343.55,3.6,1.5,0.009,480814.9,480814.9,10702,0,0,0,L,1151911521,0,121.33,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455034538,124098.00
02/09/2016 11:15,2,0.141,ACTIVE,210.57,300.87,59.954,1455034503,"201051344001135","219011344069620",21.95,-6.00,0,298.17,302.07,3.1,1.1,0.000,314077.2,314077.2,21117,0,0,0,L,1122011218,0,120.88,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455034539,124099.00
02/09/2016 11:15,2,0.158,ALERT,211.48,301.77,60.012,1455034503,"201051344000594","219011344069620",18.33,-7.00,0,298.77,314.10,3.0,0.9,0.000,320136.4,320136.4,16535,0,0,0,L,1122011218,0,120.88,120.88,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1455034541,124100.00
02/09/2016 11:15,2,0.164,ACTIVE,211.25,300.27,59.949,1455034503,"201051344001203","219011344069620",21.97,-7.00,0,297.87,303.28,3.7,1.6,0.000,320360.8,320360.8,21097,0,0,0,L,1122011218,0,121.55,120.65,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455034542,124101.00
02/09/2016 11:15,2,0.209,ACTIVE,210.80,376.62,59.970,1455034503,"274151322000054","219011344069620",35.23,-2.00,0,334.24,379.02,7.5,5.3,0.031,586923.9,586923.9,10031,0,0,0,L,1151911521,0,121.33,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455034543,124102.00
02/09/2016 11:15,2,0.068,ALERT,212.16,300.87,59.975,1455034503,"201051344000867","219011344069620",32.08,-6.50,0,298.47,311.99,2.3,0.3,0.000,308970.6,308970.6,16530,0,0,0,L,1122011218,0,121.33,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455034545,124103.00
02/09/2016 11:15,2,0.256,ALERT,211.25,337.24,59.944,1455034503,"201051344001093","219011344069620",26.44,-5.00,0,297.57,350.77,6.8,4.7,0.000,319333.8,319333.8,21009,0,0,0,L,1122011218,0,121.33,120.88,0002,-6,0,0,0,0,0,0,6,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455034547,124104.00
02/09/2016 11:15,2,0.186,ACTIVE,211.93,356.78,59.981,1455034503,"201051344000900","219011344069620",33.14,-6.50,0,334.24,359.18,6.2,4.1,0.027,324215.5,324215.5,16139,0,0,0,L,1122011218,0,121.33,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455034548,124105.00
02/09/2016 11:15,2,0.217,ALERT,212.16,337.54,59.981,1455034503,"201051344000648","219011344069620",27.39,-8.00,0,299.07,351.37,6.0,3.9,0.000,317251.3,317251.3,16291,0,0,0,L,1122011218,0,120.88,121.78,0002,-10,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455034549,124106.00
02/09/2016 11:15,2,0.342,ACTIVE,212.16,363.69,59.975,1455034503,"201051344000569","219011344069620",33.83,-5.50,0,333.63,368.80,11.8,9.4,0.044,325073.7,325073.7,16144,0,0,0,L,1122011218,0,120.88,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455034550,124107.00
02/09/2016 11:15,2,0.162,ALERT,211.93,337.24,59.965,1455034503,"201051344000983","219011344069620",27.12,-6.00,0,299.67,340.55,4.5,2.4,0.000,318079.6,318079.6,16435,0,0,0,L,1122011218,0,121.33,121.10,0002,-7,0,0,0,0,0,0,7,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455034552,124108.00
02/09/2016 11:15,2,0.045,ALERT,211.93,301.17,59.975,1455034503,"201051344001158","219011344069620",32.05,-8.00,0,298.47,310.19,1.5,0.0,0.000,313717.0,313717.0,16555,0,0,0,L,1122011218,0,120.88,121.10,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455034554,124109.00
02/09/2016 11:15,2,0.262,ALERT,212.38,338.44,59.975,1455034503,"201051344000576","219011344069620",29.10,-6.50,0,299.97,342.95,7.8,5.6,0.009,318696.0,318696.0,16170,0,0,0,L,1122011218,0,121.33,121.33,0002,-10,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455034556,124110.00
02/09/2016 11:15,2,0.203,ACTIVE,211.03,337.24,59.965,1455034503,"274151322000087","219011344069620",30.42,-2.50,0,333.93,341.45,6.3,4.2,0.018,562110.1,562110.1,10057,0,0,0,L,1151911521,0,121.10,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455034557,124111.00
02/09/2016 11:30,2,0.213,ACTIVE,212.61,338.14,59.970,1455035403,"201051344000645","219011344069620",25.41,-6.00,0,299.07,353.47,5.5,3.4,0.000,318076.9,318076.9,16255,0,0,0,L,1122011218,0,121.78,121.78,0002,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455035404,124112.00
02/09/2016 11:30,2,0.227,ACTIVE,211.25,341.75,59.965,1455035403,"274151322000085","219011344069620",31.69,-3.50,0,334.54,358.58,7.3,5.1,0.031,589764.1,589764.1,10052,0,0,0,L,1151911521,0,121.78,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455035405,124113.00
02/09/2016 11:30,2,0.086,ALERT,212.38,301.47,59.922,1455035403,"201051344000633","219011344069620",32.03,-7.00,0,297.26,311.99,2.8,0.8,0.000,309736.5,309736.5,16562,0,0,0,L,1122011218,0,121.55,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455035407,124114.00
02/09/2016 11:30,2,0.182,ALERT,211.93,301.77,59.975,1455035403,"201051344000469","219011344069620",12.86,-8.00,0,298.17,314.40,2.4,0.4,0.000,310524.2,310524.2,16578,0,0,0,L,1122011218,0,120.65,121.78,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1455035409,124115.00
02/09/2016 11:30,2,0.178,ALERT,211.03,331.83,59.965,1455035403,"201051344000646","219011344069620",26.38,-6.00,0,297.87,339.95,4.8,2.7,0.000,315941.7,315941.7,21123,0,0,0,L,1122011218,0,121.55,120.88,0002,-8,0,0,0,0,0,0,9,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455035410,124116.00
02/09/2016 11:30,2,0.229,ACTIVE,211.03,341.45,59.970,1455035403,"274151322000052","219011344069620",31.53,-4.00,0,333.63,350.77,7.3,5.1,0.027,597798.4,597798.4,10248,0,0,0,L,1151911521,0,120.42,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455035411,124117.00
02/09/2016 11:30,2,0.145,ACTIVE,211.03,300.57,59.986,1455035403,"201051344000585","219011344069620",21.27,-6.00,0,297.87,304.78,3.1,1.1,0.000,320815.2,320815.2,21114,0,0,0,L,1122011218,0,120.65,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455035412,124118.00
02/09/2016 11:30,2,0.176,ALERT,211.25,320.41,59.975,1455035403,"201051344001230","219011344069620",24.25,-6.00,0,298.17,336.04,4.4,2.3,0.000,319918.3,319918.3,20977,0,0,0,L,1122011218,0,121.55,120.65,0002,-9,0,0,0,0,0,0,7,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455035414,124119.00
02/09/2016 11:30,2,0.174,ACTIVE,211.48,301.17,59.959,1455035403,"201051344000582","219011344069620",20.93,-7.00,0,299.37,305.68,3.7,1.7,0.000,313460.3,313460.3,21093,0,0,0,L,1122011218,0,121.33,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455035415,124120.00
02/09/2016 11:30,2,0.254,ACTIVE,210.80,336.04,59.975,1455035403,"201051344000955","219011344069620",27.33,-5.50,0,297.57,340.25,7.1,4.9,0.009,323896.6,323896.6,21081,0,0,0,L,1122011218,0,120.88,120.88,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455035416,124121.00
02/09/2016 11:30,2,0.088,ACTIVE,211.25,338.74,59.975,1455035403,"274151322000094","219011344069620",29.80,-5.50,0,325.82,346.56,2.7,0.7,0.009,480674.2,480674.2,10546,0,0,0,L,1151911521,0,120.65,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455035417,124122.00
02/09/2016 11:30,2,0.178,ACTIVE,211.93,302.37,59.970,1455035403,"201051344000579","219011344069620",18.05,-6.00,0,299.97,304.18,3.3,1.2,0.000,324555.9,324555.9,16515,0,0,0,L,1122011218,0,121.10,121.10,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455035418,124123.00
02/09/2016 11:30,2,0.189,ACTIVE,210.80,300.87,59.965,1455035403,"201051344000890","219011344069620",22.26,-6.00,0,298.47,305.68,4.3,2.2,0.000,321382.0,321382.0,21044,0,0,0,L,1122011218,0,121.33,120.42,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455035419,124124.00
02/09/2016 11:30,2,0.217,ALERT,211.25,332.73,59.981,1455035403,"201051344000438","219011344069620",26.84,-6.00,0,297.87,343.55,5.9,3.8,0.000,323509.7,323509.7,21101,0,0,0,L,1122011218,0,121.55,121.10,0002,-7,0,0,0,0,0,0,5,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455035421,124125.00
02/09/2016 11:30,2,0.238,ACTIVE,211.25,299.97,59.954,1455035403,"201051344000417","219011344069620",21.89,-6.50,0,297.87,304.48,5.3,3.2,0.000,317294.1,317294.1,21200,0,0,0,L,1122011218,0,121.10,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455035422,124126.00
02/09/2016 11:30,2,0.158,ACTIVE,211.25,337.54,59.933,1455035403,"274151322000083","219011344069620",30.53,-3.50,0,334.24,341.45,4.9,2.8,0.009,592094.9,592094.9,10241,0,0,0,L,1151911521,0,121.10,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455035423,124127.00
02/09/2016 11:30,2,0.191,ACTIVE,211.93,350.17,59.965,1455035403,"274151322000076","219011344069620",32.56,-3.50,0,335.74,357.38,6.4,4.2,0.022,629239.8,629239.8,10289,0,0,0,L,1151911521,0,121.55,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455035424,124128.00
02/09/2016 11:30,2,0.131,ACTIVE,211.93,302.37,59.928,1455035403,"201051344000868","219011344069620",15.90,-8.00,0,299.97,303.88,2.1,0.1,0.000,309500.8,309500.8,16308,0,0,0,L,1122011218,0,121.10,121.55,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455035424,124129.00
02/09/2016 11:30,2,0.170,ACTIVE,211.25,338.44,59.949,1455035403,"274151322000095","219011344069620",30.18,-5.50,0,334.24,341.15,5.2,3.1,0.022,622252.8,622252.8,10130,0,0,0,L,1151911521,0,121.55,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455035425,124130.00
02/09/2016 11:30,2,0.062,ALERT,211.70,302.07,59.917,1455035403,"201051344000988","219011344069620",27.99,-6.50,0,296.66,311.99,2.0,0.1,0.000,307885.5,307885.5,16574,0,0,0,L,1122011218,0,120.88,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455035427,124131.00
02/09/2016 11:30,2,0.150,ACTIVE,211.03,299.67,59.965,1455035403,"201051344001025","219011344069620",20.97,-6.50,0,297.57,304.78,3.2,1.2,0.000,320996.5,320996.5,21097,0,0,0,L,1122011218,0,120.88,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455035428,124132.00
02/09/2016 11:30,2,0.203,ALERT,211.70,302.37,59.965,1455035403,"201051344000458","219011344069620",23.99,-5.00,0,300.27,337.84,5.0,2.9,0.000,318178.1,318178.1,16530,0,0,0,L,1122011218,0,121.10,121.33,0002,-8,0,0,0,0,0,0,7,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455035430,124133.00
02/09/2016 11:30,2,0.246,ALERT,212.83,339.65,59.959,1455035403,"201051344000853","219011344069620",23.60,-6.00,0,299.37,342.65,5.9,3.8,0.004,316351.1,316351.1,16261,0,0,0,L,1122011218,0,121.78,121.55,0002,-6,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455035432,124134.00
02/09/2016 11:30,2,0.250,ALERT,211.48,336.94,59.965,1455035403,"201051344000685","219011344069620",24.09,-6.00,0,298.17,347.16,6.1,4.0,0.000,323372.1,323372.1,20985,0,0,0,L,1122011218,0,122.01,120.88,0002,-9,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455035433,124135.00
02/09/2016 11:30,2,0.166,ACTIVE,211.25,300.27,59.970,1455035403,"201051344000917","219011344069620",23.04,-5.50,0,297.26,304.48,3.9,1.8,0.000,320994.0,320994.0,20954,0,0,0,L,1122011218,0,121.10,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455035435,124136.00
02/09/2016 11:30,2,0.209,ACTIVE,211.48,336.64,59.965,1455035403,"201051344001145","219011344069620",25.94,-5.50,0,298.47,340.55,5.5,3.4,0.009,325091.7,325091.7,20906,0,0,0,L,1122011218,0,121.33,120.88,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455035436,124137.00
02/09/2016 11:30,2,0.189,ACTIVE,211.03,299.37,59.965,1455035403,"201051344000651","219011344069620",19.68,-7.00,0,297.87,303.88,3.8,1.7,0.000,317349.1,317349.1,21134,0,0,0,L,1122011218,0,121.55,120.65,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455035437,124138.00
02/09/2016 11:30,2,0.193,ACTIVE,210.80,367.90,59.949,1455035403,"274151322000088","219011344069620",34.31,-3.00,0,334.84,372.71,6.8,4.6,0.031,574489.3,574489.3,10009,0,0,0,L,1151911521,0,121.55,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455035438,124139.00
02/09/2016 11:30,2,0.115,ACTIVE,211.70,339.04,59.949,1455035403,"274151322000068","219011344069620",30.22,-3.50,0,335.14,341.45,3.5,1.5,0.004,480815.3,480815.3,10703,0,0,0,L,1151911521,0,121.33,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455035439,124140.00
02/09/2016 11:30,2,0.135,ACTIVE,210.80,300.27,59.922,1455035403,"201051344001135","219011344069620",22.48,-6.00,0,298.77,305.08,3.1,1.1,0.000,314077.4,314077.4,21118,0,0,0,L,1122011218,0,120.88,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455035440,124141.00
02/09/2016 11:30,2,0.154,ACTIVE,211.70,302.37,59.938,1455035403,"201051344000594","219011344069620",17.97,-7.00,0,299.07,303.58,2.8,0.8,0.000,320136.6,320136.6,16537,0,0,0,L,1122011218,0,120.88,120.88,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455035441,124142.00
02/09/2016 11:30,2,0.189,ACTIVE,211.25,300.27,59.922,1455035403,"201051344001203","219011344069620",18.75,-7.00,0,298.17,305.68,3.6,1.5,0.000,320361.2,320361.2,21098,0,0,0,L,1122011218,0,121.55,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455035442,124143.00
02/09/2016 11:30,2,0.209,ACTIVE,211.48,374.21,59.949,1455035403,"274151322000054","219011344069620",35.09,-2.00,0,334.24,379.62,7.5,5.3,0.031,586925.2,586925.2,10032,0,0,0,L,1151911521,0,121.33,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455035443,124144.00
02/09/2016 11:30,2,0.072,ALERT,212.38,301.47,59.959,1455035403,"201051344000867","219011344069620",32.01,-6.50,0,297.87,310.19,2.4,0.4,0.000,308970.7,308970.7,16532,0,0,0,L,1122011218,0,121.55,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455035444,124145.00
02/09/2016 11:30,2,0.248,ALERT,211.25,336.94,59.959,1455035403,"201051344001093","219011344069620",26.92,-5.00,0,297.87,353.17,6.8,4.6,0.000,319334.9,319334.9,21011,0,0,0,L,1122011218,0,121.33,121.10,0002,-6,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455035446,124146.00
02/09/2016 11:30,2,0.184,ACTIVE,211.93,353.47,59.959,1455035403,"201051344000900","219011344069620",32.78,-6.00,0,334.54,363.09,6.2,4.0,0.027,324216.5,324216.5,16140,0,0,0,L,1122011218,0,121.33,121.10,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455035447,124147.00
02/09/2016 11:30,2,0.213,ALERT,212.38,337.84,59.970,1455035403,"201051344000648","219011344069620",27.27,-7.00,0,298.77,354.37,5.9,3.8,0.000,317252.2,317252.2,16293,0,0,0,L,1122011218,0,121.10,121.78,0002,-10,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455035449,124148.00
02/09/2016 11:30,2,0.336,ACTIVE,212.16,363.09,59.959,1455035403,"201051344000569","219011344069620",33.75,-5.00,0,334.54,369.70,11.5,9.2,0.040,325075.9,325075.9,16145,0,0,0,L,1122011218,0,120.88,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455035450,124149.00
02/09/2016 11:30,2,0.160,ALERT,212.16,338.74,59.965,1455035403,"201051344000983","219011344069620",27.04,-6.00,0,299.67,344.45,4.4,2.3,0.000,318080.1,318080.1,16437,0,0,0,L,1122011218,0,121.33,121.10,0002,-7,0,0,0,0,0,0,6,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455035452,124150.00
02/09/2016 11:30,2,0.045,ALERT,212.16,302.07,59.965,1455035403,"201051344001158","219011344069620",28.65,-8.00,0,298.77,308.39,1.4,0.0,0.000,313717.0,313717.0,16557,0,0,0,L,1122011218,0,120.88,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455035453,124151.00
02/09/2016 11:30,2,0.270,ACTIVE,212.61,339.04,59.970,1455035403,"201051344000576","219011344069620",27.57,-6.00,0,313.80,360.99,7.6,5.4,0.009,318697.3,318697.3,16172,0,0,0,L,1122011218,0,121.55,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455035454,124152.00
02/09/2016 11:30,2,0.199,ACTIVE,211.25,337.54,59.954,1455035403,"274151322000087","219011344069620",30.42,-2.50,0,334.24,342.65,6.2,4.0,0.027,562111.1,562111.1,10058,0,0,0,L,1151911521,0,121.33,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455035455,124153.00
02/09/2016 11:45,2,0.189,ALERT,212.38,337.54,59.970,1455036303,"201051344000645","219011344069620",29.12,-5.50,0,299.97,341.15,5.6,3.5,0.004,318077.7,318077.7,16256,0,0,0,L,1122011218,0,121.55,121.55,0002,-9,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455036305,124154.00
02/09/2016 11:45,2,0.244,ACTIVE,210.80,348.36,59.933,1455036303,"274151322000085","219011344069620",32.30,-3.50,0,335.14,364.59,8.1,5.9,0.035,589765.5,589765.5,10053,0,0,0,L,1151911521,0,121.55,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455036306,124155.00
02/09/2016 11:45,2,0.084,ALERT,212.38,301.17,59.959,1455036303,"201051344000633","219011344069620",32.26,-8.00,0,297.87,311.99,2.8,0.8,0.000,309736.7,309736.7,16564,0,0,0,L,1122011218,0,121.33,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455036308,124156.00
02/09/2016 11:45,2,0.188,ALERT,211.70,301.17,59.965,1455036303,"201051344000469","219011344069620",16.62,-8.50,0,298.77,315.00,3.2,1.1,0.000,310524.4,310524.4,16580,0,0,0,L,1122011218,0,120.42,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1455036309,124157.00
02/09/2016 11:45,2,0.223,ALERT,210.80,331.83,59.965,1455036303,"201051344000646","219011344069620",23.89,-6.00,0,298.17,348.36,5.4,3.3,0.000,315942.4,315942.4,21125,0,0,0,L,1122011218,0,121.33,120.65,0002,-8,0,0,0,0,0,0,5,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455036311,124158.00
02/09/2016 11:45,2,0.250,ACTIVE,210.35,340.85,59.970,1455036303,"274151322000052","219011344069620",31.49,-3.50,0,334.24,354.97,8.0,5.8,0.031,597799.7,597799.7,10249,0,0,0,L,1151911521,0,120.42,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455036312,124159.00
02/09/2016 11:45,2,0.150,ACTIVE,210.80,300.27,59.981,1455036303,"201051344000585","219011344069620",22.15,-5.50,0,297.87,302.37,3.4,1.4,0.000,320815.5,320815.5,21115,0,0,0,L,1122011218,0,120.65,121.10,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455036313,124160.00
02/09/2016 11:45,2,0.223,ALERT,211.03,329.13,59.959,1455036303,"201051344001230","219011344069620",21.91,-6.00,0,298.77,347.46,5.0,2.9,0.000,319918.9,319918.9,20979,0,0,0,L,1122011218,0,121.33,120.42,0002,-9,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455036315,124161.00
02/09/2016 11:45,2,0.182,ACTIVE,211.25,300.87,59.970,1455036303,"201051344000582","219011344069620",22.15,-7.00,0,298.77,303.28,4.1,2.0,0.000,313460.7,313460.7,21094,0,0,0,L,1122011218,0,121.10,121.10,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455036316,124162.00
02/09/2016 11:45,2,0.277,ALERT,210.57,335.44,59.965,1455036303,"201051344000955","219011344069620",27.04,-5.00,0,298.47,340.55,7.6,5.4,0.013,323897.9,323897.9,21082,0,0,0,L,1122011218,0,120.65,120.65,0002,-7,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455036318,124163.00
02/09/2016 11:45,2,0.098,ACTIVE,210.35,337.24,59.917,1455036303,"274151322000094","219011344069620",29.94,-5.50,0,321.91,351.07,3.0,1.0,0.009,480674.3,480674.3,10547,0,0,0,L,1151911521,0,120.65,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455036318,124164.00
02/09/2016 11:45,2,0.184,ACTIVE,211.48,301.77,59.996,1455036303,"201051344000579","219011344069620",19.50,-6.00,0,300.57,304.78,3.6,1.6,0.000,324556.2,324556.2,16516,0,0,0,L,1122011218,0,120.65,120.88,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455036319,124165.00
02/09/2016 11:45,2,0.197,ACTIVE,210.57,300.57,59.938,1455036303,"201051344000890","219011344069620",23.06,-6.00,0,298.77,303.28,4.6,2.5,0.000,321382.5,321382.5,21045,0,0,0,L,1122011218,0,121.10,120.20,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455036320,124166.00
02/09/2016 11:45,2,0.258,ALERT,211.03,327.32,59.981,1455036303,"201051344000438","219011344069620",23.20,-6.00,0,298.17,349.56,6.1,3.9,0.000,323510.6,323510.6,21103,0,0,0,L,1122011218,0,121.33,120.88,0002,-7,0,0,0,0,0,0,3,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455036322,124167.00
02/09/2016 11:45,2,0.244,ACTIVE,211.03,299.37,59.954,1455036303,"201051344000417","219011344069620",22.60,-6.50,0,297.87,301.77,5.6,3.5,0.000,317294.9,317294.9,21201,0,0,0,L,1122011218,0,120.88,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455036323,124168.00
02/09/2016 11:45,2,0.170,ACTIVE,211.03,337.54,59.959,1455036303,"274151322000083","219011344069620",30.89,-3.50,0,334.54,342.05,5.3,3.2,0.018,592095.6,592095.6,10242,0,0,0,L,1151911521,0,120.88,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455036324,124169.00
02/09/2016 11:45,2,0.197,ACTIVE,211.48,356.78,59.965,1455036303,"274151322000076","219011344069620",33.16,-3.50,0,336.64,359.78,6.7,4.5,0.027,629240.9,629240.9,10290,0,0,0,L,1151911521,0,121.10,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455036325,124170.00
02/09/2016 11:45,2,0.135,ALERT,211.48,301.47,59.975,1455036303,"201051344000868","219011344069620",17.39,-7.00,0,300.57,316.20,2.4,0.4,0.000,309500.8,309500.8,16309,0,0,0,L,1122011218,0,120.65,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1455036327,124171.00
02/09/2016 11:45,2,0.176,ACTIVE,210.57,338.14,60.002,1455036303,"274151322000095","219011344069620",31.15,-5.00,0,334.54,341.75,5.5,3.4,0.027,622253.5,622253.5,10131,0,0,0,L,1151911521,0,121.10,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455036328,124172.00
02/09/2016 11:45,2,0.070,ALERT,211.25,300.87,59.965,1455036303,"201051344000988","219011344069620",32.20,-6.50,0,297.26,312.59,2.4,0.3,0.000,307885.6,307885.6,16576,0,0,0,L,1122011218,0,120.42,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455036329,124173.00
02/09/2016 11:45,2,0.154,ACTIVE,210.35,299.07,59.938,1455036303,"201051344001025","219011344069620",22.03,-6.50,0,297.26,302.98,3.5,1.4,0.000,320996.8,320996.8,21098,0,0,0,L,1122011218,0,120.65,120.65,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455036330,124174.00
02/09/2016 11:45,2,0.207,ALERT,211.25,325.22,59.965,1455036303,"201051344000458","219011344069620",25.94,-5.00,0,300.57,338.44,5.5,3.4,0.000,318178.9,318178.9,16532,0,0,0,L,1122011218,0,120.88,120.88,0002,-8,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455036332,124175.00
02/09/2016 11:45,2,0.234,ACTIVE,212.16,338.44,59.928,1455036303,"201051344000853","219011344069620",26.26,-6.00,0,300.27,342.95,6.3,4.1,0.009,316352.1,316352.1,16263,0,0,0,L,1122011218,0,121.33,121.33,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455036333,124176.00
02/09/2016 11:45,2,0.262,ACTIVE,211.03,337.24,59.970,1455036303,"201051344000685","219011344069620",24.57,-5.50,0,297.57,342.05,6.5,4.4,0.009,323373.1,323373.1,20987,0,0,0,L,1122011218,0,121.78,120.65,0002,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455036334,124177.00
02/09/2016 11:45,2,0.211,ACTIVE,211.03,317.70,59.965,1455036303,"201051344000917","219011344069620",21.75,-5.00,0,297.26,330.33,4.7,2.6,0.000,320994.6,320994.6,20955,0,0,0,L,1122011218,0,120.88,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455036335,124178.00
02/09/2016 11:45,2,0.211,ALERT,211.03,336.64,59.991,1455036303,"201051344001145","219011344069620",26.88,-5.50,0,298.47,340.55,5.8,3.6,0.009,325092.5,325092.5,20907,0,0,0,L,1122011218,0,121.10,120.65,0002,-6,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455036337,124179.00
02/09/2016 11:45,2,0.197,ACTIVE,210.80,299.07,59.965,1455036303,"201051344000651","219011344069620",20.93,-7.00,0,297.26,301.77,4.2,2.1,0.000,317349.6,317349.6,21135,0,0,0,L,1122011218,0,121.33,120.42,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455036338,124180.00
02/09/2016 11:45,2,0.205,ACTIVE,210.12,373.01,59.970,1455036303,"274151322000088","219011344069620",34.85,-2.50,0,334.54,375.71,7.2,5.0,0.031,574490.5,574490.5,10010,0,0,0,L,1151911521,0,121.33,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455036339,124181.00
02/09/2016 11:45,2,0.123,ACTIVE,211.25,338.74,59.965,1455036303,"274151322000068","219011344069620",30.30,-3.50,0,335.74,342.05,3.8,1.7,0.009,480815.6,480815.6,10704,0,0,0,L,1151911521,0,121.10,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455036340,124182.00
02/09/2016 11:45,2,0.141,ACTIVE,210.12,299.37,59.959,1455036303,"201051344001135","219011344069620",23.14,-6.00,0,298.47,302.98,3.3,1.3,0.000,314077.7,314077.7,21119,0,0,0,L,1122011218,0,120.65,120.42,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455036341,124183.00
02/09/2016 11:45,2,0.160,ACTIVE,211.03,301.47,60.012,1455036303,"201051344000594","219011344069620",19.16,-7.00,0,299.07,304.18,3.1,1.1,0.000,320136.8,320136.8,16538,0,0,0,L,1122011218,0,120.65,120.65,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455036342,124184.00
02/09/2016 11:45,2,0.201,ACTIVE,210.57,299.37,59.938,1455036303,"201051344001203","219011344069620",19.12,-6.50,0,297.87,303.88,3.9,1.9,0.000,320361.6,320361.6,21099,0,0,0,L,1122011218,0,121.33,120.42,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455036343,124185.00
02/09/2016 11:45,2,0.211,ACTIVE,210.35,378.12,59.965,1455036303,"274151322000054","219011344069620",35.38,-2.00,0,334.54,380.82,7.6,5.4,0.035,586926.5,586926.5,10033,0,0,0,L,1151911521,0,121.10,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455036344,124186.00
02/09/2016 11:45,2,0.072,ALERT,211.70,300.57,59.986,1455036303,"201051344000867","219011344069620",32.28,-6.50,0,298.77,308.99,2.4,0.4,0.000,308970.7,308970.7,16534,0,0,0,L,1122011218,0,121.10,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455036345,124187.00
02/09/2016 11:45,2,0.256,ALERT,210.57,336.04,59.959,1455036303,"201051344001093","219011344069620",27.41,-5.00,0,298.17,357.08,7.1,5.0,0.004,319336.0,319336.0,21013,0,0,0,L,1122011218,0,120.88,120.65,0002,-6,0,0,0,0,0,0,4,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455036347,124188.00
02/09/2016 11:45,2,0.213,ACTIVE,211.48,344.45,59.970,1455036303,"201051344000900","219011344069620",31.83,-6.50,0,334.54,370.60,6.8,4.7,0.035,324217.6,324217.6,16141,0,0,0,L,1122011218,0,121.10,120.88,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455036348,124189.00
02/09/2016 11:45,2,0.221,ALERT,211.70,337.24,60.007,1455036303,"201051344000648","219011344069620",27.91,-7.00,0,299.37,349.86,6.3,4.2,0.004,317253.2,317253.2,16295,0,0,0,L,1122011218,0,120.65,121.33,0002,-10,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455036350,124190.00
02/09/2016 11:45,2,0.357,ACTIVE,211.70,367.30,59.938,1455036303,"201051344000569","219011344069620",34.21,-5.50,0,333.33,372.41,12.4,10.0,0.049,325078.2,325078.2,16146,0,0,0,L,1122011218,0,120.65,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455036351,124191.00
02/09/2016 11:45,2,0.195,ALERT,211.70,322.21,59.954,1455036303,"201051344000983","219011344069620",22.20,-6.00,0,299.97,351.07,4.4,2.3,0.000,318080.7,318080.7,16439,0,0,0,L,1122011218,0,120.88,120.88,0002,-6,0,0,0,0,0,0,5,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455036353,124192.00
02/09/2016 11:45,2,0.047,ALERT,211.70,301.17,59.970,1455036303,"201051344001158","219011344069620",32.22,-7.00,0,299.07,309.29,1.6,0.0,0.000,313717.0,313717.0,16559,0,0,0,L,1122011218,0,120.65,121.10,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455036354,124193.00
02/09/2016 11:45,2,0.271,ALERT,211.93,339.04,59.959,1455036303,"201051344000576","219011344069620",29.66,-6.50,0,299.97,344.45,8.2,6.0,0.018,318698.6,318698.6,16173,0,0,0,L,1122011218,0,121.10,121.10,0002,-10,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455036356,124194.00
02/09/2016 11:45,2,0.215,ACTIVE,210.80,337.54,59.965,1455036303,"274151322000087","219011344069620",30.81,-2.50,0,334.24,342.95,6.7,4.6,0.022,562112.1,562112.1,10059,0,0,0,L,1151911521,0,121.10,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455036357,124195.00
02/09/2016 12:00,2,0.221,ACTIVE,213.06,339.34,59.970,1455037203,"201051344000645","219011344069620",24.97,-5.50,0,299.37,359.78,5.6,3.5,0.004,318078.6,318078.6,16258,0,0,0,L,1122011218,0,121.78,122.01,0002,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455037204,124196.00
02/09/2016 12:00,2,0.230,ACTIVE,211.48,358.58,59.981,1455037203,"274151322000085","219011344069620",33.40,-3.50,0,335.14,365.80,7.8,5.6,0.031,589766.8,589766.8,10054,0,0,0,L,1151911521,0,122.01,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455037205,124197.00
02/09/2016 12:00,2,0.092,ALERT,213.06,302.68,59.975,1455037203,"201051344000633","219011344069620",29.38,-8.00,0,296.96,315.30,2.6,0.6,0.000,309736.8,309736.8,16566,0,0,0,L,1122011218,0,121.78,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455037207,124198.00
02/09/2016 12:00,2,0.186,ALERT,212.61,302.98,59.975,1455037203,"201051344000469","219011344069620",15.57,-8.50,0,297.87,315.00,2.9,0.9,0.000,310524.6,310524.6,16582,0,0,0,L,1122011218,0,120.88,122.01,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1455037208,124199.00
02/09/2016 12:00,2,0.182,ALERT,211.48,338.14,59.986,1455037203,"201051344000646","219011344069620",27.25,-6.00,0,296.96,348.96,5.0,2.9,0.000,315943.1,315943.1,21127,0,0,0,L,1122011218,0,121.78,121.10,0002,-8,0,0,0,0,0,0,5,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455037210,124200.00
02/09/2016 12:00,2,0.236,ACTIVE,211.48,347.46,59.991,1455037203,"274151322000052","219011344069620",32.20,-3.50,0,334.24,357.38,7.7,5.5,0.035,597801.1,597801.1,10250,0,0,0,L,1151911521,0,120.88,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455037211,124201.00
02/09/2016 12:00,2,0.148,ACTIVE,211.70,301.77,59.996,1455037203,"201051344000585","219011344069620",21.93,-5.50,0,297.26,302.68,3.3,1.3,0.000,320815.8,320815.8,21116,0,0,0,L,1122011218,0,121.10,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455037212,124202.00
02/09/2016 12:00,2,0.229,ALERT,211.70,324.62,59.965,1455037203,"201051344001230","219011344069620",21.31,-6.00,0,297.87,354.67,4.9,2.8,0.000,319919.5,319919.5,20981,0,0,0,L,1122011218,0,121.78,120.88,0002,-9,0,0,0,0,0,0,5,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455037214,124203.00
02/09/2016 12:00,2,0.186,ACTIVE,212.16,302.37,59.970,1455037203,"201051344000582","219011344069620",21.23,-7.00,0,298.47,303.58,4.0,2.0,0.000,313461.1,313461.1,21095,0,0,0,L,1122011218,0,121.78,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455037215,124204.00
02/09/2016 12:00,2,0.283,ALERT,211.25,336.64,59.959,1455037203,"201051344000955","219011344069620",26.04,-5.00,0,297.57,342.95,7.5,5.3,0.009,323899.1,323899.1,21084,0,0,0,L,1122011218,0,121.10,121.10,0002,-7,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455037216,124205.00
