ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/09/2016 12:00,2,0.094,ACTIVE,211.48,338.44,59.959,1455037203,"274151322000094","219011344069620",29.92,-5.50,0,332.43,342.35,2.9,0.9,0.013,480674.5,480674.5,10548,0,0,0,L,1151911521,0,121.10,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455037217,124206.00
02/09/2016 12:00,2,0.184,ACTIVE,212.61,303.58,59.944,1455037203,"201051344000579","219011344069620",19.06,-6.00,0,299.67,305.08,3.5,1.5,0.000,324556.5,324556.5,16517,0,0,0,L,1122011218,0,121.33,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455037218,124207.00
02/09/2016 12:00,2,0.193,ACTIVE,211.48,302.07,59.938,1455037203,"201051344000890","219011344069620",22.84,-6.00,0,298.17,303.58,4.5,2.4,0.000,321383.1,321383.1,21046,0,0,0,L,1122011218,0,121.55,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455037219,124208.00
02/09/2016 12:00,2,0.230,ALERT,211.93,337.24,59.965,1455037203,"201051344000438","219011344069620",26.50,-6.00,0,297.87,358.88,6.2,4.0,0.000,323511.6,323511.6,21105,0,0,0,L,1122011218,0,122.01,121.33,0002,-7,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455037221,124209.00
02/09/2016 12:00,2,0.244,ACTIVE,211.93,301.17,59.970,1455037203,"201051344000417","219011344069620",22.38,-6.50,0,296.96,302.07,5.5,3.4,0.000,317295.7,317295.7,21202,0,0,0,L,1122011218,0,121.33,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455037222,124210.00
02/09/2016 12:00,2,0.168,ACTIVE,211.70,339.65,59.970,1455037203,"274151322000083","219011344069620",30.24,-3.50,0,334.54,342.35,5.2,3.1,0.018,592096.3,592096.3,10243,0,0,0,L,1151911521,0,121.55,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455037224,124211.00
02/09/2016 12:00,2,0.195,ACTIVE,212.38,353.77,59.975,1455037203,"274151322000076","219011344069620",32.88,-3.50,0,335.74,361.89,6.6,4.4,0.031,629241.9,629241.9,10291,0,0,0,L,1151911521,0,121.78,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455037224,124212.00
02/09/2016 12:00,2,0.133,ACTIVE,212.61,303.58,59.938,1455037203,"201051344000868","219011344069620",16.62,-8.50,0,299.07,305.08,2.2,0.2,0.000,309500.8,309500.8,16311,0,0,0,L,1122011218,0,121.33,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455037225,124213.00
02/09/2016 12:00,2,0.170,ACTIVE,211.70,338.74,59.991,1455037203,"274151322000095","219011344069620",30.97,-5.00,0,334.24,342.65,5.3,3.2,0.013,622254.3,622254.3,10132,0,0,0,L,1151911521,0,121.78,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455037226,124214.00
02/09/2016 12:00,2,0.072,ALERT,212.38,302.98,59.933,1455037203,"201051344000988","219011344069620",32.10,-6.50,0,296.36,312.59,2.4,0.4,0.000,307885.7,307885.7,16578,0,0,0,L,1122011218,0,121.10,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455037228,124215.00
02/09/2016 12:00,2,0.152,ACTIVE,211.70,300.87,59.970,1455037203,"201051344001025","219011344069620",21.45,-6.50,0,296.96,303.28,3.3,1.3,0.000,320997.1,320997.1,21099,0,0,0,L,1122011218,0,121.33,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455037229,124216.00
02/09/2016 12:00,2,0.205,ALERT,212.61,330.33,60.007,1455037203,"201051344000458","219011344069620",25.92,-5.00,0,299.07,338.74,5.4,3.3,0.000,318179.6,318179.6,16534,0,0,0,L,1122011218,0,121.55,121.78,0002,-8,0,0,0,0,0,0,6,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455037231,124217.00
02/09/2016 12:00,2,0.250,ALERT,213.29,340.25,59.970,1455037203,"201051344000853","219011344069620",23.78,-6.00,0,299.07,343.85,6.0,3.9,0.004,316353.0,316353.0,16264,0,0,0,L,1122011218,0,122.01,122.01,0002,-6,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455037233,124218.00
02/09/2016 12:00,2,0.227,ALERT,212.16,338.74,59.970,1455037203,"201051344000685","219011344069620",27.47,-5.50,0,297.57,357.98,6.4,4.2,0.004,323374.1,323374.1,20988,0,0,0,L,1122011218,0,122.46,121.10,0002,-9,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455037234,124219.00
02/09/2016 12:00,2,0.168,ALERT,211.93,304.78,59.991,1455037203,"201051344000917","219011344069620",23.62,-5.00,0,296.66,336.64,4.0,2.0,0.000,320995.0,320995.0,20956,0,0,0,L,1122011218,0,121.55,121.78,0002,-8,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455037236,124220.00
02/09/2016 12:00,2,0.205,ACTIVE,212.16,338.74,59.959,1455037203,"201051344001145","219011344069620",26.84,-5.50,0,308.99,371.51,5.6,3.5,0.009,325093.3,325093.3,20909,0,0,0,L,1122011218,0,121.78,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455037237,124221.00
02/09/2016 12:00,2,0.191,ACTIVE,211.70,300.87,59.970,1455037203,"201051344000651","219011344069620",20.40,-7.00,0,296.96,302.37,4.0,1.9,0.000,317350.0,317350.0,21136,0,0,0,L,1122011218,0,121.78,121.10,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455037238,124222.00
02/09/2016 12:00,2,0.197,ACTIVE,211.25,371.51,59.965,1455037203,"274151322000088","219011344069620",34.69,-2.50,0,334.84,376.92,7.0,4.8,0.031,574491.6,574491.6,10011,0,0,0,L,1151911521,0,122.01,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455037239,124223.00
02/09/2016 12:00,2,0.117,ACTIVE,212.38,339.65,59.970,1455037203,"274151322000068","219011344069620",30.30,-3.50,0,335.44,342.05,3.6,1.6,0.004,480816.0,480816.0,10705,0,0,0,L,1151911521,0,121.78,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455037240,124224.00
02/09/2016 12:00,2,0.137,ACTIVE,211.25,301.77,59.922,1455037203,"201051344001135","219011344069620",22.86,-6.00,0,297.57,303.28,3.2,1.1,0.000,314077.9,314077.9,21120,0,0,0,L,1122011218,0,121.33,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455037241,124225.00
02/09/2016 12:00,2,0.158,ACTIVE,211.93,303.28,59.970,1455037203,"201051344000594","219011344069620",18.67,-7.00,0,298.47,304.48,3.0,1.0,0.000,320137.0,320137.0,16539,0,0,0,L,1122011218,0,121.10,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455037242,124226.00
02/09/2016 12:00,2,0.174,ACTIVE,211.70,301.17,59.954,1455037203,"201051344001203","219011344069620",21.37,-6.50,0,297.26,304.18,3.7,1.7,0.000,320361.9,320361.9,21100,0,0,0,L,1122011218,0,122.01,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455037243,124227.00
02/09/2016 12:00,2,0.209,ACTIVE,211.48,377.22,59.933,1455037203,"274151322000054","219011344069620",35.27,-2.00,0,335.14,381.12,7.5,5.3,0.027,586927.8,586927.8,10034,0,0,0,L,1151911521,0,121.78,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455037244,124228.00
02/09/2016 12:00,2,0.070,ALERT,212.61,302.37,59.975,1455037203,"201051344000867","219011344069620",32.12,-6.50,0,298.17,314.70,2.3,0.3,0.000,308970.8,308970.8,16536,0,0,0,L,1122011218,0,121.55,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455037245,124229.00
02/09/2016 12:00,2,0.273,ACTIVE,211.70,337.54,59.965,1455037203,"201051344001093","219011344069620",24.97,-5.00,0,297.26,353.17,7.0,4.8,0.000,319337.2,319337.2,21015,0,0,0,L,1122011218,0,121.55,121.10,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455037246,124230.00
02/09/2016 12:00,2,0.203,ACTIVE,212.38,342.35,59.970,1455037203,"201051344000900","219011344069620",31.61,-6.50,0,333.63,359.78,6.5,4.4,0.031,324218.6,324218.6,16142,0,0,0,L,1122011218,0,121.55,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455037247,124231.00
02/09/2016 12:00,2,0.217,ACTIVE,212.61,338.44,59.965,1455037203,"201051344000648","219011344069620",27.73,-7.00,0,298.47,357.98,6.1,4.0,0.000,317254.1,317254.1,16297,0,0,0,L,1122011218,0,121.10,121.78,0002,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455037248,124232.00
02/09/2016 12:00,2,0.348,ACTIVE,212.61,366.10,59.965,1455037203,"201051344000569","219011344069620",34.07,-5.50,0,334.24,373.61,12.0,9.7,0.049,325080.5,325080.5,16147,0,0,0,L,1122011218,0,121.10,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455037249,124233.00
02/09/2016 12:00,2,0.174,ALERT,212.38,341.15,59.954,1455037203,"201051344000983","219011344069620",26.54,-6.00,0,299.37,349.56,4.7,2.6,0.000,318081.3,318081.3,16441,0,0,0,L,1122011218,0,121.33,121.33,0002,-6,0,0,0,0,0,0,5,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455037251,124234.00
02/09/2016 12:00,2,0.047,ALERT,212.61,302.98,59.954,1455037203,"201051344001158","219011344069620",32.12,-8.00,0,298.17,308.39,1.6,0.0,0.000,313717.0,313717.0,16561,0,0,0,L,1122011218,0,121.33,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455037253,124235.00
02/09/2016 12:00,2,0.266,ACTIVE,213.06,340.25,59.965,1455037203,"201051344000576","219011344069620",29.42,-6.50,0,327.32,351.07,8.0,5.8,0.013,318700.0,318700.0,16175,0,0,0,L,1122011218,0,121.78,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455037254,124236.00
02/09/2016 12:00,2,0.207,ACTIVE,211.48,339.04,59.954,1455037203,"274151322000087","219011344069620",30.67,-2.50,0,334.54,342.65,6.4,4.3,0.027,562113.1,562113.1,10060,0,0,0,L,1151911521,0,121.33,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455037255,124237.00
02/09/2016 12:15,2,0.219,ALERT,213.29,339.34,59.986,1455038103,"201051344000645","219011344069620",25.49,-5.50,0,300.87,343.25,5.7,3.6,0.000,318079.5,318079.5,16259,0,0,0,L,1122011218,0,122.23,122.01,0002,-9,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455038105,124238.00
02/09/2016 12:15,2,0.229,ACTIVE,212.38,353.77,59.981,1455038103,"274151322000085","219011344069620",32.84,-3.50,0,336.34,367.00,7.6,5.4,0.031,589768.3,589768.3,10055,0,0,0,L,1151911521,0,122.23,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455038106,124239.00
02/09/2016 12:15,2,0.086,ALERT,213.51,302.98,59.981,1455038103,"201051344000633","219011344069620",32.14,-8.00,0,299.07,315.90,2.8,0.8,0.000,309737.0,309737.0,16568,0,0,0,L,1122011218,0,122.23,122.23,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455038108,124240.00
02/09/2016 12:15,2,0.186,ACTIVE,212.83,303.28,59.991,1455038103,"201051344000469","219011344069620",15.88,-8.00,0,299.97,304.78,3.0,1.0,0.000,310524.9,310524.9,16584,0,0,0,L,1122011218,0,121.33,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455038109,124241.00
02/09/2016 12:15,2,0.217,ALERT,211.70,327.92,59.981,1455038103,"201051344000646","219011344069620",23.78,-5.50,0,299.07,358.28,5.2,3.1,0.000,315943.9,315943.9,21129,0,0,0,L,1122011218,0,121.78,121.33,0002,-8,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455038111,124242.00
02/09/2016 12:15,2,0.238,ACTIVE,211.93,348.66,59.981,1455038103,"274151322000052","219011344069620",32.32,-3.50,0,335.74,364.59,7.8,5.6,0.027,597802.5,597802.5,10251,0,0,0,L,1151911521,0,121.10,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455038112,124243.00
02/09/2016 12:15,2,0.150,ACTIVE,211.93,301.47,59.981,1455038103,"201051344000585","219011344069620",21.97,-5.50,0,298.77,303.28,3.4,1.3,0.000,320816.1,320816.1,21117,0,0,0,L,1122011218,0,121.10,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455038113,124244.00
02/09/2016 12:15,2,0.178,ALERT,211.70,341.75,59.981,1455038103,"201051344001230","219011344069620",26.14,-6.00,0,299.37,348.66,4.7,2.6,0.000,319920.2,319920.2,20983,0,0,0,L,1122011218,0,121.78,121.10,0002,-9,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455038114,124245.00
02/09/2016 12:15,2,0.178,ACTIVE,212.16,302.37,59.981,1455038103,"201051344000582","219011344069620",21.79,-7.00,0,299.67,303.88,4.0,1.9,0.000,313461.6,313461.6,21096,0,0,0,L,1122011218,0,121.78,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455038115,124246.00
02/09/2016 12:15,2,0.252,ACTIVE,211.70,337.54,59.986,1455038103,"201051344000955","219011344069620",29.08,-5.00,0,298.77,340.25,7.4,5.2,0.009,323900.5,323900.5,21086,0,0,0,L,1122011218,0,121.33,121.33,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455038116,124247.00
02/09/2016 12:15,2,0.096,ACTIVE,211.93,340.25,59.981,1455038103,"274151322000094","219011344069620",30.04,-5.50,0,329.13,347.46,2.9,0.9,0.004,480674.8,480674.8,10549,0,0,0,L,1151911521,0,121.33,122.68,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455038117,124248.00
02/09/2016 12:15,2,0.184,ACTIVE,212.83,304.18,59.986,1455038103,"201051344000579","219011344069620",19.62,-6.00,0,301.47,305.98,3.7,1.6,0.000,324557.0,324557.0,16518,0,0,0,L,1122011218,0,121.55,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455038118,124249.00
02/09/2016 12:15,2,0.191,ACTIVE,211.70,302.07,59.981,1455038103,"201051344000890","219011344069620",22.90,-6.00,0,299.67,304.18,4.5,2.4,0.000,321383.7,321383.7,21047,0,0,0,L,1122011218,0,121.78,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455038119,124250.00
02/09/2016 12:15,2,0.221,ACTIVE,211.93,337.84,59.954,1455038103,"201051344000438","219011344069620",27.63,-6.00,0,299.37,348.06,6.2,4.1,0.004,323512.6,323512.6,21107,0,0,0,L,1122011218,0,122.01,121.33,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455038120,124251.00
02/09/2016 12:15,2,0.244,ACTIVE,211.93,300.87,60.012,1455038103,"201051344000417","219011344069620",22.54,-6.00,0,298.77,302.68,5.6,3.5,0.000,317296.6,317296.6,21203,0,0,0,L,1122011218,0,121.33,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455038121,124252.00
02/09/2016 12:15,2,0.172,ACTIVE,212.38,339.95,59.975,1455038103,"274151322000083","219011344069620",30.43,-3.50,0,336.34,344.45,5.3,3.2,0.018,592097.1,592097.1,10244,0,0,0,L,1151911521,0,121.78,122.68,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455038122,124253.00
02/09/2016 12:15,2,0.199,ACTIVE,212.83,355.88,59.970,1455038103,"274151322000076","219011344069620",33.16,-3.00,0,338.44,365.80,6.7,4.5,0.022,629243.1,629243.1,10292,0,0,0,L,1151911521,0,122.01,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455038123,124254.00
02/09/2016 12:15,2,0.133,ACTIVE,212.83,303.88,59.970,1455038103,"201051344000868","219011344069620",17.12,-8.00,0,301.47,305.98,2.3,0.3,0.000,309500.9,309500.9,16312,0,0,0,L,1122011218,0,121.55,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455038124,124255.00
02/09/2016 12:15,2,0.174,ACTIVE,212.16,340.25,59.975,1455038103,"274151322000095","219011344069620",31.11,-5.00,0,335.44,348.66,5.5,3.4,0.022,622255.1,622255.1,10133,0,0,0,L,1151911521,0,122.01,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455038124,124256.00
02/09/2016 12:15,2,0.072,ALERT,212.61,303.28,59.975,1455038103,"201051344000988","219011344069620",32.20,-6.50,0,298.47,320.11,2.4,0.4,0.000,307885.8,307885.8,16580,0,0,0,L,1122011218,0,121.33,122.01,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455038126,124257.00
02/09/2016 12:15,2,0.154,ACTIVE,211.70,300.87,59.986,1455038103,"201051344001025","219011344069620",21.83,-6.50,0,298.47,303.58,3.4,1.4,0.000,320997.4,320997.4,21100,0,0,0,L,1122011218,0,121.33,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455038127,124258.00
02/09/2016 12:15,2,0.209,ALERT,212.83,325.52,59.975,1455038103,"201051344000458","219011344069620",25.92,-4.00,0,301.47,352.57,5.5,3.4,0.000,318180.5,318180.5,16536,0,0,0,L,1122011218,0,121.78,121.78,0002,-8,0,0,0,0,0,0,7,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455038129,124259.00
02/09/2016 12:15,2,0.227,ACTIVE,213.51,340.85,59.975,1455038103,"201051344000853","219011344069620",26.66,-6.00,0,300.87,345.06,6.2,4.1,0.009,316354.0,316354.0,16266,0,0,0,L,1122011218,0,122.23,122.01,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455038130,124260.00
02/09/2016 12:15,2,0.260,ACTIVE,212.16,338.14,59.981,1455038103,"201051344000685","219011344069620",23.95,-5.50,0,298.77,340.85,6.3,4.2,0.000,323375.1,323375.1,20990,0,0,0,L,1122011218,0,122.46,121.33,0002,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455038131,124261.00
02/09/2016 12:15,2,0.168,ALERT,211.93,327.02,60.007,1455038103,"201051344000917","219011344069620",24.89,-5.00,0,298.77,350.77,4.3,2.2,0.000,320995.6,320995.6,20958,0,0,0,L,1122011218,0,121.33,121.78,0002,-8,0,0,0,0,0,0,9,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455038133,124262.00
02/09/2016 12:15,2,0.211,ALERT,212.16,338.44,59.975,1455038103,"201051344001145","219011344069620",26.52,-5.50,0,300.27,341.75,5.7,3.6,0.009,325094.2,325094.2,20910,0,0,0,L,1122011218,0,121.78,121.33,0002,-5,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455038134,124263.00
02/09/2016 12:15,2,0.193,ACTIVE,211.93,300.87,59.970,1455038103,"201051344000651","219011344069620",20.61,-7.00,0,298.47,302.68,4.0,2.0,0.000,317350.5,317350.5,21137,0,0,0,L,1122011218,0,122.01,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455038135,124264.00
02/09/2016 12:15,2,0.199,ACTIVE,211.93,372.41,59.970,1455038103,"274151322000088","219011344069620",34.83,-2.00,0,336.04,380.52,7.1,4.9,0.031,574492.8,574492.8,10012,0,0,0,L,1151911521,0,122.23,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455038136,124265.00
02/09/2016 12:15,2,0.121,ACTIVE,212.61,340.55,59.965,1455038103,"274151322000068","219011344069620",30.42,-3.00,0,337.24,344.15,3.7,1.7,0.013,480816.4,480816.4,10706,0,0,0,L,1151911521,0,122.01,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455038137,124266.00
02/09/2016 12:15,2,0.139,ACTIVE,211.48,301.47,59.975,1455038103,"201051344001135","219011344069620",23.08,-5.50,0,299.37,304.18,3.3,1.2,0.000,314078.2,314078.2,21121,0,0,0,L,1122011218,0,121.33,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455038138,124267.00
02/09/2016 12:15,2,0.158,ACTIVE,212.38,303.58,59.970,1455038103,"201051344000594","219011344069620",19.22,-7.00,0,300.57,305.08,3.1,1.1,0.000,320137.3,320137.3,16540,0,0,0,L,1122011218,0,121.55,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455038139,124268.00
02/09/2016 12:15,2,0.182,ACTIVE,211.70,300.87,59.981,1455038103,"201051344001203","219011344069620",20.50,-6.50,0,298.77,304.78,3.8,1.7,0.000,320362.4,320362.4,21101,0,0,0,L,1122011218,0,121.78,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455038140,124269.00
02/09/2016 12:15,2,0.246,ACTIVE,211.93,373.01,59.959,1455038103,"274151322000054","219011344069620",34.83,-1.50,0,336.04,383.23,8.7,6.4,0.044,586929.2,586929.2,10035,0,0,0,L,1151911521,0,121.78,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455038141,124270.00
02/09/2016 12:15,2,0.070,ALERT,212.83,302.68,59.970,1455038103,"201051344000867","219011344069620",32.20,-6.50,0,299.97,315.90,2.4,0.4,0.000,308970.9,308970.9,16538,0,0,0,L,1122011218,0,122.01,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455038143,124271.00
02/09/2016 12:15,2,0.252,ALERT,211.70,337.84,59.959,1455038103,"201051344001093","219011344069620",27.31,-4.00,0,298.77,343.25,7.0,4.8,0.004,319338.4,319338.4,21016,0,0,0,L,1122011218,0,121.55,121.33,0002,-6,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455038145,124272.00
02/09/2016 12:15,2,0.209,ACTIVE,212.61,339.95,59.970,1455038103,"201051344000900","219011344069620",31.01,-6.50,0,336.34,355.28,6.6,4.5,0.035,324219.7,324219.7,16143,0,0,0,L,1122011218,0,121.78,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455038146,124273.00
02/09/2016 12:15,2,0.221,ALERT,213.06,339.34,59.970,1455038103,"201051344000648","219011344069620",27.99,-7.00,0,300.27,346.26,6.3,4.1,0.004,317255.1,317255.1,16298,0,0,0,L,1122011218,0,121.33,122.01,0002,-10,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455038148,124274.00
02/09/2016 12:15,2,0.355,ACTIVE,213.06,366.70,59.970,1455038103,"201051344000569","219011344069620",34.21,-5.00,0,335.44,374.81,12.3,10.0,0.049,325083.0,325083.0,16148,0,0,0,L,1122011218,0,121.55,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455038149,124275.00
02/09/2016 12:15,2,0.172,ALERT,212.83,338.44,59.970,1455038103,"201051344000983","219011344069620",26.78,-5.50,0,300.87,351.67,4.7,2.6,0.000,318081.9,318081.9,16443,0,0,0,L,1122011218,0,121.78,121.55,0002,-6,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455038150,124276.00
02/09/2016 12:15,2,0.047,ALERT,212.83,303.28,59.965,1455038103,"201051344001158","219011344069620",32.16,-8.00,0,300.27,314.10,1.5,0.0,0.000,313717.0,313717.0,16563,0,0,0,L,1122011218,0,121.55,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455038152,124277.00
02/09/2016 12:15,2,0.283,ACTIVE,213.29,340.25,59.959,1455038103,"201051344000576","219011344069620",28.11,-6.00,0,319.81,356.48,8.1,5.9,0.013,318701.5,318701.5,16176,0,0,0,L,1122011218,0,122.01,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455038153,124278.00
02/09/2016 12:15,2,0.207,ACTIVE,212.16,340.25,59.970,1455038103,"274151322000087","219011344069620",30.69,-2.50,0,335.74,347.76,6.5,4.3,0.013,562114.2,562114.2,10061,0,0,0,L,1151911521,0,121.78,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455038154,124279.00
02/09/2016 12:30,2,0.229,ACTIVE,213.06,339.65,59.954,1455039003,"201051344000645","219011344069620",27.08,-5.50,0,300.87,343.25,6.3,4.2,0.009,318080.5,318080.5,16261,0,0,0,L,1122011218,0,122.01,121.78,0002,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455039004,124280.00
02/09/2016 12:30,2,0.264,ACTIVE,212.16,360.99,59.975,1455039003,"274151322000085","219011344069620",33.46,-3.00,0,337.24,369.10,8.9,6.7,0.040,589769.9,589769.9,10056,0,0,0,L,1151911521,0,122.01,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455039005,124281.00
02/09/2016 12:30,2,0.084,ALERT,213.06,302.37,59.975,1455039003,"201051344000633","219011344069620",32.52,-7.00,0,299.07,315.90,2.8,0.8,0.000,309737.2,309737.2,16570,0,0,0,L,1122011218,0,121.78,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455039007,124282.00
02/09/2016 12:30,2,0.189,ACTIVE,212.61,302.98,59.928,1455039003,"201051344000469","219011344069620",18.77,-8.00,0,299.97,304.48,3.6,1.6,0.000,310525.3,310525.3,16585,0,0,0,L,1122011218,0,121.10,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455039008,124283.00
02/09/2016 12:30,2,0.221,ACTIVE,211.25,336.94,59.975,1455039003,"201051344000646","219011344069620",26.06,-5.50,0,298.77,342.65,5.8,3.7,0.000,315944.8,315944.8,21131,0,0,0,L,1122011218,0,121.55,120.88,0002,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455039009,124284.00
02/09/2016 12:30,2,0.252,ACTIVE,211.25,360.38,59.970,1455039003,"274151322000052","219011344069620",33.48,-3.50,0,335.44,369.10,8.5,6.2,0.040,597804.0,597804.0,10252,0,0,0,L,1151911521,0,120.88,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455039010,124285.00
02/09/2016 12:30,2,0.158,ACTIVE,211.25,300.87,60.018,1455039003,"201051344000585","219011344069620",23.10,-5.50,0,298.77,303.28,3.8,1.7,0.000,320816.5,320816.5,21118,0,0,0,L,1122011218,0,120.88,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455039011,124286.00
02/09/2016 12:30,2,0.229,ACTIVE,211.25,336.34,59.965,1455039003,"201051344001230","219011344069620",22.90,-6.00,0,299.07,342.05,5.3,3.2,0.004,319920.9,319920.9,20985,0,0,0,L,1122011218,0,121.55,120.65,0002,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455039012,124287.00
02/09/2016 12:30,2,0.193,ACTIVE,211.93,302.07,59.975,1455039003,"201051344000582","219011344069620",22.36,-7.00,0,299.67,303.88,4.4,2.3,0.000,313462.2,313462.2,21097,0,0,0,L,1122011218,0,121.55,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455039013,124288.00
02/09/2016 12:30,2,0.289,ACTIVE,211.03,336.04,59.975,1455039003,"201051344000955","219011344069620",28.13,-5.00,0,311.09,357.38,8.2,6.0,0.013,323902.0,323902.0,21087,0,0,0,L,1122011218,0,120.88,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455039014,124289.00
02/09/2016 12:30,2,0.111,ACTIVE,211.70,338.74,59.959,1455039003,"274151322000094","219011344069620",30.38,-5.50,0,333.03,345.36,3.5,1.4,0.004,480675.1,480675.1,10550,0,0,0,L,1151911521,0,120.88,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455039015,124290.00
02/09/2016 12:30,2,0.189,ACTIVE,212.16,303.28,59.975,1455039003,"201051344000579","219011344069620",21.35,-5.50,0,301.77,305.38,4.1,2.1,0.000,324557.4,324557.4,16519,0,0,0,L,1122011218,0,121.10,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455039015,124291.00
02/09/2016 12:30,2,0.203,ALERT,211.03,301.77,59.965,1455039003,"201051344000890","219011344069620",23.95,-6.00,0,299.97,336.94,5.0,2.9,0.000,321384.4,321384.4,21048,0,0,0,L,1122011218,0,121.33,120.65,0002,-6,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455039017,124292.00
02/09/2016 12:30,2,0.232,ALERT,211.48,336.94,59.970,1455039003,"201051344000438","219011344069620",28.43,-6.00,0,299.37,342.65,6.7,4.6,0.009,323513.7,323513.7,21108,0,0,0,L,1122011218,0,121.55,121.10,0002,-7,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455039019,124293.00
02/09/2016 12:30,2,0.258,ALERT,211.48,300.27,59.959,1455039003,"201051344000417","219011344069620",22.78,-6.00,0,298.77,336.94,6.0,3.9,0.000,317297.6,317297.6,21204,0,0,0,L,1122011218,0,121.10,121.33,0002,-7,0,0,0,0,0,0,6,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455039021,124294.00
02/09/2016 12:30,2,0.197,ACTIVE,211.70,338.74,59.954,1455039003,"274151322000083","219011344069620",30.57,-3.50,0,335.74,343.55,6.1,4.0,0.027,592098.1,592098.1,10245,0,0,0,L,1151911521,0,121.10,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455039022,124295.00
02/09/2016 12:30,2,0.207,ACTIVE,212.16,362.79,59.965,1455039003,"274151322000076","219011344069620",33.87,-3.00,0,337.24,369.40,7.1,4.9,0.031,629244.3,629244.3,10293,0,0,0,L,1151911521,0,121.55,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455039023,124296.00
02/09/2016 12:30,2,0.137,ACTIVE,212.38,303.28,59.975,1455039003,"201051344000868","219011344069620",19.26,-7.00,0,301.47,305.68,2.7,0.7,0.000,309501.1,309501.1,16313,0,0,0,L,1122011218,0,121.33,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455039024,124297.00
02/09/2016 12:30,2,0.188,ACTIVE,211.48,345.66,59.981,1455039003,"274151322000095","219011344069620",32.10,-5.00,0,335.74,354.07,6.0,3.9,0.027,622256.1,622256.1,10134,0,0,0,L,1151911521,0,121.55,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455039025,124298.00
02/09/2016 12:30,2,0.072,ALERT,212.16,302.98,59.991,1455039003,"201051344000988","219011344069620",32.44,-6.50,0,298.17,320.71,2.4,0.4,0.000,307885.9,307885.9,16582,0,0,0,L,1122011218,0,121.10,121.55,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455039027,124299.00
02/09/2016 12:30,2,0.162,ACTIVE,211.03,300.27,59.970,1455039003,"201051344001025","219011344069620",23.16,-6.50,0,298.17,303.28,3.8,1.8,0.000,320997.8,320997.8,21101,0,0,0,L,1122011218,0,120.88,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455039027,124300.00
02/09/2016 12:30,2,0.217,ACTIVE,212.16,337.84,59.965,1455039003,"201051344000458","219011344069620",27.49,-3.50,0,301.47,352.57,6.1,4.0,0.004,318181.4,318181.4,16538,0,0,0,L,1122011218,0,121.33,121.33,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455039028,124301.00
02/09/2016 12:30,2,0.254,ALERT,213.06,340.55,59.959,1455039003,"201051344000853","219011344069620",26.34,-6.00,0,301.17,344.45,6.9,4.7,0.013,316355.1,316355.1,16267,0,0,0,L,1122011218,0,122.01,121.78,0002,-6,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455039030,124302.00
02/09/2016 12:30,2,0.270,ALERT,211.70,338.14,59.965,1455039003,"201051344000685","219011344069620",26.04,-5.50,0,299.37,343.25,7.1,4.9,0.009,323376.3,323376.3,20991,0,0,0,L,1122011218,0,122.23,121.10,0002,-9,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455039032,124303.00
02/09/2016 12:30,2,0.211,ACTIVE,211.70,330.33,59.965,1455039003,"201051344000917","219011344069620",22.96,-4.00,0,298.47,357.08,5.0,2.9,0.000,320996.2,320996.2,20960,0,0,0,L,1122011218,0,121.55,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455039033,124304.00
02/09/2016 12:30,2,0.225,ACTIVE,211.93,337.84,59.970,1455039003,"201051344001145","219011344069620",27.91,-5.50,0,299.37,342.05,6.4,4.2,0.018,325095.2,325095.2,20912,0,0,0,L,1122011218,0,121.55,121.33,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455039034,124305.00
02/09/2016 12:30,2,0.199,ACTIVE,211.48,300.27,59.965,1455039003,"201051344000651","219011344069620",22.19,-7.00,0,298.17,302.37,4.5,2.4,0.000,317351.1,317351.1,21138,0,0,0,L,1122011218,0,121.78,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455039035,124306.00
02/09/2016 12:30,2,0.209,ACTIVE,211.25,376.92,59.944,1455039003,"274151322000088","219011344069620",35.33,-1.50,0,335.74,382.63,7.4,5.2,0.022,574494.1,574494.1,10013,0,0,0,L,1151911521,0,122.01,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455039036,124307.00
02/09/2016 12:30,2,0.137,ACTIVE,212.38,339.65,59.981,1455039003,"274151322000068","219011344069620",30.40,-3.00,0,336.94,343.55,4.2,2.1,0.013,480816.9,480816.9,10707,0,0,0,L,1151911521,0,121.78,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455039037,124308.00
02/09/2016 12:30,2,0.148,ALERT,211.25,318.30,59.954,1455039003,"201051344001135","219011344069620",25.29,-5.50,0,298.77,337.24,3.8,1.7,0.000,314078.6,314078.6,21122,0,0,0,L,1122011218,0,121.33,121.10,0002,-7,0,0,0,0,0,0,9,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455039038,124309.00
02/09/2016 12:30,2,0.174,ACTIVE,211.93,302.98,59.938,1455039003,"201051344000594","219011344069620",19.96,-6.50,0,300.57,304.78,3.5,1.5,0.000,320137.6,320137.6,16541,0,0,0,L,1122011218,0,121.10,121.10,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455039039,124310.00
02/09/2016 12:30,2,0.207,ACTIVE,211.48,301.17,59.970,1455039003,"201051344001203","219011344069620",20.14,-6.50,0,298.77,304.48,4.2,2.2,0.000,320362.9,320362.9,21102,0,0,0,L,1122011218,0,121.78,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455039040,124311.00
02/09/2016 12:30,2,0.285,ACTIVE,211.70,373.91,59.959,1455039003,"274151322000054","219011344069620",34.85,-1.50,0,336.64,379.62,10.0,7.8,0.049,586931.0,586931.0,10036,0,0,0,L,1151911521,0,121.55,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455039041,124312.00
02/09/2016 12:30,2,0.070,ALERT,212.61,302.37,59.981,1455039003,"201051344000867","219011344069620",32.54,-6.50,0,299.97,315.90,2.4,0.4,0.000,308970.9,308970.9,16540,0,0,0,L,1122011218,0,121.78,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455039043,124313.00
02/09/2016 12:30,2,0.268,ACTIVE,211.48,337.84,59.981,1455039003,"201051344001093","219011344069620",28.19,-5.00,0,299.07,342.35,7.7,5.5,0.009,319339.7,319339.7,21018,0,0,0,L,1122011218,0,121.33,121.10,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455039044,124314.00
02/09/2016 12:30,2,0.236,ACTIVE,212.16,339.65,59.970,1455039003,"201051344000900","219011344069620",31.27,-6.00,0,333.33,357.08,7.5,5.3,0.040,324220.9,324220.9,16144,0,0,0,L,1122011218,0,121.33,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455039045,124315.00
02/09/2016 12:30,2,0.234,ACTIVE,212.61,338.74,59.965,1455039003,"201051344000648","219011344069620",28.88,-7.00,0,300.27,342.65,6.9,4.7,0.004,317256.3,317256.3,16300,0,0,0,L,1122011218,0,121.10,121.78,0002,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455039046,124316.00
02/09/2016 12:30,2,0.383,ACTIVE,212.61,370.30,59.965,1455039003,"201051344000569","219011344069620",34.49,-5.00,0,333.33,376.62,13.4,11.0,0.057,325085.7,325085.7,16149,0,0,0,L,1122011218,0,121.10,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455039047,124317.00
02/09/2016 12:30,2,0.182,ACTIVE,212.38,338.14,59.970,1455039003,"201051344000983","219011344069620",28.31,-5.50,0,301.47,340.85,5.2,3.1,0.004,318082.6,318082.6,16445,0,0,0,L,1122011218,0,121.55,121.33,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455039048,124318.00
02/09/2016 12:30,2,0.121,ALERT,212.38,302.68,59.959,1455039003,"201051344001158","219011344069620",16.30,-7.00,0,300.27,310.49,2.0,0.0,0.000,313717.0,313717.0,16565,0,0,0,L,1122011218,0,121.33,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1455039050,124319.00
02/09/2016 12:30,2,0.303,ACTIVE,213.06,340.25,59.954,1455039003,"201051344000576","219011344069620",28.71,-6.50,0,321.91,355.28,8.8,6.6,0.013,318703.1,318703.1,16177,0,0,0,L,1122011218,0,121.78,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455039051,124320.00
02/09/2016 12:30,2,0.232,ACTIVE,211.48,346.26,59.965,1455039003,"274151322000087","219011344069620",32.05,-2.50,0,335.44,356.78,7.5,5.3,0.031,562115.4,562115.4,10062,0,0,0,L,1151911521,0,121.33,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455039051,124321.00
02/09/2016 12:45,2,0.250,ALERT,212.61,339.04,59.986,1455039903,"201051344000645","219011344069620",31.17,-5.50,0,300.87,344.45,8.0,5.7,0.018,318081.6,318081.6,16262,0,0,0,L,1122011218,0,121.78,121.55,0002,-8,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455039905,124322.00
02/09/2016 12:45,2,0.365,ACTIVE,211.48,367.30,59.965,1455039903,"274151322000085","219011344069620",34.21,-2.50,0,335.74,372.71,12.7,10.3,0.066,589771.7,589771.7,10057,0,0,0,L,1151911521,0,121.78,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455039906,124323.00
02/09/2016 12:45,2,0.162,ALERT,212.61,302.37,59.986,1455039903,"201051344000633","219011344069620",19.62,-7.00,0,299.07,315.90,3.2,1.2,0.000,309737.4,309737.4,16572,0,0,0,L,1122011218,0,121.78,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455039908,124324.00
02/09/2016 12:45,2,0.207,ACTIVE,211.93,302.37,59.975,1455039903,"201051344000469","219011344069620",22.76,-8.00,0,299.97,304.48,4.8,2.7,0.000,310525.7,310525.7,16586,0,0,0,L,1122011218,0,120.65,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455039909,124325.00
02/09/2016 12:45,2,0.252,ALERT,211.03,336.94,59.981,1455039903,"201051344000646","219011344069620",28.27,-5.50,0,297.87,340.85,7.2,5.0,0.018,315945.8,315945.8,21132,0,0,0,L,1122011218,0,121.33,120.88,0002,-8,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455039910,124326.00
02/09/2016 12:45,2,0.264,ACTIVE,211.03,372.71,59.970,1455039903,"274151322000052","219011344069620",34.95,-3.00,0,334.84,377.52,9.3,7.1,0.031,597805.7,597805.7,10253,0,0,0,L,1151911521,0,120.88,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455039911,124327.00
02/09/2016 12:45,2,0.184,ACTIVE,211.48,337.24,59.986,1455039903,"201051344000585","219011344069620",27.71,-5.00,0,298.47,351.37,5.2,3.1,0.004,320817.0,320817.0,21119,0,0,0,L,1122011218,0,121.10,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455039912,124328.00
02/09/2016 12:45,2,0.256,ALERT,211.25,336.64,59.991,1455039903,"201051344001230","219011344069620",25.07,-5.50,0,298.47,340.25,6.5,4.4,0.009,319921.8,319921.8,20986,0,0,0,L,1122011218,0,121.55,120.65,0002,-8,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455039914,124329.00
02/09/2016 12:45,2,0.242,ACTIVE,211.70,330.33,59.996,1455039903,"201051344000582","219011344069620",23.26,-7.00,0,299.67,336.64,5.7,3.6,0.000,313462.8,313462.8,21098,0,0,0,L,1122011218,0,121.55,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455039915,124330.00
02/09/2016 12:45,2,0.318,ACTIVE,211.03,338.44,59.986,1455039903,"201051344000955","219011344069620",31.21,-5.00,0,326.42,346.56,10.1,7.8,0.035,323903.5,323903.5,21088,0,0,0,L,1122011218,0,120.88,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455039916,124331.00
02/09/2016 12:45,2,0.160,ACTIVE,211.48,344.45,59.986,1455039903,"274151322000094","219011344069620",32.03,-5.50,0,336.04,347.46,5.2,3.1,0.022,480675.5,480675.5,10551,0,0,0,L,1151911521,0,120.88,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455039917,124332.00
02/09/2016 12:45,2,0.217,ACTIVE,212.16,323.72,59.981,1455039903,"201051344000579","219011344069620",24.43,-5.50,0,301.77,335.74,5.4,3.3,0.000,324558.0,324558.0,16520,0,0,0,L,1122011218,0,121.33,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455039918,124333.00
02/09/2016 12:45,2,0.230,ALERT,211.25,336.34,59.986,1455039903,"201051344000890","219011344069620",28.33,-5.50,0,299.07,347.76,6.7,4.5,0.004,321385.2,321385.2,21050,0,0,0,L,1122011218,0,121.55,120.42,0002,-6,0,0,0,0,0,0,7,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455039919,124334.00
02/09/2016 12:45,2,0.291,ACTIVE,211.25,337.24,59.981,1455039903,"201051344000438","219011344069620",27.73,-5.50,0,298.47,343.25,8.2,6.0,0.013,323514.9,323514.9,21110,0,0,0,L,1122011218,0,121.55,120.88,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455039920,124335.00
02/09/2016 12:45,2,0.273,ACTIVE,211.48,337.54,59.981,1455039903,"201051344000417","219011344069620",28.05,-5.50,0,298.17,350.47,7.8,5.6,0.004,317298.6,317298.6,21206,0,0,0,L,1122011218,0,121.10,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455039921,124336.00
02/09/2016 12:45,2,0.271,ACTIVE,211.48,339.04,59.986,1455039903,"274151322000083","219011344069620",30.97,-3.50,0,335.44,344.15,8.6,6.4,0.044,592099.2,592099.2,10246,0,0,0,L,1151911521,0,121.33,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455039922,124337.00
02/09/2016 12:45,2,0.215,ACTIVE,211.93,375.71,59.981,1455039903,"274151322000076","219011344069620",35.23,-3.00,0,336.94,378.42,7.7,5.5,0.031,629245.5,629245.5,10294,0,0,0,L,1151911521,0,121.55,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455039923,124338.00
02/09/2016 12:45,2,0.156,ACTIVE,212.16,303.28,59.975,1455039903,"201051344000868","219011344069620",22.62,-7.00,0,301.47,305.38,3.6,1.5,0.000,309501.3,309501.3,16314,0,0,0,L,1122011218,0,121.10,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455039924,124339.00
02/09/2016 12:45,2,0.203,ACTIVE,211.48,365.80,59.970,1455039903,"274151322000095","219011344069620",34.07,-4.00,0,336.04,368.20,7.1,4.9,0.031,622257.1,622257.1,10135,0,0,0,L,1151911521,0,121.78,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455039925,124340.00
02/09/2016 12:45,2,0.145,ALERT,211.93,302.68,59.981,1455039903,"201051344000988","219011344069620",20.34,-6.00,0,298.17,321.01,3.0,1.0,0.000,307885.9,307885.9,16584,0,0,0,L,1122011218,0,120.88,121.55,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1455039927,124341.00
02/09/2016 12:45,2,0.193,ALERT,210.80,335.44,59.986,1455039903,"201051344001025","219011344069620",26.94,-6.00,0,298.17,351.37,5.3,3.2,0.004,320998.3,320998.3,21102,0,0,0,L,1122011218,0,121.10,120.88,0002,-8,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455039929,124342.00
02/09/2016 12:45,2,0.268,ALERT,212.38,338.14,60.028,1455039903,"201051344000458","219011344069620",27.55,-3.50,0,300.87,344.15,7.5,5.3,0.013,318182.4,318182.4,16539,0,0,0,L,1122011218,0,121.55,121.33,0002,-7,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455039930,124343.00
02/09/2016 12:45,2,0.295,ACTIVE,212.83,340.25,59.986,1455039903,"201051344000853","219011344069620",28.55,-6.00,0,321.31,360.99,8.6,6.3,0.027,316356.3,316356.3,16269,0,0,0,L,1122011218,0,121.78,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455039931,124344.00
02/09/2016 12:45,2,0.289,ACTIVE,211.25,337.54,59.986,1455039903,"201051344000685","219011344069620",30.49,-5.50,0,298.47,343.55,8.9,6.7,0.022,323377.6,323377.6,20993,0,0,0,L,1122011218,0,122.01,120.88,0002,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455039932,124345.00
02/09/2016 12:45,2,0.240,ALERT,211.25,337.24,59.991,1455039903,"201051344000917","219011344069620",25.78,-4.00,0,297.57,358.88,6.3,4.2,0.009,320997.0,320997.0,20961,0,0,0,L,1122011218,0,121.33,121.10,0002,-8,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455039934,124346.00
02/09/2016 12:45,2,0.258,ACTIVE,211.25,345.36,60.018,1455039903,"201051344001145","219011344069620",32.01,-5.50,0,330.33,368.20,8.4,6.2,0.040,325096.4,325096.4,20913,0,0,0,L,1122011218,0,121.33,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455039935,124347.00
02/09/2016 12:45,2,0.262,ACTIVE,211.03,312.29,59.986,1455039903,"201051344000651","219011344069620",21.63,-7.00,0,298.47,324.02,5.7,3.6,0.000,317351.7,317351.7,21139,0,0,0,L,1122011218,0,121.55,120.65,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455039936,124348.00
02/09/2016 12:45,2,0.213,ACTIVE,211.03,387.14,59.986,1455039903,"274151322000088","219011344069620",36.26,-2.00,0,334.54,388.64,7.9,5.7,0.040,574495.4,574495.4,10014,0,0,0,L,1151911521,0,121.55,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455039938,124349.00
