ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/09/2016 12:45,2,0.189,ACTIVE,212.16,369.40,59.986,1455039903,"274151322000068","219011344069620",34.31,-3.00,0,336.94,370.60,6.6,4.4,0.035,480817.5,480817.5,10708,0,0,0,L,1151911521,0,121.55,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455039939,124350.00
02/09/2016 12:45,2,0.180,ALERT,210.57,334.84,59.975,1455039903,"201051344001135","219011344069620",28.55,-5.00,0,297.87,343.85,5.2,3.1,0.004,314079.1,314079.1,21124,0,0,0,L,1122011218,0,121.10,120.88,0002,-6,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455039941,124351.00
02/09/2016 12:45,2,0.219,ACTIVE,211.93,302.98,60.023,1455039903,"201051344000594","219011344069620",20.44,-6.50,0,300.57,304.78,4.5,2.5,0.000,320138.0,320138.0,16542,0,0,0,L,1122011218,0,121.10,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455039942,124352.00
02/09/2016 12:45,2,0.227,ACTIVE,211.03,336.64,59.991,1455039903,"201051344001203","219011344069620",25.33,-6.00,0,299.07,356.48,5.8,3.7,0.000,320363.5,320363.5,21103,0,0,0,L,1122011218,0,121.78,120.65,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455039943,124353.00
02/09/2016 12:45,2,0.396,ACTIVE,211.25,379.62,59.991,1455039903,"274151322000054","219011344069620",35.50,-1.50,0,335.14,385.03,14.2,11.8,0.080,586933.1,586933.1,10037,0,0,0,L,1151911521,0,121.10,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455039943,124354.00
02/09/2016 12:45,2,0.146,ALERT,212.38,302.37,59.996,1455039903,"201051344000867","219011344069620",21.29,-6.50,0,299.97,315.30,3.2,1.1,0.000,308971.0,308971.0,16542,0,0,0,L,1122011218,0,121.55,121.33,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1455039945,124355.00
02/09/2016 12:45,2,0.318,ALERT,210.80,336.94,60.023,1455039903,"201051344001093","219011344069620",29.56,-4.00,0,298.77,342.35,9.6,7.3,0.022,319341.1,319341.1,21019,0,0,0,L,1122011218,0,121.33,120.88,0002,-6,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455039947,124356.00
02/09/2016 12:45,2,0.301,ACTIVE,212.16,366.70,59.986,1455039903,"201051344000900","219011344069620",34.05,-6.00,0,333.03,373.91,10.4,8.1,0.062,324222.4,324222.4,16145,0,0,0,L,1122011218,0,121.55,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455039948,124357.00
02/09/2016 12:45,2,0.270,ALERT,212.38,338.74,59.991,1455039903,"201051344000648","219011344069620",31.35,-7.00,0,300.27,344.15,8.6,6.4,0.018,317257.5,317257.5,16301,0,0,0,L,1122011218,0,121.10,121.55,0002,-9,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455039950,124358.00
02/09/2016 12:45,2,0.516,ACTIVE,212.61,360.69,59.991,1455039903,"201051344000569","219011344069620",33.38,-5.00,0,334.24,379.92,17.4,14.9,0.093,325088.6,325088.6,16150,0,0,0,L,1122011218,0,121.10,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455039951,124359.00
02/09/2016 12:45,2,0.219,ALERT,212.16,338.14,60.028,1455039903,"201051344000983","219011344069620",30.47,-5.50,0,301.17,341.15,6.8,4.6,0.022,318083.4,318083.4,16446,0,0,0,L,1122011218,0,121.33,121.10,0002,-6,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455039953,124360.00
02/09/2016 12:45,2,0.137,ALERT,212.38,302.68,59.986,1455039903,"201051344001158","219011344069620",21.97,-7.00,0,300.27,306.88,3.1,1.1,0.000,313717.0,313717.0,16567,0,0,0,L,1122011218,0,121.10,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1455039954,124361.00
02/09/2016 12:45,2,0.324,ACTIVE,212.83,372.71,59.991,1455039903,"201051344000576","219011344069620",34.81,-6.00,0,333.93,374.81,11.5,9.2,0.031,318704.9,318704.9,16178,0,0,0,L,1122011218,0,121.78,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455039955,124362.00
02/09/2016 12:45,2,0.320,ACTIVE,211.48,363.09,59.991,1455039903,"274151322000087","219011344069620",33.75,-2.00,0,335.74,369.10,10.9,8.6,0.049,562116.9,562116.9,10063,0,0,0,L,1151911521,0,121.33,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455039956,124363.00
02/09/2016 13:00,2,0.229,ACTIVE,212.61,338.44,59.944,1455040803,"201051344000645","219011344069620",28.35,-5.50,0,333.93,349.26,6.6,4.4,0.009,318082.9,318082.9,16264,0,0,0,L,1122011218,0,121.55,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455040804,124364.00
02/09/2016 13:00,2,0.295,ACTIVE,211.25,362.79,59.981,1455040803,"274151322000085","219011344069620",33.68,-2.50,0,336.34,374.21,10.1,7.8,0.053,589774.0,589774.0,10058,0,0,0,L,1151911521,0,121.55,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455040805,124365.00
02/09/2016 13:00,2,0.084,ALERT,212.61,301.77,59.944,1455040803,"201051344000633","219011344069620",32.66,-6.50,0,298.47,314.70,2.8,0.8,0.000,309737.6,309737.6,16574,0,0,0,L,1122011218,0,121.78,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1455040807,124366.00
02/09/2016 13:00,2,0.193,ACTIVE,212.16,301.77,59.938,1455040803,"201051344000469","219011344069620",19.50,-7.00,0,299.97,303.88,3.8,1.8,0.000,310526.3,310526.3,16587,0,0,0,L,1122011218,0,120.65,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455040808,124367.00
02/09/2016 13:00,2,0.229,ACTIVE,210.80,336.94,59.959,1455040803,"201051344000646","219011344069620",26.54,-5.00,0,326.72,348.66,6.2,4.0,0.004,315947.0,315947.0,21134,0,0,0,L,1122011218,0,121.55,120.65,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455040809,124368.00
02/09/2016 13:00,2,0.252,ACTIVE,211.03,365.80,59.965,1455040803,"274151322000052","219011344069620",34.03,-3.00,0,335.44,378.72,8.7,6.4,0.027,597807.4,597807.4,10254,0,0,0,L,1151911521,0,120.42,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455040809,124369.00
02/09/2016 13:00,2,0.160,ALERT,211.03,300.87,59.965,1455040803,"201051344000585","219011344069620",23.50,-4.00,0,297.87,344.15,3.9,1.8,0.000,320817.7,320817.7,21120,0,0,0,L,1122011218,0,120.65,121.10,0002,-8,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455040811,124370.00
02/09/2016 13:00,2,0.225,ACTIVE,211.25,336.34,59.965,1455040803,"201051344001230","219011344069620",23.48,-5.50,0,305.98,373.01,5.4,3.3,0.004,319922.8,319922.8,20988,0,0,0,L,1122011218,0,121.55,120.65,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455040812,124371.00
02/09/2016 13:00,2,0.188,ALERT,211.48,301.47,59.965,1455040803,"201051344000582","219011344069620",23.60,-6.50,0,299.07,351.37,4.5,2.4,0.000,313463.6,313463.6,21099,0,0,0,L,1122011218,0,121.33,121.33,0002,-8,0,0,0,0,0,0,7,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455040814,124372.00
02/09/2016 13:00,2,0.297,ACTIVE,210.80,336.04,59.965,1455040803,"201051344000955","219011344069620",28.55,-4.00,0,331.23,347.76,8.6,6.4,0.018,323905.3,323905.3,21089,0,0,0,L,1122011218,0,120.65,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455040815,124373.00
02/09/2016 13:00,2,0.123,ACTIVE,211.48,337.24,59.959,1455040803,"274151322000094","219011344069620",30.32,-5.00,0,335.44,356.18,3.8,1.7,0.009,480676.1,480676.1,10552,0,0,0,L,1151911521,0,120.88,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455040816,124374.00
02/09/2016 13:00,2,0.193,ACTIVE,212.16,302.68,59.959,1455040803,"201051344000579","219011344069620",21.97,-5.00,0,301.47,324.02,4.3,2.3,0.000,324558.7,324558.7,16521,0,0,0,L,1122011218,0,121.10,121.10,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455040817,124375.00
02/09/2016 13:00,2,0.207,ACTIVE,211.03,324.92,59.970,1455040803,"201051344000890","219011344069620",25.96,-5.00,0,298.47,343.85,5.5,3.4,0.000,321386.2,321386.2,21052,0,0,0,L,1122011218,0,121.33,120.42,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455040818,124376.00
02/09/2016 13:00,2,0.240,ACTIVE,211.25,337.24,59.944,1455040803,"201051344000438","219011344069620",28.82,-5.50,0,325.22,346.86,7.0,4.9,0.004,323516.3,323516.3,21111,0,0,0,L,1122011218,0,121.55,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455040818,124377.00
02/09/2016 13:00,2,0.264,ALERT,211.48,313.50,59.965,1455040803,"201051344000417","219011344069620",23.46,-5.00,0,298.17,339.95,6.3,4.1,0.000,317299.9,317299.9,21207,0,0,0,L,1122011218,0,121.10,120.88,0002,-7,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455040820,124378.00
02/09/2016 13:00,2,0.209,ACTIVE,211.48,339.04,59.954,1455040803,"274151322000083","219011344069620",30.53,-3.00,0,335.14,344.76,6.5,4.3,0.031,592100.5,592100.5,10247,0,0,0,L,1151911521,0,121.10,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455040821,124379.00
02/09/2016 13:00,2,0.207,ACTIVE,211.93,365.80,59.949,1455040803,"274151322000076","219011344069620",34.13,-2.50,0,336.94,379.32,7.1,5.0,0.022,629246.8,629246.8,10295,0,0,0,L,1151911521,0,121.55,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455040822,124380.00
02/09/2016 13:00,2,0.143,ACTIVE,212.16,302.68,59.959,1455040803,"201051344000868","219011344069620",19.88,-8.00,0,301.17,304.78,2.9,0.9,0.000,309501.6,309501.6,16315,0,0,0,L,1122011218,0,121.10,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455040823,124381.00
02/09/2016 13:00,2,0.129,ACTIVE_NO_POWER,211.93,302.07,59.944,1455040803,"201051344000988","219011344069620",13.96,-6.00,0,298.17,303.88,1.8,0.0,0.000,307886.1,307886.1,16586,0,0,0,L,1122011218,0,120.88,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455040825,124382.00
02/09/2016 13:00,2,0.170,ALERT,211.03,300.27,59.965,1455040803,"201051344001025","219011344069620",22.86,-5.50,0,296.96,350.77,4.0,1.9,0.000,320999.0,320999.0,21104,0,0,0,L,1122011218,0,120.65,120.88,0002,-7,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455040827,124383.00
02/09/2016 13:00,2,0.223,ACTIVE,212.16,337.84,59.954,1455040803,"201051344000458","219011344069620",27.85,-3.50,0,300.57,343.25,6.3,4.1,0.004,318183.6,318183.6,16541,0,0,0,L,1122011218,0,121.33,121.33,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455040828,124384.00
02/09/2016 13:00,2,0.271,ACTIVE,212.83,339.65,59.959,1455040803,"201051344000853","219011344069620",25.45,-5.50,0,334.84,345.36,7.0,4.8,0.009,316357.7,316357.7,16270,0,0,0,L,1122011218,0,121.78,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455040828,124385.00
02/09/2016 13:00,2,0.273,ACTIVE,211.70,337.54,59.954,1455040803,"201051344000685","219011344069620",26.70,-5.00,0,331.53,342.95,7.4,5.2,0.009,323379.1,323379.1,20994,0,0,0,L,1122011218,0,122.01,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455040829,124386.00
02/09/2016 13:00,2,0.217,ACTIVE,211.70,337.84,59.954,1455040803,"201051344000917","219011344069620",23.36,-3.50,0,296.66,341.75,5.2,3.0,0.000,320997.9,320997.9,20963,0,0,0,L,1122011218,0,121.33,121.33,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455040830,124387.00
02/09/2016 13:00,2,0.213,ACTIVE,211.70,337.54,59.954,1455040803,"201051344001145","219011344069620",30.97,-5.00,0,334.84,366.70,6.7,4.6,0.022,325097.8,325097.8,20914,0,0,0,L,1122011218,0,121.55,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455040831,124388.00
02/09/2016 13:00,2,0.230,ALERT,211.48,300.27,59.996,1455040803,"201051344000651","219011344069620",19.90,-6.50,0,297.87,338.14,4.7,2.6,0.000,317352.5,317352.5,21140,0,0,0,L,1122011218,0,121.78,120.88,0002,-8,0,0,0,0,0,0,5,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455040833,124389.00
02/09/2016 13:00,2,0.205,ACTIVE,211.03,379.62,59.933,1455040803,"274151322000088","219011344069620",35.48,-1.50,0,334.84,388.94,7.4,5.2,0.031,574496.8,574496.8,10015,0,0,0,L,1151911521,0,121.55,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455040834,124390.00
02/09/2016 13:00,2,0.148,ACTIVE,212.16,338.74,59.949,1455040803,"274151322000068","219011344069620",30.87,-2.50,0,336.04,372.41,4.6,2.5,0.013,480818.4,480818.4,10709,0,0,0,L,1151911521,0,121.55,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455040835,124391.00
02/09/2016 13:00,2,0.154,ACTIVE,211.03,329.73,59.944,1455040803,"201051344001135","219011344069620",26.40,-4.00,0,297.87,344.15,4.2,2.1,0.000,314079.7,314079.7,21126,0,0,0,L,1122011218,0,121.10,120.88,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455040836,124392.00
02/09/2016 13:00,2,0.182,ACTIVE,211.70,302.37,59.954,1455040803,"201051344000594","219011344069620",20.08,-6.00,0,300.27,304.18,3.7,1.6,0.000,320138.5,320138.5,16543,0,0,0,L,1122011218,0,120.88,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455040837,124393.00
02/09/2016 13:00,2,0.174,ALERT,211.25,325.52,59.922,1455040803,"201051344001203","219011344069620",25.60,-6.00,0,297.87,350.47,4.5,2.5,0.000,320364.2,320364.2,21104,0,0,0,L,1122011218,0,121.78,120.65,0002,-8,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455040839,124394.00
02/09/2016 13:00,2,0.309,ACTIVE,210.80,375.11,59.949,1455040803,"274151322000054","219011344069620",35.01,-1.00,0,335.14,385.33,10.9,8.6,0.049,586935.6,586935.6,10038,0,0,0,L,1151911521,0,121.33,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455040840,124395.00
02/09/2016 13:00,2,0.131,ACTIVE,212.38,301.77,59.954,1455040803,"201051344000867","219011344069620",15.45,-6.50,0,299.67,304.48,2.0,0.1,0.000,308971.2,308971.2,16544,0,0,0,L,1122011218,0,121.55,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455040841,124396.00
02/09/2016 13:00,2,0.273,ACTIVE,211.48,337.54,59.959,1455040803,"201051344001093","219011344069620",28.61,-4.00,0,330.93,342.95,7.9,5.7,0.013,319342.7,319342.7,21021,0,0,0,L,1122011218,0,121.33,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455040842,124397.00
02/09/2016 13:00,2,0.246,ACTIVE,212.16,341.15,59.949,1455040803,"201051344000900","219011344069620",31.43,-6.00,0,335.44,373.31,7.9,5.7,0.035,324224.0,324224.0,16146,0,0,0,L,1122011218,0,121.33,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455040843,124398.00
02/09/2016 13:00,2,0.238,ACTIVE,212.38,338.14,59.954,1455040803,"201051344000648","219011344069620",29.28,-6.50,0,334.24,345.96,7.1,4.9,0.009,317258.9,317258.9,16303,0,0,0,L,1122011218,0,120.88,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455040844,124399.00
02/09/2016 13:00,2,0.410,ACTIVE,212.16,367.60,59.922,1455040803,"201051344000569","219011344069620",34.19,-5.00,0,333.63,381.73,14.2,11.8,0.066,325091.8,325091.8,16151,0,0,0,L,1122011218,0,120.88,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455040844,124400.00
02/09/2016 13:00,2,0.186,ACTIVE,212.16,337.54,59.896,1455040803,"201051344000983","219011344069620",28.59,-5.50,0,333.03,343.25,5.4,3.3,0.009,318084.4,318084.4,16448,0,0,0,L,1122011218,0,121.33,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455040845,124401.00
02/09/2016 13:00,2,0.125,ACTIVE,212.16,301.77,59.901,1455040803,"201051344001158","219011344069620",17.79,-6.50,0,300.27,303.88,2.3,0.3,0.000,313717.2,313717.2,16569,0,0,0,L,1122011218,0,120.88,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455040846,124402.00
02/09/2016 13:00,2,0.293,ACTIVE,212.61,339.34,59.938,1455040803,"201051344000576","219011344069620",31.01,-6.00,0,333.63,377.52,9.2,7.0,0.022,318706.9,318706.9,16179,0,0,0,L,1122011218,0,121.55,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455040847,124403.00
02/09/2016 13:00,2,0.244,ACTIVE,211.03,356.78,59.949,1455040803,"274151322000087","219011344069620",33.00,-1.50,0,335.74,369.10,8.2,6.0,0.035,562118.6,562118.6,10064,0,0,0,L,1151911521,0,121.33,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455040848,124404.00
02/09/2016 13:00,2,0.223,ACTIVE,211.25,338.74,59.944,1455040803,"274151322000095","219011344069620",30.61,-4.00,0,335.74,342.35,6.9,4.7,0.031,622258.4,622258.4,10137,0,0,0,L,1151911521,1,121.78,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455040849,124405.00
02/09/2016 13:15,2,0.223,ALERT,212.83,338.44,59.965,1455041703,"201051344000645","219011344069620",25.82,-5.50,0,300.57,347.46,5.8,3.7,0.004,318083.8,318083.8,16265,0,0,0,L,1122011218,0,121.78,121.78,0002,-8,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455041705,124406.00
02/09/2016 13:15,2,0.242,ACTIVE,211.48,352.87,59.970,1455041703,"274151322000085","219011344069620",32.74,-2.50,0,336.04,368.80,8.1,5.9,0.035,589775.6,589775.6,10059,0,0,0,L,1151911521,0,122.01,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455041706,124407.00
02/09/2016 13:15,2,0.084,ALERT,212.83,301.77,59.975,1455041703,"201051344000633","219011344069620",32.10,-7.00,0,297.87,315.60,2.8,0.8,0.000,309737.7,309737.7,16576,0,0,0,L,1122011218,0,121.78,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455041708,124408.00
02/09/2016 13:15,2,0.184,ALERT,212.38,301.77,59.938,1455041703,"201051344000469","219011344069620",14.99,-7.00,0,299.07,308.99,2.8,0.8,0.000,310526.6,310526.6,16588,0,0,0,L,1122011218,0,120.65,122.01,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1455041709,124409.00
02/09/2016 13:15,2,0.182,ALERT,211.25,336.94,59.975,1455041703,"201051344000646","219011344069620",27.27,-5.50,0,298.17,345.66,5.1,3.0,0.000,315947.8,315947.8,21135,0,0,0,L,1122011218,0,121.55,120.88,0002,-8,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455041711,124410.00
02/09/2016 13:15,2,0.236,ACTIVE,211.03,348.36,59.991,1455041703,"274151322000052","219011344069620",32.28,-3.00,0,334.84,368.80,7.7,5.5,0.027,597808.8,597808.8,10255,0,0,0,L,1151911521,0,120.88,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455041712,124411.00
02/09/2016 13:15,2,0.146,ACTIVE,211.48,300.87,59.981,1455041703,"201051344000585","219011344069620",21.57,-5.00,0,297.87,302.98,3.2,1.2,0.000,320818.0,320818.0,21122,0,0,0,L,1122011218,0,120.88,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455041713,124412.00
02/09/2016 13:15,2,0.180,ALERT,211.48,337.54,60.028,1455041703,"201051344001230","219011344069620",25.43,-5.50,0,298.47,352.27,4.7,2.6,0.000,319923.4,319923.4,20989,0,0,0,L,1122011218,0,121.55,120.65,0002,-8,0,0,0,0,0,0,6,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455041715,124413.00
02/09/2016 13:15,2,0.176,ACTIVE,212.16,301.77,59.954,1455041703,"201051344000582","219011344069620",21.63,-7.00,0,299.07,303.88,3.9,1.8,0.000,313464.1,313464.1,21101,0,0,0,L,1122011218,0,121.55,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455041716,124414.00
02/09/2016 13:15,2,0.281,ACTIVE,211.25,336.64,59.981,1455041703,"201051344000955","219011344069620",26.34,-5.00,0,330.33,340.85,7.5,5.3,0.009,323906.7,323906.7,21090,0,0,0,L,1122011218,0,121.10,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455041717,124415.00
02/09/2016 13:15,2,0.096,ACTIVE,211.48,337.24,59.975,1455041703,"274151322000094","219011344069620",30.02,-5.50,0,335.74,341.45,3.0,0.9,0.000,480676.4,480676.4,10553,0,0,0,L,1151911521,0,121.10,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455041718,124416.00
02/09/2016 13:15,2,0.180,ACTIVE,212.16,302.68,59.975,1455041703,"201051344000579","219011344069620",19.10,-5.50,0,300.57,305.08,3.5,1.4,0.000,324559.1,324559.1,16522,0,0,0,L,1122011218,0,121.10,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455041718,124417.00
02/09/2016 13:15,2,0.193,ALERT,211.25,301.17,59.986,1455041703,"201051344000890","219011344069620",22.90,-5.50,0,298.77,337.24,4.5,2.4,0.000,321386.9,321386.9,21053,0,0,0,L,1122011218,0,121.55,120.65,0002,-6,0,0,0,0,0,0,8,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455041720,124418.00
02/09/2016 13:15,2,0.230,ALERT,211.70,336.64,59.986,1455041703,"201051344000438","219011344069620",26.36,-5.50,0,298.77,344.15,6.2,4.0,0.000,323517.3,323517.3,21112,0,0,0,L,1122011218,0,121.78,121.10,0002,-6,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455041722,124419.00
02/09/2016 13:15,2,0.238,ALERT,211.48,300.27,59.970,1455041703,"201051344000417","219011344069620",22.48,-5.50,0,297.57,337.24,5.5,3.4,0.000,317300.7,317300.7,21209,0,0,0,L,1122011218,0,121.10,121.33,0002,-7,0,0,0,0,0,0,6,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455041724,124420.00
02/09/2016 13:15,2,0.170,ACTIVE,211.48,338.14,59.975,1455041703,"274151322000083","219011344069620",30.20,-3.00,0,334.54,342.95,5.2,3.1,0.022,592101.3,592101.3,10248,0,0,0,L,1151911521,0,121.10,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455041725,124421.00
02/09/2016 13:15,2,0.197,ACTIVE,211.93,354.97,59.975,1455041703,"274151322000076","219011344069620",33.00,-3.00,0,337.24,369.10,6.6,4.4,0.027,629247.9,629247.9,10296,0,0,0,L,1151911521,0,121.55,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455041726,124422.00
02/09/2016 13:15,2,0.133,ACTIVE,212.16,302.68,59.986,1455041703,"201051344000868","219011344069620",16.68,-7.00,0,301.17,305.08,2.2,0.2,0.000,309501.7,309501.7,16316,0,0,0,L,1122011218,0,121.10,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455041727,124423.00
02/09/2016 13:15,2,0.172,ACTIVE,211.48,337.54,59.970,1455041703,"274151322000095","219011344069620",30.93,-4.00,0,335.14,341.75,5.4,3.3,0.013,622259.3,622259.3,10138,0,0,0,L,1151911521,0,121.55,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455041728,124424.00
02/09/2016 13:15,2,0.070,ALERT,211.93,301.77,59.986,1455041703,"201051344000988","219011344069620",32.07,-6.00,0,297.87,319.81,2.3,0.3,0.000,307886.2,307886.2,16587,0,0,0,L,1122011218,0,120.88,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455041729,124425.00
02/09/2016 13:15,2,0.152,ACTIVE,211.25,299.97,59.986,1455041703,"201051344001025","219011344069620",21.67,-6.00,0,297.57,303.58,3.4,1.3,0.000,320999.3,320999.3,21106,0,0,0,L,1122011218,0,120.88,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455041730,124426.00
02/09/2016 13:15,2,0.205,ALERT,212.16,320.11,59.981,1455041703,"201051344000458","219011344069620",25.45,-3.50,0,300.27,345.36,5.3,3.2,0.000,318184.4,318184.4,16542,0,0,0,L,1122011218,0,121.33,121.55,0002,-7,0,0,0,0,0,0,6,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455041732,124427.00
02/09/2016 13:15,2,0.252,ACTIVE,212.83,339.65,60.028,1455041703,"201051344000853","219011344069620",23.80,-6.00,0,321.31,355.58,6.1,3.9,0.009,316358.7,316358.7,16271,0,0,0,L,1122011218,0,121.78,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455041733,124428.00
02/09/2016 13:15,2,0.256,ALERT,211.93,337.84,59.975,1455041703,"201051344000685","219011344069620",24.53,-5.50,0,298.17,342.95,6.4,4.3,0.004,323380.2,323380.2,20995,0,0,0,L,1122011218,0,122.23,121.10,0002,-8,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455041735,124429.00
02/09/2016 13:15,2,0.168,ALERT,211.48,300.87,59.991,1455041703,"201051344000917","219011344069620",23.32,-4.00,0,296.96,343.85,4.0,1.9,0.000,320998.4,320998.4,20964,0,0,0,L,1122011218,0,121.33,121.55,0002,-7,0,0,0,0,0,0,10,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455041737,124430.00
02/09/2016 13:15,2,0.189,ACTIVE,211.70,337.24,59.965,1455041703,"201051344001145","219011344069620",29.38,-5.50,0,332.43,342.35,5.6,3.5,0.013,325098.7,325098.7,20915,0,0,0,L,1122011218,0,121.33,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455041738,124431.00
02/09/2016 13:15,2,0.195,ACTIVE,211.48,299.97,59.996,1455041703,"201051344000651","219011344069620",19.66,-6.50,0,297.57,302.37,3.9,1.9,0.000,317353.0,317353.0,21142,0,0,0,L,1122011218,0,121.78,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455041739,124432.00
02/09/2016 13:15,2,0.199,ACTIVE,210.80,371.51,59.981,1455041703,"274151322000088","219011344069620",34.81,-1.50,0,335.44,382.03,7.0,4.9,0.022,574498.0,574498.0,10016,0,0,0,L,1151911521,0,121.55,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455041740,124433.00
02/09/2016 13:15,2,0.119,ACTIVE,211.70,338.44,59.981,1455041703,"274151322000068","219011344069620",30.24,-3.00,0,336.34,342.65,3.7,1.6,0.009,480818.8,480818.8,10710,0,0,0,L,1151911521,0,121.55,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455041741,124434.00
02/09/2016 13:15,2,0.139,ALERT,210.57,299.97,60.012,1455041703,"201051344001135","219011344069620",22.62,-5.00,0,298.47,336.34,3.2,1.2,0.000,314080.0,314080.0,21127,0,0,0,L,1122011218,0,120.88,120.88,0002,-6,0,0,0,0,0,0,6,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455041743,124435.00
02/09/2016 13:15,2,0.160,ACTIVE,211.70,302.07,59.981,1455041703,"201051344000594","219011344069620",18.67,-6.50,0,299.67,304.48,3.0,1.0,0.000,320138.8,320138.8,16544,0,0,0,L,1122011218,0,120.88,121.10,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455041743,124436.00
02/09/2016 13:15,2,0.162,ALERT,211.25,299.97,59.986,1455041703,"201051344001203","219011344069620",22.15,-6.00,0,297.87,338.44,3.6,1.6,0.000,320364.7,320364.7,21106,0,0,0,L,1122011218,0,121.78,120.88,0002,-8,0,0,0,0,0,0,6,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455041745,124437.00
02/09/2016 13:15,2,0.246,ACTIVE,211.25,372.71,59.986,1455041703,"274151322000054","219011344069620",34.79,-1.00,0,335.44,379.32,8.7,6.4,0.044,586937.3,586937.3,10039,0,0,0,L,1151911521,0,121.55,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455041746,124438.00
02/09/2016 13:15,2,0.070,ALERT,212.38,301.17,59.986,1455041703,"201051344000867","219011344069620",32.07,-6.00,0,299.37,315.60,2.3,0.3,0.000,308971.2,308971.2,16545,0,0,0,L,1122011218,0,121.55,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455041748,124439.00
02/09/2016 13:15,2,0.252,ALERT,211.48,336.94,59.986,1455041703,"201051344001093","219011344069620",27.21,-4.00,0,298.77,349.26,7.0,4.8,0.000,319343.9,319343.9,21022,0,0,0,L,1122011218,0,121.33,121.10,0002,-5,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455041750,124440.00
02/09/2016 13:15,2,0.205,ACTIVE,212.16,338.74,59.991,1455041703,"201051344000900","219011344069620",30.93,-6.00,0,333.33,353.47,6.5,4.3,0.031,324225.1,324225.1,16147,0,0,0,L,1122011218,0,121.33,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455041751,124441.00
02/09/2016 13:15,2,0.215,ALERT,212.38,338.14,59.996,1455041703,"201051344000648","219011344069620",27.71,-6.50,0,299.67,348.66,6.1,3.9,0.000,317259.9,317259.9,16304,0,0,0,L,1122011218,0,121.10,121.78,0002,-9,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455041752,124442.00
02/09/2016 13:15,2,0.354,ACTIVE,212.38,363.99,59.986,1455041703,"201051344000569","219011344069620",33.85,-5.00,0,334.54,375.11,12.1,9.8,0.049,325094.3,325094.3,16152,0,0,0,L,1122011218,0,121.10,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455041753,124443.00
02/09/2016 13:15,2,0.174,ALERT,212.16,336.64,59.991,1455041703,"201051344000983","219011344069620",26.10,-5.50,0,299.97,349.56,4.6,2.5,0.000,318085.0,318085.0,16449,0,0,0,L,1122011218,0,121.33,121.10,0002,-6,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455041755,124444.00
02/09/2016 13:15,2,0.047,ALERT,212.38,301.77,59.996,1455041703,"201051344001158","219011344069620",31.97,-7.00,0,299.67,307.18,1.5,0.0,0.000,313717.2,313717.2,16570,0,0,0,L,1122011218,0,121.10,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455041757,124445.00
02/09/2016 13:15,2,0.264,ACTIVE,212.83,339.04,60.002,1455041703,"201051344000576","219011344069620",29.30,-6.00,0,333.33,343.55,7.8,5.7,0.009,318708.4,318708.4,16180,0,0,0,L,1122011218,0,121.55,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455041758,124446.00
02/09/2016 13:15,2,0.203,ACTIVE,211.48,338.74,59.986,1455041703,"274151322000087","219011344069620",30.47,-2.00,0,334.84,359.18,6.3,4.1,0.022,562119.7,562119.7,10065,0,0,0,L,1151911521,0,121.55,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455041759,124447.00
02/09/2016 13:30,2,0.225,ACTIVE,212.61,339.04,59.986,1455042603,"201051344000645","219011344069620",26.30,-5.50,0,299.67,355.28,6.0,3.9,0.004,318084.7,318084.7,16267,0,0,0,L,1122011218,0,121.55,121.78,0002,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455042605,124448.00
02/09/2016 13:30,2,0.266,ACTIVE,211.25,359.48,59.981,1455042603,"274151322000085","219011344069620",33.46,-2.50,0,335.74,366.40,9.0,6.8,0.044,589777.0,589777.0,10060,0,0,0,L,1151911521,0,122.01,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455042605,124449.00
02/09/2016 13:30,2,0.092,ALERT,212.38,303.58,59.981,1455042603,"201051344000633","219011344069620",29.88,-7.00,0,297.87,313.20,2.9,0.8,0.000,309737.9,309737.9,16578,0,0,0,L,1122011218,0,121.55,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455042607,124450.00
02/09/2016 13:30,2,0.188,ALERT,212.16,301.47,59.975,1455042603,"201051344000469","219011344069620",17.20,-7.00,0,298.77,309.29,3.3,1.3,0.000,310526.8,310526.8,16590,0,0,0,L,1122011218,0,120.42,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1455042609,124451.00
02/09/2016 13:30,2,0.188,ALERT,211.25,336.94,60.002,1455042603,"201051344000646","219011344069620",27.77,-5.50,0,298.17,356.48,5.3,3.2,0.000,315948.5,315948.5,21137,0,0,0,L,1122011218,0,121.55,120.88,0002,-8,0,0,0,0,0,0,5,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455042611,124452.00
02/09/2016 13:30,2,0.266,ACTIVE,210.57,343.55,59.965,1455042603,"274151322000052","219011344069620",31.71,-3.00,0,334.54,355.28,8.5,6.3,0.031,597810.1,597810.1,10256,0,0,0,L,1151911521,0,120.88,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455042612,124453.00
02/09/2016 13:30,2,0.150,ACTIVE,211.25,300.87,59.986,1455042603,"201051344000585","219011344069620",22.26,-5.00,0,298.17,302.37,3.4,1.4,0.000,320818.3,320818.3,21123,0,0,0,L,1122011218,0,120.88,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455042613,124454.00
02/09/2016 13:30,2,0.201,ALERT,211.48,338.14,59.981,1455042603,"201051344001230","219011344069620",23.84,-5.50,0,298.77,349.86,4.9,2.8,0.000,319924.0,319924.0,20991,0,0,0,L,1122011218,0,121.78,120.65,0002,-8,0,0,0,0,0,0,5,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455042615,124455.00
02/09/2016 13:30,2,0.180,ACTIVE,211.93,302.07,59.981,1455042603,"201051344000582","219011344069620",22.50,-7.00,0,299.67,302.98,4.1,2.1,0.000,313464.5,313464.5,21102,0,0,0,L,1122011218,0,121.55,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455042616,124456.00
02/09/2016 13:30,2,0.283,ALERT,211.03,336.64,59.986,1455042603,"201051344000955","219011344069620",27.81,-5.00,0,298.77,341.45,8.0,5.7,0.018,323908.0,323908.0,21091,0,0,0,L,1122011218,0,120.88,120.88,0002,-7,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455042617,124457.00
02/09/2016 13:30,2,0.107,ACTIVE,211.03,337.84,60.002,1455042603,"274151322000094","219011344069620",30.18,-5.50,0,331.53,345.06,3.3,1.3,0.013,480676.6,480676.6,10554,0,0,0,L,1151911521,0,121.10,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455042618,124458.00
02/09/2016 13:30,2,0.186,ACTIVE,212.16,302.68,59.986,1455042603,"201051344000579","219011344069620",20.26,-5.50,0,300.57,304.48,3.8,1.8,0.000,324559.4,324559.4,16523,0,0,0,L,1122011218,0,120.88,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455042619,124459.00
02/09/2016 13:30,2,0.197,ACTIVE,211.25,301.47,59.991,1455042603,"201051344000890","219011344069620",23.50,-5.50,0,299.07,303.28,4.7,2.6,0.000,321387.5,321387.5,21055,0,0,0,L,1122011218,0,121.55,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455042620,124460.00
02/09/2016 13:30,2,0.229,ALERT,211.48,336.94,59.986,1455042603,"201051344000438","219011344069620",28.15,-5.50,0,298.47,357.08,6.5,4.4,0.004,323518.3,323518.3,21114,0,0,0,L,1122011218,0,121.55,120.88,0002,-6,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455042622,124461.00
02/09/2016 13:30,2,0.244,ACTIVE,211.70,301.17,59.975,1455042603,"201051344000417","219011344069620",23.06,-6.00,0,298.17,301.77,5.8,3.6,0.000,317301.5,317301.5,21211,0,0,0,L,1122011218,0,121.33,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455042623,124462.00
02/09/2016 13:30,2,0.178,ACTIVE,211.48,339.34,59.981,1455042603,"274151322000083","219011344069620",31.23,-3.00,0,334.84,342.05,5.7,3.6,0.022,592102.1,592102.1,10249,0,0,0,L,1151911521,0,121.33,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455042624,124463.00
02/09/2016 13:30,2,0.203,ACTIVE,211.70,361.29,60.012,1455042603,"274151322000076","219011344069620",33.62,-3.00,0,336.64,363.69,6.9,4.8,0.027,629249.0,629249.0,10297,0,0,0,L,1151911521,0,121.55,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455042625,124464.00
02/09/2016 13:30,2,0.135,ALERT,212.16,302.68,59.991,1455042603,"201051344000868","219011344069620",18.13,-7.00,0,300.27,316.20,2.5,0.5,0.000,309501.7,309501.7,16317,0,0,0,L,1122011218,0,121.10,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1455042626,124465.00
02/09/2016 13:30,2,0.195,ACTIVE,211.48,338.44,59.991,1455042603,"274151322000095","219011344069620",30.43,-4.00,0,334.84,341.75,6.0,3.9,0.027,622260.1,622260.1,10139,0,0,0,L,1151911521,0,121.78,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455042627,124466.00
02/09/2016 13:30,2,0.072,ALERT,211.93,301.77,59.986,1455042603,"201051344000988","219011344069620",32.22,-6.00,0,296.66,311.09,2.4,0.4,0.000,307886.2,307886.2,16589,0,0,0,L,1122011218,0,120.65,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455042629,124467.00
02/09/2016 13:30,2,0.158,ACTIVE,211.25,300.57,59.981,1455042603,"201051344001025","219011344069620",22.60,-6.00,0,298.17,302.98,3.6,1.6,0.000,320999.6,320999.6,21107,0,0,0,L,1122011218,0,121.10,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455042630,124468.00
02/09/2016 13:30,2,0.213,ALERT,212.16,344.15,59.996,1455042603,"201051344000458","219011344069620",27.55,-3.50,0,299.37,345.36,6.0,3.8,0.000,318185.1,318185.1,16544,0,0,0,L,1122011218,0,121.33,121.55,0002,-7,0,0,0,0,0,0,7,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455042632,124469.00
02/09/2016 13:30,2,0.250,ALERT,212.83,339.34,59.991,1455042603,"201051344000853","219011344069620",26.08,-5.50,0,299.37,342.35,6.6,4.5,0.009,316359.7,316359.7,16272,0,0,0,L,1122011218,0,121.78,121.78,0002,-6,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455042634,124470.00
02/09/2016 13:30,2,0.264,ACTIVE,212.16,339.04,59.981,1455042603,"201051344000685","219011344069620",25.78,-5.50,0,297.87,354.97,6.9,4.8,0.013,323381.2,323381.2,20997,0,0,0,L,1122011218,0,122.23,121.10,0002,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455042635,124471.00
02/09/2016 13:30,2,0.211,ACTIVE,211.93,335.14,59.986,1455042603,"201051344000917","219011344069620",22.40,-4.00,0,297.26,336.04,4.8,2.7,0.000,320998.9,320998.9,20966,0,0,0,L,1122011218,0,121.33,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455042635,124472.00
02/09/2016 13:30,2,0.203,ACTIVE,212.16,338.14,59.996,1455042603,"201051344001145","219011344069620",30.20,-5.00,0,312.59,357.98,6.2,4.1,0.018,325099.5,325099.5,20916,0,0,0,L,1122011218,0,121.78,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455042636,124473.00
02/09/2016 13:30,2,0.197,ACTIVE,211.70,300.57,59.944,1455042603,"201051344000651","219011344069620",21.17,-6.50,0,297.87,302.07,4.2,2.2,0.000,317353.4,317353.4,21143,0,0,0,L,1122011218,0,121.78,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455042637,124474.00
02/09/2016 13:30,2,0.207,ACTIVE,211.03,376.31,59.975,1455042603,"274151322000088","219011344069620",35.19,-2.00,0,334.84,378.72,7.5,5.3,0.031,574499.2,574499.2,10017,0,0,0,L,1151911521,0,122.01,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455042638,124475.00
02/09/2016 13:30,2,0.133,ACTIVE,212.38,339.65,59.986,1455042603,"274151322000068","219011344069620",30.59,-3.00,0,336.34,342.05,4.1,2.0,0.013,480819.2,480819.2,10711,0,0,0,L,1151911521,0,121.78,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455042639,124476.00
02/09/2016 13:30,2,0.145,ACTIVE,211.25,301.17,59.981,1455042603,"201051344001135","219011344069620",23.54,-5.50,0,298.47,302.98,3.5,1.4,0.000,314080.3,314080.3,21129,0,0,0,L,1122011218,0,121.10,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455042640,124477.00
02/09/2016 13:30,2,0.166,ACTIVE,211.93,302.37,59.944,1455042603,"201051344000594","219011344069620",20.14,-6.50,0,299.37,303.58,3.4,1.4,0.000,320139.0,320139.0,16545,0,0,0,L,1122011218,0,121.10,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455042641,124478.00
02/09/2016 13:30,2,0.170,ACTIVE,211.48,301.17,59.991,1455042603,"201051344001203","219011344069620",22.92,-6.50,0,298.17,304.18,4.0,1.9,0.000,320365.0,320365.0,21108,0,0,0,L,1122011218,0,121.78,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455042642,124479.00
02/09/2016 13:30,2,0.277,ACTIVE,211.25,370.60,59.991,1455042603,"274151322000054","219011344069620",34.67,-1.50,0,335.14,378.42,9.7,7.4,0.044,586938.8,586938.8,10040,0,0,0,L,1151911521,0,121.55,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455042643,124480.00
02/09/2016 13:30,2,0.072,ALERT,212.38,301.47,60.028,1455042603,"201051344000867","219011344069620",32.36,-6.00,0,299.07,315.60,2.4,0.4,0.000,308971.3,308971.3,16547,0,0,0,L,1122011218,0,121.33,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455042645,124481.00
02/09/2016 13:30,2,0.262,ACTIVE,211.70,338.14,60.002,1455042603,"201051344001093","219011344069620",27.95,-4.00,0,298.47,355.28,7.5,5.3,0.009,319345.1,319345.1,21024,0,0,0,L,1122011218,0,121.33,121.10,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455042646,124482.00
02/09/2016 13:30,2,0.227,ACTIVE,212.16,338.74,59.986,1455042603,"201051344000900","219011344069620",31.09,-6.00,0,332.13,361.29,7.2,5.0,0.035,324226.2,324226.2,16148,0,0,0,L,1122011218,0,121.33,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455042647,124483.00
02/09/2016 13:30,2,0.229,ALERT,212.38,337.84,59.986,1455042603,"201051344000648","219011344069620",27.61,-6.50,0,299.37,358.58,6.4,4.3,0.004,317260.8,317260.8,16306,0,0,0,L,1122011218,0,120.88,121.78,0002,-9,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455042649,124484.00
02/09/2016 13:30,2,0.379,ACTIVE,212.38,367.30,59.996,1455042603,"201051344000569","219011344069620",34.27,-4.00,0,334.54,373.61,13.2,10.8,0.057,325096.7,325096.7,16153,0,0,0,L,1122011218,0,120.88,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455042650,124485.00
02/09/2016 13:30,2,0.174,ALERT,212.16,337.24,60.028,1455042603,"201051344000983","219011344069620",27.81,-5.00,0,299.97,360.08,4.9,2.8,0.004,318085.6,318085.6,16451,0,0,0,L,1122011218,0,121.33,121.33,0002,-6,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455042651,124486.00
02/09/2016 13:30,2,0.068,ALERT,212.38,302.68,60.028,1455042603,"201051344001158","219011344069620",26.76,-7.00,0,299.37,307.78,1.6,0.0,0.000,313717.2,313717.2,16572,0,0,0,L,1122011218,0,121.10,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455042653,124487.00
02/09/2016 13:30,2,0.281,ACTIVE,212.83,339.65,60.028,1455042603,"201051344000576","219011344069620",30.30,-5.50,0,318.00,355.58,8.7,6.5,0.018,318709.8,318709.8,16181,0,0,0,L,1122011218,0,121.55,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455042654,124488.00
02/09/2016 13:30,2,0.219,ACTIVE,211.48,338.44,59.970,1455042603,"274151322000087","219011344069620",31.03,-2.00,0,334.54,342.05,6.8,4.7,0.022,562120.8,562120.8,10066,0,0,0,L,1151911521,0,121.55,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455042655,124489.00
02/09/2016 13:45,2,0.223,ALERT,212.83,338.74,59.949,1455043503,"201051344000645","219011344069620",27.02,-5.50,0,299.67,369.40,6.1,4.0,0.004,318085.8,318085.8,16268,0,0,0,L,1122011218,0,121.78,121.78,0002,-8,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455043505,124490.00
02/09/2016 13:45,2,0.250,ACTIVE,211.93,349.86,59.954,1455043503,"274151322000085","219011344069620",32.44,-2.50,0,335.74,385.03,8.3,6.1,0.040,589778.9,589778.9,10061,0,0,0,L,1151911521,0,122.01,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455043506,124491.00
02/09/2016 13:45,2,0.086,ALERT,212.83,301.77,59.959,1455043503,"201051344000633","219011344069620",32.24,-7.00,0,297.26,315.30,2.8,0.8,0.000,309738.1,309738.1,16580,0,0,0,L,1122011218,0,121.78,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455043508,124492.00
02/09/2016 13:45,2,0.186,ALERT,212.38,302.07,59.938,1455043503,"201051344000469","219011344069620",16.56,-7.00,0,298.77,361.29,3.1,1.1,0.000,310527.1,310527.1,16592,0,0,0,L,1122011218,0,120.88,122.01,0100,-10,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1455043510,124493.00
