ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/09/2016 13:45,2,0.180,ALERT,211.48,352.87,59.954,1455043503,"201051344000646","219011344069620",28.17,-5.00,0,298.17,353.47,5.2,3.0,0.000,315949.4,315949.4,21139,0,0,0,L,1122011218,0,121.55,120.88,0002,-7,0,0,0,0,0,0,3,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455043512,124494.00
02/09/2016 13:45,2,0.240,ACTIVE,211.25,353.47,59.959,1455043503,"274151322000052","219011344069620",32.88,-3.00,0,333.93,359.18,8.1,5.9,0.031,597811.9,597811.9,10257,0,0,0,L,1151911521,0,121.10,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455043513,124495.00
02/09/2016 13:45,2,0.148,ALERT,211.70,301.47,59.970,1455043503,"201051344000585","219011344069620",21.83,-5.00,0,298.47,356.78,3.3,1.2,0.000,320818.7,320818.7,21124,0,0,0,L,1122011218,0,121.10,121.55,0002,-8,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455043515,124496.00
02/09/2016 13:45,2,0.225,ALERT,211.70,329.13,59.959,1455043503,"201051344001230","219011344069620",21.69,-5.50,0,298.77,350.77,5.0,2.9,0.000,319924.7,319924.7,20993,0,0,0,L,1122011218,0,121.78,120.88,0002,-8,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455043516,124497.00
02/09/2016 13:45,2,0.184,ALERT,211.93,301.47,60.002,1455043503,"201051344000582","219011344069620",20.83,-6.50,0,299.97,355.58,3.9,1.8,0.000,313465.1,313465.1,21103,0,0,0,L,1122011218,0,121.55,121.55,0002,-8,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455043518,124498.00
02/09/2016 13:45,2,0.285,ACTIVE,211.03,336.34,59.965,1455043503,"201051344000955","219011344069620",26.64,-5.00,0,318.30,367.00,7.7,5.5,0.013,323909.5,323909.5,21093,0,0,0,L,1122011218,0,120.88,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455043519,124499.00
02/09/2016 13:45,2,0.104,ACTIVE,211.25,338.44,59.991,1455043503,"274151322000094","219011344069620",30.06,-5.00,0,335.44,459.87,3.1,1.1,0.013,480677.0,480677.0,10555,0,0,0,L,1151911521,0,121.10,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455043520,124500.00
02/09/2016 13:45,2,0.182,ALERT,212.38,302.68,59.975,1455043503,"201051344000579","219011344069620",19.62,-5.50,0,300.27,346.86,3.6,1.6,0.000,324559.9,324559.9,16524,0,0,0,L,1122011218,0,121.10,121.33,0002,-9,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455043522,124501.00
02/09/2016 13:45,2,0.191,ALERT,211.25,301.17,59.959,1455043503,"201051344000890","219011344069620",22.76,-5.50,0,299.07,369.70,4.5,2.4,0.000,321388.2,321388.2,21056,0,0,0,L,1122011218,0,121.55,120.65,0002,-6,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455043524,124502.00
02/09/2016 13:45,2,0.227,ACTIVE,211.70,336.94,60.007,1455043503,"201051344000438","219011344069620",27.87,-5.50,0,298.77,370.60,6.4,4.3,0.000,323519.5,323519.5,21116,0,0,0,L,1122011218,0,121.78,121.10,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455043524,124503.00
02/09/2016 13:45,2,0.236,ALERT,211.48,300.27,59.959,1455043503,"201051344000417","219011344069620",22.40,-5.50,0,298.77,366.40,5.4,3.3,0.000,317302.5,317302.5,21212,0,0,0,L,1122011218,0,121.10,121.10,0002,-7,0,0,0,0,0,0,4,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455043526,124504.00
02/09/2016 13:45,2,0.184,ACTIVE,211.48,337.24,59.959,1455043503,"274151322000083","219011344069620",30.36,-3.00,0,334.84,353.77,5.7,3.6,0.018,592103.2,592103.2,10250,0,0,0,L,1151911521,0,121.10,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455043527,124505.00
02/09/2016 13:45,2,0.199,ACTIVE,211.93,358.28,59.954,1455043503,"274151322000076","219011344069620",33.40,-2.50,0,336.34,391.94,6.8,4.6,0.027,629250.3,629250.3,10298,0,0,0,L,1151911521,0,121.55,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455043528,124506.00
02/09/2016 13:45,2,0.131,ALERT,212.16,302.98,59.965,1455043503,"201051344000868","219011344069620",16.92,-7.00,0,300.57,361.59,2.3,0.3,0.000,309501.9,309501.9,16319,0,0,0,L,1122011218,0,121.10,122.01,0002,-10,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455043530,124507.00
02/09/2016 13:45,2,0.193,ACTIVE,211.48,336.94,59.954,1455043503,"274151322000095","219011344069620",29.82,-4.00,0,334.84,357.38,5.9,3.8,0.022,622261.2,622261.2,10140,0,0,0,L,1151911521,0,121.55,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455043531,124508.00
02/09/2016 13:45,2,0.074,ALERT,211.93,302.07,59.959,1455043503,"201051344000988","219011344069620",32.08,-6.00,0,297.57,321.91,2.4,0.4,0.000,307886.3,307886.3,16591,0,0,0,L,1122011218,0,120.88,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455043533,124509.00
02/09/2016 13:45,2,0.148,ALERT,211.25,299.97,59.965,1455043503,"201051344001025","219011344069620",21.47,-6.00,0,298.47,362.19,3.2,1.2,0.000,321000.0,321000.0,21108,0,0,0,L,1122011218,0,120.88,121.10,0002,-7,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455043534,124510.00
02/09/2016 13:45,2,0.211,ALERT,212.16,334.84,59.938,1455043503,"201051344000458","219011344069620",26.74,-3.50,0,300.57,372.71,5.7,3.6,0.000,318186.1,318186.1,16546,0,0,0,L,1122011218,0,121.33,121.55,0002,-7,0,0,0,0,0,0,5,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455043536,124511.00
02/09/2016 13:45,2,0.248,ACTIVE,212.83,339.04,59.949,1455043503,"201051344000853","219011344069620",25.39,-6.00,0,312.89,370.90,6.4,4.3,0.009,316360.9,316360.9,16274,0,0,0,L,1122011218,0,121.78,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455043537,124512.00
02/09/2016 13:45,2,0.252,ALERT,211.93,337.84,59.965,1455043503,"201051344000685","219011344069620",25.49,-5.00,0,298.77,361.59,6.5,4.4,0.009,323382.5,323382.5,20998,0,0,0,L,1122011218,0,122.23,121.10,0002,-8,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455043539,124513.00
02/09/2016 13:45,2,0.166,ALERT,211.70,300.57,59.933,1455043503,"201051344000917","219011344069620",23.24,-4.00,0,297.87,359.48,4.0,1.9,0.000,320999.6,320999.6,20967,0,0,0,L,1122011218,0,121.10,121.55,0002,-7,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455043541,124514.00
02/09/2016 13:45,2,0.215,ACTIVE,211.93,337.24,59.944,1455043503,"201051344001145","219011344069620",26.78,-5.00,0,332.73,376.92,5.8,3.7,0.013,325100.6,325100.6,20917,0,0,0,L,1122011218,0,121.55,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455043542,124515.00
02/09/2016 13:45,2,0.188,ALERT,211.70,300.27,59.970,1455043503,"201051344000651","219011344069620",19.94,-6.50,0,298.47,343.25,3.8,1.7,0.000,317353.9,317353.9,21144,0,0,0,L,1122011218,0,121.78,120.88,0002,-8,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455043544,124516.00
02/09/2016 13:45,2,0.199,ACTIVE,211.03,370.30,59.975,1455043503,"274151322000088","219011344069620",34.67,-1.50,0,334.84,398.26,7.1,5.0,0.027,574500.5,574500.5,10018,0,0,0,L,1151911521,0,122.01,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455043545,124517.00
02/09/2016 13:45,2,0.127,ACTIVE,212.16,339.95,59.954,1455043503,"274151322000068","219011344069620",30.40,-2.50,0,335.74,470.39,3.9,1.8,0.009,480819.8,480819.8,10712,0,0,0,L,1151911521,0,121.78,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455043545,124518.00
02/09/2016 13:45,2,0.137,ALERT,211.25,300.87,59.965,1455043503,"201051344001135","219011344069620",22.62,-5.00,0,299.37,356.48,3.2,1.1,0.000,314080.7,314080.7,21130,0,0,0,L,1122011218,0,121.10,121.10,0002,-5,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455043547,124519.00
02/09/2016 13:45,2,0.162,ALERT,211.48,302.07,59.959,1455043503,"201051344000594","219011344069620",18.96,-6.00,0,299.67,344.76,3.1,1.1,0.000,320139.4,320139.4,16546,0,0,0,L,1122011218,0,120.88,121.10,0002,-8,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455043549,124520.00
02/09/2016 13:45,2,0.158,ALERT,211.48,300.27,59.981,1455043503,"201051344001203","219011344069620",21.39,-6.00,0,299.07,369.40,3.5,1.4,0.000,320365.5,320365.5,21109,0,0,0,L,1122011218,0,121.78,120.88,0002,-8,0,0,0,0,0,0,7,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455043551,124521.00
02/09/2016 13:45,2,0.254,ACTIVE,211.25,362.19,59.959,1455043503,"274151322000054","219011344069620",33.68,-1.00,0,334.24,395.25,8.7,6.5,0.031,586941.0,586941.0,10041,0,0,0,L,1151911521,0,121.55,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455043552,124522.00
02/09/2016 13:45,2,0.072,ALERT,212.38,301.17,59.975,1455043503,"201051344000867","219011344069620",32.07,-6.50,0,298.77,336.34,2.4,0.4,0.000,308971.4,308971.4,16549,0,0,0,L,1122011218,0,121.55,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455043554,124523.00
02/09/2016 13:45,2,0.248,ALERT,211.48,337.54,59.981,1455043503,"201051344001093","219011344069620",27.00,-3.50,0,299.07,371.81,6.8,4.6,0.000,319346.5,319346.5,21025,0,0,0,L,1122011218,0,121.33,121.10,0002,-5,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455043555,124524.00
02/09/2016 13:45,2,0.207,ACTIVE,211.93,338.44,59.965,1455043503,"201051344000900","219011344069620",31.17,-6.00,0,332.13,388.34,6.6,4.4,0.031,324227.6,324227.6,16149,0,0,0,L,1122011218,0,121.33,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455043556,124525.00
02/09/2016 13:45,2,0.215,ACTIVE,212.38,337.54,59.959,1455043503,"201051344000648","219011344069620",27.59,-6.50,0,299.07,355.58,6.0,3.9,0.000,317262.0,317262.0,16308,0,0,0,L,1122011218,0,120.88,121.78,0002,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455043557,124526.00
02/09/2016 13:45,2,0.359,ACTIVE,212.16,365.19,59.975,1455043503,"201051344000569","219011344069620",33.99,-5.00,0,333.93,389.84,12.4,10.0,0.044,325099.7,325099.7,16154,0,0,0,L,1122011218,0,120.88,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455043558,124527.00
02/09/2016 13:45,2,0.164,ACTIVE,212.16,337.24,59.975,1455043503,"201051344000983","219011344069620",27.19,-5.50,0,299.97,361.29,4.6,2.5,0.000,318086.4,318086.4,16453,0,0,0,L,1122011218,0,121.33,121.10,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455043559,124528.00
02/09/2016 13:45,2,0.045,ALERT,212.38,301.77,60.007,1455043503,"201051344001158","219011344069620",31.83,-7.00,0,299.37,342.35,1.5,0.0,0.000,313717.2,313717.2,16574,0,0,0,L,1122011218,0,121.10,121.55,0100,-7,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,253,0,0,0,0,0,0,0,0,0,0,0,1455043561,124529.00
02/09/2016 13:45,2,0.266,ACTIVE,212.83,339.04,59.975,1455043503,"201051344000576","219011344069620",29.40,-6.00,0,332.43,382.33,7.9,5.7,0.013,318711.5,318711.5,16182,0,0,0,L,1122011218,0,121.55,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455043562,124530.00
02/09/2016 13:45,2,0.172,ACTIVE,211.48,337.84,59.975,1455043503,"274151322000087","219011344069620",30.02,-2.00,0,334.24,386.53,5.2,3.1,0.013,562122.0,562122.0,10067,0,0,0,L,1151911521,0,121.33,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455043562,124531.00
02/09/2016 14:00,2,0.227,ACTIVE,213.06,338.74,60.023,1455044403,"201051344000645","219011344069620",26.60,-5.50,0,299.97,353.17,6.1,4.0,0.004,318086.7,318086.7,16270,0,0,0,L,1122011218,0,121.78,122.01,0002,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455044404,124532.00
02/09/2016 14:00,2,0.250,ACTIVE,211.48,349.26,59.975,1455044403,"274151322000085","219011344069620",32.44,-2.50,0,335.44,361.89,8.2,6.0,0.035,589780.2,589780.2,10062,0,0,0,L,1151911521,0,122.01,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455044405,124533.00
02/09/2016 14:00,2,0.084,ALERT,213.29,302.07,59.991,1455044403,"201051344000633","219011344069620",32.16,-7.00,0,298.17,311.99,2.7,0.7,0.000,309738.3,309738.3,16582,0,0,0,L,1122011218,0,121.78,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455044407,124534.00
02/09/2016 14:00,2,0.184,ALERT,212.83,302.37,59.981,1455044403,"201051344000469","219011344069620",15.82,-8.00,0,299.07,314.10,3.0,0.9,0.000,310527.4,310527.4,16594,0,0,0,L,1122011218,0,120.88,122.23,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,252,0,0,0,0,0,0,0,0,0,0,0,1455044409,124535.00
02/09/2016 14:00,2,0.213,ALERT,211.48,318.61,59.991,1455044403,"201051344000646","219011344069620",23.22,-5.00,0,298.17,353.47,5.0,2.9,0.000,315949.9,315949.9,21141,0,0,0,L,1122011218,0,121.78,121.10,0002,-7,0,0,0,0,0,0,4,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455044411,124536.00
02/09/2016 14:00,2,0.244,ACTIVE,211.48,354.97,59.981,1455044403,"274151322000052","219011344069620",32.92,-3.00,0,334.84,360.08,8.2,5.9,0.031,597813.2,597813.2,10258,0,0,0,L,1151911521,0,121.10,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455044412,124537.00
02/09/2016 14:00,2,0.146,ACTIVE,211.93,301.47,60.023,1455044403,"201051344000585","219011344069620",21.25,-5.00,0,298.17,302.98,3.1,1.1,0.000,320818.9,320818.9,21126,0,0,0,L,1122011218,0,121.10,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455044412,124538.00
02/09/2016 14:00,2,0.217,ALERT,211.93,334.24,60.007,1455044403,"201051344001230","219011344069620",21.49,-5.50,0,298.47,344.76,4.8,2.7,0.000,319925.2,319925.2,20995,0,0,0,L,1122011218,0,122.01,120.88,0002,-8,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455044414,124539.00
02/09/2016 14:00,2,0.172,ACTIVE,212.16,302.37,59.991,1455044403,"201051344000582","219011344069620",20.75,-6.50,0,299.37,303.58,3.6,1.6,0.000,313465.4,313465.4,21105,0,0,0,L,1122011218,0,121.78,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455044415,124540.00
02/09/2016 14:00,2,0.279,ACTIVE,211.48,336.94,60.023,1455044403,"201051344000955","219011344069620",26.86,-4.00,0,308.09,358.58,7.6,5.4,0.013,323910.7,323910.7,21094,0,0,0,L,1122011218,0,121.33,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455044416,124541.00
02/09/2016 14:00,2,0.102,ACTIVE,211.70,338.14,59.991,1455044403,"274151322000094","219011344069620",30.22,-5.00,0,335.44,341.15,3.1,1.1,0.004,480677.2,480677.2,10556,0,0,0,L,1151911521,0,121.33,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455044417,124542.00
02/09/2016 14:00,2,0.178,ACTIVE,212.61,302.68,59.996,1455044403,"201051344000579","219011344069620",18.98,-5.50,0,300.57,305.08,3.4,1.4,0.000,324560.1,324560.1,16526,0,0,0,L,1122011218,0,121.33,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455044418,124543.00
02/09/2016 14:00,2,0.189,ACTIVE,211.70,302.07,59.986,1455044403,"201051344000890","219011344069620",22.40,-5.50,0,299.07,303.88,4.3,2.2,0.000,321388.7,321388.7,21058,0,0,0,L,1122011218,0,121.78,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455044419,124544.00
02/09/2016 14:00,2,0.225,ALERT,211.93,337.84,59.991,1455044403,"201051344000438","219011344069620",27.83,-5.50,0,298.77,356.18,6.3,4.2,0.004,323520.4,323520.4,21117,0,0,0,L,1122011218,0,122.01,121.33,0002,-6,0,0,0,0,0,0,5,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455044421,124545.00
02/09/2016 14:00,2,0.234,ACTIVE,211.93,300.87,59.986,1455044403,"201051344000417","219011344069620",21.95,-5.50,0,298.17,302.07,5.2,3.1,0.000,317303.2,317303.2,21214,0,0,0,L,1122011218,0,121.55,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455044422,124546.00
02/09/2016 14:00,2,0.184,ACTIVE,211.93,339.65,59.991,1455044403,"274151322000083","219011344069620",30.30,-3.00,0,335.14,342.65,5.6,3.5,0.027,592103.9,592103.9,10251,0,0,0,L,1151911521,0,121.55,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455044423,124547.00
02/09/2016 14:00,2,0.201,ACTIVE,212.38,359.18,59.991,1455044403,"274151322000076","219011344069620",33.48,-2.50,0,336.94,363.09,6.8,4.7,0.031,629251.3,629251.3,10299,0,0,0,L,1151911521,0,122.01,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455044423,124548.00
02/09/2016 14:00,2,0.131,ALERT,212.61,303.28,59.991,1455044403,"201051344000868","219011344069620",15.98,-8.00,0,300.87,318.91,2.1,0.1,0.000,309501.9,309501.9,16321,0,0,0,L,1122011218,0,121.33,122.23,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1455044425,124549.00
02/09/2016 14:00,2,0.180,ACTIVE,211.93,340.55,59.991,1455044403,"274151322000095","219011344069620",31.51,-4.00,0,334.84,345.06,5.8,3.6,0.022,622262.0,622262.0,10141,0,0,0,L,1151911521,0,122.01,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455044426,124550.00
02/09/2016 14:00,2,0.072,ALERT,212.38,302.37,59.970,1455044403,"201051344000988","219011344069620",32.05,-6.00,0,297.26,310.79,2.4,0.4,0.000,307886.4,307886.4,16593,0,0,0,L,1122011218,0,121.10,122.01,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455044428,124551.00
02/09/2016 14:00,2,0.145,ACTIVE,211.70,300.87,59.959,1455044403,"201051344001025","219011344069620",20.89,-6.00,0,297.87,303.28,3.1,1.1,0.000,321000.2,321000.2,21110,0,0,0,L,1122011218,0,121.33,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455044429,124552.00
02/09/2016 14:00,2,0.211,ALERT,212.61,337.24,59.996,1455044403,"201051344000458","219011344069620",26.94,-4.00,0,300.27,345.66,5.8,3.6,0.000,318186.9,318186.9,16548,0,0,0,L,1122011218,0,121.55,121.78,0002,-8,0,0,0,0,0,0,4,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455044431,124553.00
02/09/2016 14:00,2,0.252,ALERT,213.51,339.95,59.965,1455044403,"201051344000853","219011344069620",25.01,-6.00,0,299.97,342.35,6.4,4.3,0.013,316361.8,316361.8,16275,0,0,0,L,1122011218,0,122.01,122.01,0002,-6,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455044433,124554.00
02/09/2016 14:00,2,0.260,ACTIVE,212.38,339.04,59.996,1455044403,"201051344000685","219011344069620",24.91,-5.00,0,298.17,352.87,6.6,4.4,0.004,323383.4,323383.4,21000,0,0,0,L,1122011218,0,122.46,121.33,0002,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455044434,124555.00
02/09/2016 14:00,2,0.168,ACTIVE,211.93,301.17,60.018,1455044403,"201051344000917","219011344069620",23.30,-4.00,0,297.57,305.98,4.0,1.9,0.000,321000.0,321000.0,20969,0,0,0,L,1122011218,0,121.55,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455044435,124556.00
02/09/2016 14:00,2,0.213,ACTIVE,212.38,338.44,59.996,1455044403,"201051344001145","219011344069620",27.57,-5.00,0,310.49,359.48,6.0,3.8,0.009,325101.4,325101.4,20918,0,0,0,L,1122011218,0,122.01,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455044436,124557.00
02/09/2016 14:00,2,0.193,ACTIVE,211.93,300.87,59.986,1455044403,"201051344000651","219011344069620",19.22,-6.50,0,297.87,302.37,3.8,1.7,0.000,317354.2,317354.2,21146,0,0,0,L,1122011218,0,122.01,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455044437,124558.00
02/09/2016 14:00,2,0.205,ACTIVE,211.25,371.81,59.975,1455044403,"274151322000088","219011344069620",34.83,-1.50,0,335.14,375.41,7.2,5.0,0.027,574501.5,574501.5,10019,0,0,0,L,1151911521,0,122.01,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455044438,124559.00
02/09/2016 14:00,2,0.129,ACTIVE,212.61,339.34,59.981,1455044403,"274151322000068","219011344069620",30.57,-2.50,0,336.04,342.35,4.1,2.0,0.013,480820.2,480820.2,10713,0,0,0,L,1151911521,0,122.01,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455044439,124560.00
02/09/2016 14:00,2,0.139,ACTIVE,211.48,301.47,59.996,1455044403,"201051344001135","219011344069620",22.64,-5.00,0,298.77,303.28,3.2,1.2,0.000,314080.9,314080.9,21132,0,0,0,L,1122011218,0,121.55,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455044440,124561.00
02/09/2016 14:00,2,0.164,ALERT,212.16,302.68,59.986,1455044403,"201051344000594","219011344069620",19.24,-6.50,0,299.37,314.40,3.2,1.2,0.000,320139.5,320139.5,16548,0,0,0,L,1122011218,0,121.10,121.33,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1455044442,124562.00
02/09/2016 14:00,2,0.166,ACTIVE,211.93,301.17,59.975,1455044403,"201051344001203","219011344069620",20.44,-6.00,0,298.47,304.48,3.5,1.4,0.000,320365.8,320365.8,21111,0,0,0,L,1122011218,0,122.01,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455044443,124563.00
02/09/2016 14:00,2,0.281,ACTIVE,211.48,370.60,59.981,1455044403,"274151322000054","219011344069620",34.59,-1.00,0,334.54,376.62,9.9,7.6,0.049,586942.5,586942.5,10042,0,0,0,L,1151911521,0,121.78,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455044444,124564.00
02/09/2016 14:00,2,0.072,ALERT,212.83,301.77,59.975,1455044403,"201051344000867","219011344069620",32.18,-6.50,0,299.07,310.19,2.4,0.4,0.000,308971.5,308971.5,16551,0,0,0,L,1122011218,0,121.78,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455044445,124565.00
02/09/2016 14:00,2,0.250,ALERT,211.93,337.24,60.012,1455044403,"201051344001093","219011344069620",27.19,-4.00,0,298.17,353.77,6.9,4.8,0.004,319347.5,319347.5,21027,0,0,0,L,1122011218,0,121.55,121.33,0002,-5,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455044447,124566.00
02/09/2016 14:00,2,0.221,ACTIVE,212.83,339.34,59.991,1455044403,"201051344000900","219011344069620",31.19,-6.00,0,332.43,350.77,7.0,4.9,0.040,324228.6,324228.6,16150,0,0,0,L,1122011218,0,121.78,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455044448,124567.00
02/09/2016 14:00,2,0.223,ALERT,213.29,339.04,59.991,1455044403,"201051344000648","219011344069620",28.09,-7.00,0,298.47,365.80,6.4,4.2,0.004,317262.9,317262.9,16309,0,0,0,L,1122011218,0,121.33,122.23,0002,-9,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455044450,124568.00
02/09/2016 14:00,2,0.367,ACTIVE,213.06,368.50,59.991,1455044403,"201051344000569","219011344069620",34.33,-5.00,0,333.93,373.61,12.8,10.5,0.053,325102.1,325102.1,16155,0,0,0,L,1122011218,0,121.33,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455044451,124569.00
02/09/2016 14:00,2,0.170,ALERT,212.83,338.14,59.991,1455044403,"201051344000983","219011344069620",27.71,-5.50,0,299.97,360.69,4.8,2.7,0.000,318086.9,318086.9,16454,0,0,0,L,1122011218,0,121.55,121.55,0002,-6,0,0,0,0,0,0,4,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455044452,124570.00
02/09/2016 14:00,2,0.047,ALERT,213.06,302.68,60.034,1455044403,"201051344001158","219011344069620",31.93,-7.00,0,299.07,307.78,1.5,0.0,0.000,313717.2,313717.2,16576,0,0,0,L,1122011218,0,121.55,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455044454,124571.00
02/09/2016 14:00,2,0.275,ACTIVE,213.51,339.65,59.975,1455044403,"201051344000576","219011344069620",30.00,-5.50,0,320.71,354.37,8.4,6.2,0.018,318712.9,318712.9,16183,0,0,0,L,1122011218,0,122.01,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455044455,124572.00
02/09/2016 14:00,2,0.168,ACTIVE,211.93,339.65,59.959,1455044403,"274151322000087","219011344069620",30.02,-2.00,0,334.54,341.75,5.1,3.0,0.018,562122.6,562122.6,10068,0,0,0,L,1151911521,0,121.78,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455044456,124573.00
02/09/2016 14:15,2,0.219,ALERT,212.83,343.55,59.949,1455045304,"201051344000645","219011344069620",25.09,-5.50,0,300.27,345.66,5.6,3.4,0.000,318087.6,318087.6,16271,0,0,0,L,1122011218,0,121.78,121.78,0002,-8,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455045306,124574.00
02/09/2016 14:15,2,0.213,ACTIVE,211.48,355.58,59.907,1455045304,"274151322000085","219011344069620",33.06,-2.50,0,335.44,367.90,7.1,4.9,0.027,589781.6,589781.6,10063,0,0,0,L,1151911521,0,121.55,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455045307,124575.00
02/09/2016 14:15,2,0.084,ALERT,212.83,300.87,59.949,1455045304,"201051344000633","219011344069620",31.73,-7.00,0,298.17,311.09,2.7,0.7,0.000,309738.5,309738.5,16584,0,0,0,L,1122011218,0,121.78,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455045308,124576.00
02/09/2016 14:15,2,0.105,ALERT,212.38,301.47,59.954,1455045304,"201051344000469","219011344069620",32.18,-8.00,0,299.07,313.20,3.5,1.4,0.000,310527.7,310527.7,16596,0,0,0,L,1122011218,0,120.88,122.01,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1455045310,124577.00
02/09/2016 14:15,2,0.201,ALERT,211.03,300.87,59.896,1455045304,"201051344000646","219011344069620",21.23,-5.50,0,299.07,340.25,4.3,2.3,0.000,315950.6,315950.6,21143,0,0,0,L,1122011218,0,121.55,120.88,0002,-7,0,0,0,0,0,0,11,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455045312,124578.00
02/09/2016 14:15,2,0.232,ACTIVE,211.03,342.05,59.944,1455045304,"274151322000052","219011344069620",31.63,-3.00,0,334.84,364.29,7.4,5.2,0.022,597814.6,597814.6,10259,0,0,0,L,1151911521,0,120.65,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455045313,124579.00
02/09/2016 14:15,2,0.135,ACTIVE,211.48,301.17,59.949,1455045304,"201051344000585","219011344069620",19.20,-5.00,0,298.47,303.58,2.6,0.6,0.000,320819.1,320819.1,21127,0,0,0,L,1122011218,0,120.88,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455045314,124580.00
02/09/2016 14:15,2,0.170,ALERT,211.48,301.17,59.938,1455045304,"201051344001230","219011344069620",22.38,-5.50,0,299.37,351.67,3.9,1.8,0.000,319925.7,319925.7,20997,0,0,0,L,1122011218,0,121.55,120.88,0002,-8,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455045316,124581.00
02/09/2016 14:15,2,0.164,ACTIVE,211.93,301.77,59.944,1455045304,"201051344000582","219011344069620",18.09,-6.50,0,299.67,304.18,3.0,1.0,0.000,313465.7,313465.7,21106,0,0,0,L,1122011218,0,121.55,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455045317,124582.00
02/09/2016 14:15,2,0.238,ALERT,211.25,336.34,59.933,1455045304,"201051344000955","219011344069620",28.15,-4.00,0,299.37,341.45,6.8,4.7,0.009,323912.0,323912.0,21095,0,0,0,L,1122011218,0,121.10,120.88,0002,-6,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455045318,124583.00
02/09/2016 14:15,2,0.088,ACTIVE,211.25,337.54,59.944,1455045304,"274151322000094","219011344069620",29.78,-5.00,0,335.74,342.05,2.7,0.6,0.009,480677.4,480677.4,10557,0,0,0,L,1151911521,0,121.10,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455045319,124584.00
02/09/2016 14:15,2,0.170,ACTIVE,212.38,302.98,59.954,1455045304,"201051344000579","219011344069620",17.08,-5.50,0,300.57,305.38,3.0,0.9,0.000,324560.4,324560.4,16527,0,0,0,L,1122011218,0,121.33,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455045320,124585.00
02/09/2016 14:15,2,0.184,ACTIVE,211.25,301.17,59.954,1455045304,"201051344000890","219011344069620",21.15,-5.50,0,299.67,304.48,3.9,1.9,0.000,321389.2,321389.2,21059,0,0,0,L,1122011218,0,121.55,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455045321,124586.00
02/09/2016 14:15,2,0.232,ALERT,211.48,321.31,59.959,1455045304,"201051344000438","219011344069620",24.25,-5.50,0,299.67,359.48,5.7,3.6,0.000,323521.4,323521.4,21119,0,0,0,L,1122011218,0,121.78,121.10,0002,-6,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455045323,124587.00
02/09/2016 14:15,2,0.230,ACTIVE,211.70,300.27,59.944,1455045304,"201051344000417","219011344069620",20.71,-5.50,0,298.47,302.68,4.9,2.8,0.000,317304.0,317304.0,21215,0,0,0,L,1122011218,0,121.33,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455045324,124588.00
02/09/2016 14:15,2,0.166,ACTIVE,211.48,338.14,59.933,1455045304,"274151322000083","219011344069620",29.64,-3.00,0,335.44,342.95,5.0,2.9,0.018,592104.6,592104.6,10252,0,0,0,L,1151911521,0,121.33,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455045325,124589.00
02/09/2016 14:15,2,0.195,ACTIVE,212.16,351.97,59.944,1455045304,"274151322000076","219011344069620",32.64,-2.50,0,336.94,365.80,6.5,4.3,0.027,629252.4,629252.4,10300,0,0,0,L,1151911521,0,121.55,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455045326,124590.00
02/09/2016 14:15,2,0.127,ALERT,212.38,302.37,59.922,1455045304,"201051344000868","219011344069620",12.42,-8.00,0,300.57,319.51,1.6,0.0,0.000,309501.9,309501.9,16323,0,0,0,L,1122011218,0,121.33,122.01,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1455045327,124591.00
02/09/2016 14:15,2,0.168,ACTIVE,211.48,338.14,59.965,1455045304,"274151322000095","219011344069620",30.77,-4.00,0,334.84,348.96,5.3,3.2,0.022,622262.8,622262.8,10142,0,0,0,L,1151911521,0,121.78,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455045328,124592.00
02/09/2016 14:15,2,0.070,ALERT,212.16,301.17,59.949,1455045304,"201051344000988","219011344069620",31.75,-6.50,0,297.87,309.89,2.3,0.3,0.000,307886.5,307886.5,16595,0,0,0,L,1122011218,0,121.10,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455045330,124593.00
02/09/2016 14:15,2,0.137,ACTIVE,211.25,299.97,59.959,1455045304,"201051344001025","219011344069620",18.41,-6.00,0,298.47,303.88,2.6,0.6,0.000,321000.4,321000.4,21111,0,0,0,L,1122011218,0,121.10,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455045331,124594.00
02/09/2016 14:15,2,0.203,ALERT,212.38,308.39,59.954,1455045304,"201051344000458","219011344069620",24.45,-4.00,0,300.57,354.07,5.1,3.0,0.000,318187.7,318187.7,16550,0,0,0,L,1122011218,0,121.33,121.55,0002,-8,0,0,0,0,0,0,4,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455045333,124595.00
02/09/2016 14:15,2,0.252,ACTIVE,213.06,339.04,59.933,1455045304,"201051344000853","219011344069620",23.74,-6.00,0,300.57,344.15,6.1,3.9,0.009,316362.9,316362.9,16277,0,0,0,L,1122011218,0,121.78,121.78,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455045334,124596.00
02/09/2016 14:15,2,0.223,ALERT,212.16,338.44,59.965,1455045304,"201051344000685","219011344069620",25.96,-5.00,0,299.07,342.35,5.9,3.8,0.004,323384.4,323384.4,21001,0,0,0,L,1122011218,0,122.46,121.10,0002,-8,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455045336,124597.00
02/09/2016 14:15,2,0.160,ALERT,211.70,300.57,59.981,1455045304,"201051344000917","219011344069620",22.30,-4.00,0,297.57,337.24,3.6,1.6,0.000,321000.5,321000.5,20970,0,0,0,L,1122011218,0,121.33,121.55,0002,-7,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455045338,124598.00
02/09/2016 14:15,2,0.203,ACTIVE,211.93,337.84,59.970,1455045304,"201051344001145","219011344069620",25.56,-5.00,0,318.61,355.28,5.3,3.2,0.004,325102.3,325102.3,20919,0,0,0,L,1122011218,0,121.78,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455045339,124599.00
02/09/2016 14:15,2,0.178,ACTIVE,211.70,300.27,59.970,1455045304,"201051344000651","219011344069620",17.10,-6.50,0,298.17,302.98,3.1,1.1,0.000,317354.5,317354.5,21147,0,0,0,L,1122011218,0,121.78,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455045340,124600.00
02/09/2016 14:15,2,0.193,ACTIVE,211.03,365.49,59.965,1455045304,"274151322000088","219011344069620",34.07,-2.00,0,336.34,376.92,6.7,4.5,0.027,574502.7,574502.7,10020,0,0,0,L,1151911521,0,121.78,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455045341,124601.00
02/09/2016 14:15,2,0.117,ACTIVE,212.38,338.74,59.954,1455045304,"274151322000068","219011344069620",30.10,-2.50,0,336.34,342.95,3.5,1.5,0.009,480820.6,480820.6,10714,0,0,0,L,1151911521,0,121.78,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455045342,124602.00
02/09/2016 14:15,2,0.133,ACTIVE,211.25,300.87,59.944,1455045304,"201051344001135","219011344069620",21.13,-5.00,0,299.37,303.88,2.9,0.8,0.000,314081.1,314081.1,21133,0,0,0,L,1122011218,0,121.33,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455045343,124603.00
02/09/2016 14:15,2,0.154,ALERT,212.16,302.37,59.959,1455045304,"201051344000594","219011344069620",16.16,-6.50,0,299.67,314.40,2.5,0.5,0.000,320139.7,320139.7,16550,0,0,0,L,1122011218,0,121.10,121.33,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1455045345,124604.00
02/09/2016 14:15,2,0.152,ACTIVE,211.48,300.57,59.959,1455045304,"201051344001203","219011344069620",19.76,-6.00,0,298.77,305.08,3.0,1.0,0.000,320366.1,320366.1,21112,0,0,0,L,1122011218,0,122.01,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455045345,124605.00
02/09/2016 14:15,2,0.242,ACTIVE,211.48,369.70,59.954,1455045304,"274151322000054","219011344069620",34.53,-0.50,0,334.54,376.62,8.5,6.2,0.040,586944.2,586944.2,10043,0,0,0,L,1151911521,0,121.55,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455045346,124606.00
02/09/2016 14:15,2,0.072,ALERT,212.83,301.47,59.991,1455045304,"201051344000867","219011344069620",31.79,-6.50,0,299.07,307.78,2.4,0.3,0.000,308971.6,308971.6,16553,0,0,0,L,1122011218,0,121.78,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455045348,124607.00
02/09/2016 14:15,2,0.240,ALERT,211.70,315.00,59.965,1455045304,"201051344001093","219011344069620",24.65,-4.00,0,299.37,350.47,6.0,3.9,0.000,319348.6,319348.6,21029,0,0,0,L,1122011218,0,121.55,121.10,0002,-5,0,0,0,0,0,0,5,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455045350,124608.00
02/09/2016 14:15,2,0.201,ACTIVE,212.61,341.75,59.970,1455045304,"201051344000900","219011344069620",31.59,-6.00,0,333.03,353.47,6.5,4.3,0.027,324229.7,324229.7,16151,0,0,0,L,1122011218,0,121.55,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455045351,124609.00
02/09/2016 14:15,2,0.211,ACTIVE,212.83,341.45,59.949,1455045304,"201051344000648","219011344069620",27.35,-7.00,0,299.97,346.26,5.9,3.8,0.000,317263.9,317263.9,16311,0,0,0,L,1122011218,0,121.10,121.78,0002,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455045352,124610.00
02/09/2016 14:15,2,0.350,ACTIVE,212.83,365.19,59.959,1455045304,"201051344000569","219011344069620",33.99,-5.00,0,335.74,374.81,12.2,9.9,0.053,325104.6,325104.6,16156,0,0,0,L,1122011218,0,121.33,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455045353,124611.00
02/09/2016 14:15,2,0.166,ALERT,212.83,327.32,59.965,1455045304,"201051344000983","219011344069620",25.70,-5.50,0,300.27,362.19,4.4,2.3,0.000,318087.5,318087.5,16456,0,0,0,L,1122011218,0,121.55,121.55,0002,-6,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455045354,124612.00
02/09/2016 14:15,2,0.047,ALERT,212.61,301.77,59.965,1455045304,"201051344001158","219011344069620",31.63,-7.00,0,299.37,306.58,1.5,0.0,0.000,313717.2,313717.2,16578,0,0,0,L,1122011218,0,121.33,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455045356,124613.00
02/09/2016 14:15,2,0.264,ACTIVE,213.06,339.04,59.954,1455045304,"201051344000576","219011344069620",29.26,-5.50,0,334.24,345.96,7.9,5.7,0.013,318714.3,318714.3,16184,0,0,0,L,1122011218,0,121.78,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455045357,124614.00
02/09/2016 14:15,2,0.150,ACTIVE,211.48,337.84,59.954,1455045304,"274151322000087","219011344069620",29.80,-2.00,0,334.84,342.05,4.6,2.5,0.009,562123.3,562123.3,10069,0,0,0,L,1151911521,0,121.55,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455045359,124615.00
02/09/2016 14:30,2,0.221,ACTIVE,213.06,339.04,59.996,1455046204,"201051344000645","219011344069620",25.47,-5.50,0,299.37,354.67,5.7,3.6,0.000,318088.4,318088.4,16273,0,0,0,L,1122011218,0,122.01,121.78,0002,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455046205,124616.00
02/09/2016 14:30,2,0.219,ACTIVE,211.93,356.48,59.991,1455046204,"274151322000085","219011344069620",33.10,-2.50,0,336.34,365.80,7.4,5.2,0.035,589782.8,589782.8,10064,0,0,0,L,1151911521,0,122.23,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455046206,124617.00
02/09/2016 14:30,2,0.084,ALERT,213.06,301.77,59.996,1455046204,"201051344000633","219011344069620",31.83,-7.00,0,297.26,311.99,2.8,0.7,0.000,309738.6,309738.6,16586,0,0,0,L,1122011218,0,121.78,122.23,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455046207,124618.00
02/09/2016 14:30,2,0.125,ALERT,212.61,302.37,59.944,1455046204,"201051344000469","219011344069620",27.71,-8.00,0,298.77,314.10,3.4,1.3,0.000,310528.0,310528.0,16598,0,0,0,L,1122011218,0,120.88,122.01,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455046209,124619.00
02/09/2016 14:30,2,0.059,ALERT,211.70,301.17,59.944,1455046204,"201051344000646","219011344069620",33.34,-5.50,0,298.47,336.94,2.0,0.0,0.000,315951.1,315951.1,21145,0,0,0,L,1122011218,0,121.78,121.33,0002,-8,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455046211,124620.00
02/09/2016 14:30,2,0.232,ACTIVE,211.70,343.85,59.991,1455046204,"274151322000052","219011344069620",31.75,-3.00,0,334.24,357.98,7.5,5.3,0.022,597815.9,597815.9,10260,0,0,0,L,1151911521,0,121.10,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455046212,124621.00
02/09/2016 14:30,2,0.135,ACTIVE,212.16,301.47,60.034,1455046204,"201051344000585","219011344069620",19.58,-5.00,0,298.47,302.68,2.7,0.7,0.000,320819.2,320819.2,21128,0,0,0,L,1122011218,0,121.10,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455046213,124622.00
02/09/2016 14:30,2,0.170,ALERT,211.93,301.77,59.991,1455046204,"201051344001230","219011344069620",22.52,-5.50,0,299.37,339.04,3.9,1.9,0.000,319926.2,319926.2,20999,0,0,0,L,1122011218,0,121.78,121.10,0002,-8,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455046215,124623.00
02/09/2016 14:30,2,0.162,ACTIVE,212.38,302.37,59.991,1455046204,"201051344000582","219011344069620",18.35,-6.50,0,299.97,303.58,3.0,1.0,0.000,313465.9,313465.9,21107,0,0,0,L,1122011218,0,121.78,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455046216,124624.00
02/09/2016 14:30,2,0.271,ACTIVE,211.48,336.64,59.991,1455046204,"201051344000955","219011344069620",25.49,-4.00,0,298.77,340.85,7.0,4.9,0.004,323913.2,323913.2,21097,0,0,0,L,1122011218,0,121.10,121.33,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455046217,124625.00
02/09/2016 14:30,2,0.088,ACTIVE,211.93,338.14,59.954,1455046204,"274151322000094","219011344069620",29.82,-5.00,0,322.51,350.17,2.7,0.7,0.009,480677.6,480677.6,10558,0,0,0,L,1151911521,0,121.33,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455046218,124626.00
02/09/2016 14:30,2,0.174,ACTIVE,212.61,302.68,60.012,1455046204,"201051344000579","219011344069620",17.12,-5.50,0,300.27,304.78,3.0,1.0,0.000,324560.6,324560.6,16528,0,0,0,L,1122011218,0,121.33,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455046219,124627.00
02/09/2016 14:30,2,0.182,ACTIVE,211.48,301.47,59.991,1455046204,"201051344000890","219011344069620",21.01,-5.50,0,299.37,303.58,3.9,1.8,0.000,321389.6,321389.6,21060,0,0,0,L,1122011218,0,121.55,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455046220,124628.00
02/09/2016 14:30,2,0.215,ALERT,212.16,326.12,59.986,1455046204,"201051344000438","219011344069620",26.22,-5.50,0,299.67,352.57,5.8,3.6,0.000,323522.3,323522.3,21121,0,0,0,L,1122011218,0,122.01,121.33,0002,-6,0,0,0,0,0,0,5,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455046222,124629.00
02/09/2016 14:30,2,0.230,ACTIVE,211.93,300.87,59.996,1455046204,"201051344000417","219011344069620",20.54,-6.00,0,298.47,302.07,4.8,2.7,0.000,317304.6,317304.6,21216,0,0,0,L,1122011218,0,121.33,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455046223,124630.00
02/09/2016 14:30,2,0.160,ACTIVE,211.93,339.04,59.975,1455046204,"274151322000083","219011344069620",29.94,-3.00,0,334.84,342.35,4.9,2.8,0.022,592105.3,592105.3,10253,0,0,0,L,1151911521,0,121.55,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455046224,124631.00
02/09/2016 14:30,2,0.191,ACTIVE,212.38,350.77,59.975,1455046204,"274151322000076","219011344069620",32.52,-2.50,0,336.64,362.19,6.3,4.2,0.022,629253.5,629253.5,10301,0,0,0,L,1151911521,0,121.78,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455046225,124632.00
02/09/2016 14:30,2,0.066,ALERT,212.61,302.98,59.959,1455046204,"201051344000868","219011344069620",32.94,-8.00,0,299.97,320.41,2.2,0.2,0.000,309501.9,309501.9,16325,0,0,0,L,1122011218,0,121.33,122.23,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455046227,124633.00
02/09/2016 14:30,2,0.164,ACTIVE,211.70,338.14,59.970,1455046204,"274151322000095","219011344069620",30.67,-4.00,0,335.14,343.25,5.1,3.0,0.018,622263.6,622263.6,10143,0,0,0,L,1151911521,0,122.01,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455046228,124634.00
02/09/2016 14:30,2,0.072,ALERT,212.16,302.37,60.002,1455046204,"201051344000988","219011344069620",31.67,-6.50,0,296.96,310.49,2.4,0.4,0.000,307886.5,307886.5,16597,0,0,0,L,1122011218,0,120.88,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455046229,124635.00
02/09/2016 14:30,2,0.137,ACTIVE,211.70,300.27,60.018,1455046204,"201051344001025","219011344069620",17.83,-6.00,0,298.17,303.28,2.5,0.5,0.000,321000.5,321000.5,21112,0,0,0,L,1122011218,0,121.10,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455046230,124636.00
02/09/2016 14:30,2,0.199,ALERT,212.38,302.68,59.975,1455046204,"201051344000458","219011344069620",23.82,-4.00,0,300.27,339.65,4.8,2.7,0.000,318188.4,318188.4,16552,0,0,0,L,1122011218,0,121.55,121.78,0002,-8,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455046232,124637.00
