ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/09/2016 14:30,2,0.244,ALERT,213.06,339.65,59.981,1455046204,"201051344000853","219011344069620",23.42,-6.00,0,299.97,344.15,5.8,3.7,0.009,316363.8,316363.8,16278,0,0,0,L,1122011218,0,122.01,122.01,0002,-6,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455046234,124638.00
02/09/2016 14:30,2,0.205,ACTIVE,212.38,338.74,59.986,1455046204,"201051344000685","219011344069620",27.61,-5.00,0,298.47,349.56,5.8,3.7,0.000,323385.3,323385.3,21003,0,0,0,L,1122011218,0,122.46,121.33,0002,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455046235,124639.00
02/09/2016 14:30,2,0.180,ACTIVE,212.16,300.87,59.975,1455046204,"201051344000917","219011344069620",20.69,-4.00,0,297.26,302.68,3.8,1.7,0.000,321000.9,321000.9,20972,0,0,0,L,1122011218,0,121.55,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455046236,124640.00
02/09/2016 14:30,2,0.199,ALERT,212.38,337.54,59.970,1455046204,"201051344001145","219011344069620",25.25,-5.00,0,299.07,341.75,5.2,3.0,0.009,325103.0,325103.0,20920,0,0,0,L,1122011218,0,121.78,121.33,0002,-5,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455046238,124641.00
02/09/2016 14:30,2,0.176,ALERT,211.93,300.27,59.954,1455046204,"201051344000651","219011344069620",16.10,-6.50,0,298.77,309.29,2.9,0.9,0.000,317354.7,317354.7,21148,0,0,0,L,1122011218,0,121.78,120.88,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1455046240,124642.00
02/09/2016 14:30,2,0.188,ACTIVE,211.48,360.38,59.949,1455046204,"274151322000088","219011344069620",33.54,-2.00,0,335.14,374.81,6.4,4.3,0.027,574503.7,574503.7,10021,0,0,0,L,1151911521,0,122.01,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455046241,124643.00
02/09/2016 14:30,2,0.111,ACTIVE,212.61,339.65,59.970,1455046204,"274151322000068","219011344069620",30.08,-2.50,0,336.34,342.05,3.4,1.4,0.013,480821.0,480821.0,10715,0,0,0,L,1151911521,0,121.78,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455046242,124644.00
02/09/2016 14:30,2,0.131,ACTIVE,211.48,301.17,59.975,1455046204,"201051344001135","219011344069620",20.61,-5.00,0,299.07,303.28,2.7,0.7,0.000,314081.3,314081.3,21134,0,0,0,L,1122011218,0,121.33,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455046243,124645.00
02/09/2016 14:30,2,0.154,ALERT,212.16,302.68,59.938,1455046204,"201051344000594","219011344069620",14.83,-6.50,0,299.37,315.30,2.3,0.3,0.000,320139.8,320139.8,16552,0,0,0,L,1122011218,0,121.10,121.33,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1455046244,124646.00
02/09/2016 14:30,2,0.146,ACTIVE,211.93,300.87,59.970,1455046204,"201051344001203","219011344069620",19.24,-6.50,0,298.77,304.18,2.9,0.9,0.000,320366.3,320366.3,21113,0,0,0,L,1122011218,0,122.01,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455046245,124647.00
02/09/2016 14:30,2,0.234,ACTIVE,211.70,369.10,59.970,1455046204,"274151322000054","219011344069620",34.45,-1.00,0,335.74,376.01,8.2,6.0,0.035,586945.7,586945.7,10044,0,0,0,L,1151911521,0,121.55,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455046246,124648.00
02/09/2016 14:30,2,0.072,ALERT,212.61,301.47,59.965,1455046204,"201051344000867","219011344069620",31.69,-6.50,0,299.07,308.69,2.4,0.4,0.000,308971.6,308971.6,16555,0,0,0,L,1122011218,0,121.55,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455046248,124649.00
02/09/2016 14:30,2,0.240,ALERT,211.70,301.47,59.975,1455046204,"201051344001093","219011344069620",23.56,-4.00,0,298.47,342.95,5.7,3.6,0.000,319349.5,319349.5,21031,0,0,0,L,1122011218,0,121.55,121.33,0002,-5,0,0,0,0,0,0,13,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455046250,124650.00
02/09/2016 14:30,2,0.197,ACTIVE,212.38,339.04,59.970,1455046204,"201051344000900","219011344069620",30.75,-6.50,0,334.84,354.37,6.1,4.0,0.027,324230.7,324230.7,16152,0,0,0,L,1122011218,0,121.55,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455046251,124651.00
02/09/2016 14:30,2,0.209,ALERT,212.61,332.73,59.975,1455046204,"201051344000648","219011344069620",26.58,-7.00,0,299.67,354.67,5.7,3.5,0.000,317264.8,317264.8,16312,0,0,0,L,1122011218,0,121.10,122.01,0002,-10,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455046253,124652.00
02/09/2016 14:30,2,0.348,ACTIVE,212.83,363.69,59.975,1455046204,"201051344000569","219011344069620",33.81,-5.00,0,334.24,373.31,11.9,9.6,0.049,325107.0,325107.0,16157,0,0,0,L,1122011218,0,121.10,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455046254,124653.00
02/09/2016 14:30,2,0.158,ALERT,212.38,332.43,60.007,1455046204,"201051344000983","219011344069620",26.48,-5.50,0,300.27,354.37,4.3,2.2,0.000,318088.0,318088.0,16458,0,0,0,L,1122011218,0,121.55,121.33,0002,-6,0,0,0,0,0,0,5,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455046255,124654.00
02/09/2016 14:30,2,0.047,ALERT,212.61,302.07,59.970,1455046204,"201051344001158","219011344069620",31.61,-7.00,0,299.07,307.48,1.6,0.0,0.000,313717.2,313717.2,16580,0,0,0,L,1122011218,0,121.10,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455046257,124655.00
02/09/2016 14:30,2,0.258,ACTIVE,213.29,339.65,59.970,1455046204,"201051344000576","219011344069620",29.14,-6.50,0,314.70,357.68,7.7,5.5,0.009,318715.7,318715.7,16185,0,0,0,L,1122011218,0,121.78,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455046258,124656.00
02/09/2016 14:30,2,0.148,ACTIVE,211.70,337.84,59.970,1455046204,"274151322000087","219011344069620",29.74,-2.00,0,334.84,341.75,4.5,2.4,0.004,562123.9,562123.9,10070,0,0,0,L,1151911521,0,121.78,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455046259,124657.00
02/09/2016 14:45,2,0.174,ALERT,213.06,302.68,60.023,1455047103,"201051344000645","219011344069620",24.45,-6.00,0,299.97,341.45,4.3,2.3,0.000,318089.2,318089.2,16274,0,0,0,L,1122011218,0,121.78,122.01,0002,-9,0,0,0,0,0,0,6,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455047105,124658.00
02/09/2016 14:45,2,0.178,ACTIVE,211.93,345.96,60.012,1455047103,"274151322000085","219011344069620",32.05,-2.50,0,336.34,365.80,5.8,3.6,0.022,589783.9,589783.9,10065,0,0,0,L,1151911521,0,122.23,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455047106,124659.00
02/09/2016 14:45,2,0.082,ALERT,213.29,302.07,60.018,1455047103,"201051344000633","219011344069620",30.99,-7.00,0,298.47,309.29,2.6,0.6,0.000,309738.8,309738.8,16588,0,0,0,L,1122011218,0,122.01,122.23,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455047108,124660.00
02/09/2016 14:45,2,0.107,ALERT,213.06,302.68,59.981,1455047103,"201051344000469","219011344069620",31.49,-8.00,0,299.07,314.10,3.5,1.4,0.000,310528.3,310528.3,16600,0,0,0,L,1122011218,0,121.10,122.23,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455047110,124661.00
02/09/2016 14:45,2,0.174,ACTIVE,211.93,301.47,59.944,1455047103,"201051344000646","219011344069620",19.86,-6.00,0,298.47,316.20,3.5,1.5,0.000,315951.6,315951.6,21147,0,0,0,L,1122011218,0,121.78,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455047111,124662.00
02/09/2016 14:45,2,0.195,ACTIVE,211.70,337.84,59.991,1455047103,"274151322000052","219011344069620",30.38,-3.00,0,334.54,354.67,6.0,3.9,0.013,597817.1,597817.1,10261,0,0,0,L,1151911521,0,121.10,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455047111,124663.00
02/09/2016 14:45,2,0.059,ALERT,211.93,301.17,59.981,1455047103,"201051344000585","219011344069620",32.14,-5.50,0,298.77,308.99,1.9,0.0,0.000,320819.3,320819.3,21129,0,0,0,L,1122011218,0,121.10,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1455047113,124664.00
02/09/2016 14:45,2,0.160,ALERT,211.93,301.77,59.986,1455047103,"201051344001230","219011344069620",21.25,-6.00,0,299.97,336.34,3.5,1.4,0.000,319926.6,319926.6,21001,0,0,0,L,1122011218,0,122.01,121.10,0002,-8,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455047115,124665.00
02/09/2016 14:45,2,0.090,ALERT,212.61,302.37,59.986,1455047103,"201051344000582","219011344069620",31.81,-7.00,0,300.27,307.18,3.0,0.9,0.000,313466.1,313466.1,21108,0,0,0,L,1122011218,0,122.01,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1455047117,124666.00
02/09/2016 14:45,2,0.252,ALERT,211.70,320.11,59.981,1455047103,"201051344000955","219011344069620",22.76,-5.00,0,298.47,354.07,5.8,3.7,0.000,323914.3,323914.3,21098,0,0,0,L,1122011218,0,121.10,121.33,0002,-7,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455047119,124667.00
02/09/2016 14:45,2,0.066,ACTIVE_NO_POWER,211.93,339.04,59.986,1455047103,"274151322000094","219011344069620",28.94,-5.00,0,323.72,350.77,2.0,0.0,0.004,480677.6,480677.6,10559,0,0,0,L,1151911521,0,121.55,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455047120,124668.00
02/09/2016 14:45,2,0.100,ALERT,212.61,303.28,59.965,1455047103,"201051344000579","219011344069620",32.32,-5.50,0,301.17,315.90,3.3,1.2,0.000,324560.9,324560.9,16529,0,0,0,L,1122011218,0,121.33,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1455047122,124669.00
02/09/2016 14:45,2,0.166,ACTIVE,211.70,301.77,60.012,1455047103,"201051344000890","219011344069620",16.20,-6.00,0,299.67,303.58,2.8,0.7,0.000,321390.0,321390.0,21061,0,0,0,L,1122011218,0,121.78,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455047123,124670.00
02/09/2016 14:45,2,0.230,ALERT,211.93,301.77,60.012,1455047103,"201051344000438","219011344069620",19.60,-6.00,0,299.07,338.14,4.6,2.5,0.000,323523.0,323523.0,21123,0,0,0,L,1122011218,0,122.01,121.33,0002,-6,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455047124,124671.00
02/09/2016 14:45,2,0.217,ACTIVE,212.16,300.87,60.012,1455047103,"201051344000417","219011344069620",16.66,-6.00,0,298.77,302.37,3.7,1.6,0.000,317305.2,317305.2,21217,0,0,0,L,1122011218,0,121.55,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455047125,124672.00
02/09/2016 14:45,2,0.123,ACTIVE,211.93,338.14,59.986,1455047103,"274151322000083","219011344069620",30.04,-3.50,0,335.14,342.35,3.8,1.7,0.013,592105.9,592105.9,10254,0,0,0,L,1151911521,0,121.55,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455047126,124673.00
02/09/2016 14:45,2,0.164,ACTIVE,212.16,338.74,59.996,1455047103,"274151322000076","219011344069620",30.75,-3.00,0,336.34,359.48,5.1,3.0,0.018,629254.4,629254.4,10302,0,0,0,L,1151911521,0,121.78,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455047127,124674.00
02/09/2016 14:45,2,0.064,ALERT,212.83,303.28,59.954,1455047103,"201051344000868","219011344069620",32.36,-8.00,0,300.87,319.81,2.1,0.1,0.000,309501.9,309501.9,16327,0,0,0,L,1122011218,0,121.33,122.23,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455047129,124675.00
02/09/2016 14:45,2,0.131,ACTIVE,211.70,337.24,59.981,1455047103,"274151322000095","219011344069620",30.14,-4.00,0,335.14,341.45,4.0,2.0,0.004,622264.2,622264.2,10144,0,0,0,L,1151911521,0,122.01,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455047130,124676.00
02/09/2016 14:45,2,0.072,ALERT,212.38,302.37,59.954,1455047103,"201051344000988","219011344069620",31.01,-6.50,0,297.87,308.39,2.3,0.3,0.000,307886.6,307886.6,16599,0,0,0,L,1122011218,0,121.10,122.01,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455047131,124677.00
02/09/2016 14:45,2,0.078,ALERT,211.70,300.57,60.023,1455047103,"201051344001025","219011344069620",31.91,-6.50,0,298.47,308.99,2.6,0.6,0.000,321000.6,321000.6,21113,0,0,0,L,1122011218,0,121.33,121.33,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1455047133,124678.00
02/09/2016 14:45,2,0.186,ALERT,212.61,302.68,59.991,1455047103,"201051344000458","219011344069620",21.69,-5.00,0,300.87,338.14,4.1,2.0,0.000,318189.0,318189.0,16554,0,0,0,L,1122011218,0,121.55,121.78,0002,-8,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455047135,124679.00
02/09/2016 14:45,2,0.232,ACTIVE,213.29,339.95,59.991,1455047103,"201051344000853","219011344069620",22.42,-6.00,0,300.27,344.76,5.3,3.2,0.000,316364.6,316364.6,16280,0,0,0,L,1122011218,0,122.01,122.23,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455047136,124680.00
02/09/2016 14:45,2,0.225,ALERT,212.16,301.77,59.970,1455047103,"201051344000685","219011344069620",19.90,-5.50,0,299.37,342.95,4.5,2.5,0.000,323386.1,323386.1,21004,0,0,0,L,1122011218,0,122.46,121.33,0002,-8,0,0,0,0,0,0,4,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455047138,124681.00
02/09/2016 14:45,2,0.178,ACTIVE,212.16,301.17,59.975,1455047103,"201051344000917","219011344069620",18.27,-4.00,0,297.57,302.07,3.3,1.3,0.000,321001.3,321001.3,20973,0,0,0,L,1122011218,0,121.55,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455047139,124682.00
02/09/2016 14:45,2,0.186,ACTIVE,212.38,331.53,60.007,1455047103,"201051344001145","219011344069620",23.10,-5.00,0,299.37,341.45,4.3,2.3,0.000,325103.7,325103.7,20922,0,0,0,L,1122011218,0,122.01,121.33,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455047140,124683.00
02/09/2016 14:45,2,0.096,ALERT,211.93,300.57,59.986,1455047103,"201051344000651","219011344069620",31.57,-7.00,0,298.47,309.59,3.1,1.1,0.000,317355.0,317355.0,21150,0,0,0,L,1122011218,0,122.01,121.10,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455047142,124684.00
02/09/2016 14:45,2,0.158,ACTIVE,211.48,338.14,59.975,1455047103,"274151322000088","219011344069620",30.89,-2.50,0,334.54,372.41,5.0,2.9,0.013,574504.6,574504.6,10022,0,0,0,L,1151911521,0,122.01,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455047143,124685.00
02/09/2016 14:45,2,0.092,ACTIVE,212.61,339.04,59.981,1455047103,"274151322000068","219011344069620",29.50,-2.50,0,336.34,342.65,2.8,0.7,0.009,480821.2,480821.2,10716,0,0,0,L,1151911521,0,121.78,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455047144,124686.00
02/09/2016 14:45,2,0.117,ACTIVE,211.70,301.47,59.991,1455047103,"201051344001135","219011344069620",17.41,-5.50,0,299.37,303.28,2.1,0.1,0.000,314081.4,314081.4,21135,0,0,0,L,1122011218,0,121.55,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455047145,124687.00
02/09/2016 14:45,2,0.094,ALERT,212.16,302.98,59.981,1455047103,"201051344000594","219011344069620",32.48,-6.50,0,299.97,315.00,3.1,1.1,0.000,320140.1,320140.1,16554,0,0,0,L,1122011218,0,121.33,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455047147,124688.00
02/09/2016 14:45,2,0.141,ACTIVE,211.93,300.87,59.949,1455047103,"201051344001203","219011344069620",14.93,-6.50,0,299.07,304.18,2.1,0.1,0.000,320366.4,320366.4,21114,0,0,0,L,1122011218,0,122.23,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455047148,124689.00
02/09/2016 14:45,2,0.191,ACTIVE,211.70,361.29,59.981,1455047103,"274151322000054","219011344069620",33.62,-1.50,0,335.74,375.41,6.5,4.4,0.031,586947.0,586947.0,10045,0,0,0,L,1151911521,0,121.78,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455047149,124690.00
02/09/2016 14:45,2,0.070,ALERT,212.83,301.77,59.991,1455047103,"201051344000867","219011344069620",30.93,-6.50,0,299.07,307.18,2.2,0.2,0.000,308971.7,308971.7,16557,0,0,0,L,1122011218,0,121.78,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455047151,124691.00
02/09/2016 14:45,2,0.229,ALERT,211.70,300.87,59.986,1455047103,"201051344001093","219011344069620",21.79,-5.00,0,299.07,338.14,5.0,2.9,0.000,319350.3,319350.3,21033,0,0,0,L,1122011218,0,121.33,121.33,0002,-6,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455047152,124692.00
02/09/2016 14:45,2,0.162,ACTIVE,212.83,339.34,59.986,1455047103,"201051344000900","219011344069620",30.65,-6.50,0,331.83,354.97,5.0,2.9,0.018,324231.6,324231.6,16153,0,0,0,L,1122011218,0,121.78,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455047153,124693.00
02/09/2016 14:45,2,0.197,ALERT,212.83,301.77,60.012,1455047103,"201051344000648","219011344069620",22.92,-8.00,0,299.67,346.26,4.6,2.5,0.000,317265.5,317265.5,16314,0,0,0,L,1122011218,0,121.10,122.23,0002,-10,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455047155,124694.00
02/09/2016 14:45,2,0.309,ACTIVE,213.06,354.07,59.970,1455047103,"201051344000569","219011344069620",32.88,-5.00,0,334.84,372.41,10.3,8.0,0.035,325109.1,325109.1,16158,0,0,0,L,1122011218,0,121.33,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455047156,124695.00
02/09/2016 14:45,2,0.150,ALERT,212.61,302.68,59.986,1455047103,"201051344000983","219011344069620",22.03,-6.00,0,300.27,345.06,3.4,1.3,0.000,318088.5,318088.5,16460,0,0,0,L,1122011218,0,121.55,121.55,0002,-6,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455047158,124696.00
02/09/2016 14:45,2,0.047,ALERT,212.83,302.37,59.981,1455047103,"201051344001158","219011344069620",30.97,-7.00,0,299.97,305.08,1.5,0.0,0.000,313717.2,313717.2,16582,0,0,0,L,1122011218,0,121.33,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455047160,124697.00
02/09/2016 14:45,2,0.238,ACTIVE,213.29,339.65,59.986,1455047103,"201051344000576","219011344069620",27.71,-6.50,0,313.80,358.58,6.7,4.6,0.004,318716.9,318716.9,16186,0,0,0,L,1122011218,0,121.78,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455047161,124698.00
02/09/2016 14:45,2,0.129,ACTIVE,211.93,336.64,59.970,1455047103,"274151322000087","219011344069620",29.30,-2.00,0,334.84,341.45,3.8,1.8,0.009,562124.4,562124.4,10071,0,0,0,L,1151911521,0,121.78,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455047162,124699.00
02/09/2016 15:00,2,0.197,ACTIVE,213.51,302.68,59.965,1455048003,"201051344000645","219011344069620",21.79,-6.00,0,300.87,304.48,4.4,2.3,0.000,318089.7,318089.7,16276,0,0,0,L,1122011218,0,122.01,122.46,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455048004,124700.00
02/09/2016 15:00,2,0.174,ACTIVE,212.38,339.95,59.970,1455048003,"274151322000085","219011344069620",31.49,-3.00,0,336.34,355.88,5.5,3.4,0.018,589784.7,589784.7,10066,0,0,0,L,1151911521,0,122.68,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455048005,124701.00
02/09/2016 15:00,2,0.082,ALERT,213.74,302.68,59.975,1455048003,"201051344000633","219011344069620",30.81,-7.00,0,298.77,304.18,2.6,0.6,0.000,309738.9,309738.9,16590,0,0,0,L,1122011218,0,122.23,122.68,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455048007,124702.00
02/09/2016 15:00,2,0.107,ALERT,213.29,302.98,59.975,1455048003,"201051344000469","219011344069620",31.35,-8.50,0,299.67,304.48,3.4,1.4,0.000,310528.7,310528.7,16602,0,0,0,L,1122011218,0,121.33,122.46,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455048009,124703.00
02/09/2016 15:00,2,0.152,ACTIVE,212.61,302.07,60.007,1455048003,"201051344000646","219011344069620",21.03,-6.00,0,299.07,303.28,3.3,1.2,0.000,315951.9,315951.9,21148,0,0,0,L,1122011218,0,122.23,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455048010,124704.00
02/09/2016 15:00,2,0.186,ACTIVE,211.93,339.34,60.007,1455048003,"274151322000052","219011344069620",30.32,-3.50,0,334.54,342.65,5.7,3.6,0.018,597817.9,597817.9,10262,0,0,0,L,1151911521,0,121.55,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455048011,124705.00
02/09/2016 15:00,2,0.057,ALERT,212.61,302.07,59.981,1455048003,"201051344000585","219011344069620",32.01,-6.00,0,298.77,309.29,1.9,0.0,0.000,320819.3,320819.3,21131,0,0,0,L,1122011218,0,121.55,122.01,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455048013,124706.00
02/09/2016 15:00,2,0.189,ACTIVE,212.38,302.07,59.975,1455048003,"201051344001230","219011344069620",18.43,-6.00,0,299.07,303.58,3.6,1.5,0.000,319927.0,319927.0,21003,0,0,0,L,1122011218,0,122.23,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455048014,124707.00
02/09/2016 15:00,2,0.090,ALERT,213.06,302.98,60.018,1455048003,"201051344000582","219011344069620",31.67,-7.00,0,299.97,306.58,2.9,0.9,0.000,313466.3,313466.3,21110,0,0,0,L,1122011218,0,122.23,122.23,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455048016,124708.00
02/09/2016 15:00,2,0.244,ALERT,211.93,301.77,59.981,1455048003,"201051344000955","219011344069620",21.25,-5.50,0,299.37,340.85,5.3,3.2,0.000,323915.1,323915.1,21100,0,0,0,L,1122011218,0,121.33,121.55,0002,-7,0,0,0,0,0,0,8,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455048018,124709.00
02/09/2016 15:00,2,0.062,ALERT,212.38,327.92,59.981,1455048003,"274151322000094","219011344069620",27.99,-5.50,0,298.17,428.31,1.8,0.0,0.000,480677.6,480677.6,10560,0,0,0,L,1151911521,0,121.55,122.68,0002,-7,0,0,0,0,0,0,58,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455048019,124710.00
02/09/2016 15:00,2,0.098,ALERT,213.06,303.28,59.975,1455048003,"201051344000579","219011344069620",32.20,-6.00,0,301.17,315.30,3.2,1.1,0.000,324561.1,324561.1,16531,0,0,0,L,1122011218,0,121.55,122.01,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455048021,124711.00
02/09/2016 15:00,2,0.117,ALERT,212.16,302.07,59.949,1455048003,"201051344000890","219011344069620",32.62,-6.00,0,299.97,316.20,3.9,1.8,0.000,321390.2,321390.2,21062,0,0,0,L,1122011218,0,122.01,121.10,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1455048023,124712.00
02/09/2016 15:00,2,0.211,ACTIVE,212.61,301.77,59.970,1455048003,"201051344000438","219011344069620",21.55,-6.50,0,299.67,303.58,4.6,2.5,0.000,323523.6,323523.6,21125,0,0,0,L,1122011218,0,122.23,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455048024,124713.00
02/09/2016 15:00,2,0.215,ALERT,212.83,301.47,59.975,1455048003,"201051344000417","219011344069620",14.51,-6.00,0,298.77,308.39,3.2,1.1,0.000,317305.6,317305.6,21218,0,0,0,L,1122011218,0,121.78,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1455048026,124714.00
02/09/2016 15:00,2,0.127,ACTIVE,212.16,339.95,59.986,1455048003,"274151322000083","219011344069620",27.81,-3.50,0,330.63,345.66,3.6,1.5,0.013,592106.3,592106.3,10255,0,0,0,L,1151911521,0,121.78,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455048027,124715.00
02/09/2016 15:00,2,0.154,ACTIVE,212.83,339.65,59.965,1455048003,"274151322000076","219011344069620",30.69,-3.50,0,336.34,342.35,4.8,2.7,0.013,629255.0,629255.0,10303,0,0,0,L,1151911521,0,122.23,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455048028,124716.00
02/09/2016 15:00,2,0.064,ALERT,213.06,303.28,59.928,1455048003,"201051344000868","219011344069620",32.26,-7.00,0,301.17,314.70,2.1,0.1,0.000,309502.0,309502.0,16329,0,0,0,L,1122011218,0,121.55,122.46,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455048029,124717.00
02/09/2016 15:00,2,0.121,ACTIVE,212.38,338.74,59.970,1455048003,"274151322000095","219011344069620",30.04,-4.00,0,335.14,341.15,3.7,1.6,0.009,622264.6,622264.6,10145,0,0,0,L,1151911521,0,122.23,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455048030,124718.00
02/09/2016 15:00,2,0.072,ALERT,212.83,302.68,59.965,1455048003,"201051344000988","219011344069620",30.87,-6.50,0,298.17,304.18,2.3,0.3,0.000,307886.7,307886.7,16601,0,0,0,L,1122011218,0,121.33,122.23,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455048032,124719.00
02/09/2016 15:00,2,0.078,ALERT,212.38,301.47,59.928,1455048003,"201051344001025","219011344069620",31.75,-6.50,0,298.77,308.69,2.6,0.6,0.000,321000.7,321000.7,21115,0,0,0,L,1122011218,0,121.55,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455048034,124720.00
02/09/2016 15:00,2,0.182,ACTIVE,213.06,302.98,59.944,1455048003,"201051344000458","219011344069620",21.13,-5.00,0,301.17,305.38,3.9,1.9,0.000,318189.4,318189.4,16556,0,0,0,L,1122011218,0,121.78,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455048035,124721.00
02/09/2016 15:00,2,0.234,ALERT,213.96,339.65,59.970,1455048003,"201051344000853","219011344069620",21.93,-6.00,0,300.57,372.11,5.2,3.1,0.000,316365.3,316365.3,16281,0,0,0,L,1122011218,0,122.23,122.46,0002,-7,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455048037,124722.00
02/09/2016 15:00,2,0.217,ACTIVE,213.06,302.37,59.965,1455048003,"201051344000685","219011344069620",20.02,-6.00,0,299.67,302.98,4.4,2.4,0.000,323386.7,323386.7,21006,0,0,0,L,1122011218,0,122.91,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455048038,124723.00
02/09/2016 15:00,2,0.148,ACTIVE,212.83,301.77,59.965,1455048003,"201051344000917","219011344069620",20.61,-5.00,0,297.57,302.98,3.1,1.1,0.000,321001.6,321001.6,20974,0,0,0,L,1122011218,0,122.01,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455048039,124724.00
02/09/2016 15:00,2,0.166,ALERT,213.06,325.52,59.975,1455048003,"201051344001145","219011344069620",24.33,-5.50,0,299.97,346.26,4.2,2.1,0.000,325104.2,325104.2,20923,0,0,0,L,1122011218,0,122.23,121.55,0002,-6,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455048041,124725.00
02/09/2016 15:00,2,0.094,ALERT,212.61,301.47,59.970,1455048003,"201051344000651","219011344069620",31.35,-8.00,0,298.77,302.98,3.0,1.0,0.000,317355.3,317355.3,21152,0,0,0,L,1122011218,0,122.46,121.33,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455048043,124726.00
02/09/2016 15:00,2,0.145,ACTIVE,211.70,339.04,59.981,1455048003,"274151322000088","219011344069620",30.61,-3.00,0,334.54,342.05,4.5,2.4,0.018,574505.2,574505.2,10023,0,0,0,L,1151911521,0,122.46,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455048044,124727.00
02/09/2016 15:00,2,0.086,ACTIVE,212.83,339.04,59.975,1455048003,"274151322000068","219011344069620",29.08,-3.00,0,313.50,357.38,2.5,0.5,0.000,480821.3,480821.3,10717,0,0,0,L,1151911521,0,122.23,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455048045,124728.00
02/09/2016 15:00,2,0.113,ALERT,212.38,302.07,59.975,1455048003,"201051344001135","219011344069620",15.23,-5.50,0,299.37,306.88,1.8,0.0,0.000,314081.4,314081.4,21136,0,0,0,L,1122011218,0,121.78,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1455048046,124729.00
02/09/2016 15:00,2,0.092,ALERT,212.61,303.28,59.959,1455048003,"201051344000594","219011344069620",32.32,-7.00,0,299.97,314.40,3.0,1.0,0.000,320140.4,320140.4,16556,0,0,0,L,1122011218,0,121.33,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455048048,124730.00
02/09/2016 15:00,2,0.066,ALERT,212.83,301.77,59.975,1455048003,"201051344001203","219011344069620",31.99,-6.50,0,299.37,307.78,2.2,0.2,0.000,320366.4,320366.4,21115,0,0,0,L,1122011218,0,122.46,121.55,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455048050,124731.00
02/09/2016 15:00,2,0.178,ACTIVE,211.25,344.15,59.965,1455048003,"274151322000054","219011344069620",31.97,-2.00,0,335.44,369.40,5.8,3.6,0.018,586947.9,586947.9,10046,0,0,0,L,1151911521,0,121.78,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455048051,124732.00
02/09/2016 15:00,2,0.072,ALERT,212.83,301.47,59.970,1455048003,"201051344000867","219011344069620",30.65,-6.50,0,299.67,304.78,2.2,0.2,0.000,308971.8,308971.8,16559,0,0,0,L,1122011218,0,121.55,122.01,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455048053,124733.00
02/09/2016 15:00,2,0.227,ACTIVE,212.61,302.07,59.970,1455048003,"201051344001093","219011344069620",21.47,-5.00,0,299.07,303.28,4.9,2.8,0.000,319351.0,319351.0,21035,0,0,0,L,1122011218,0,121.78,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455048053,124734.00
02/09/2016 15:00,2,0.168,ACTIVE,213.06,339.04,59.965,1455048003,"201051344000900","219011344069620",27.75,-6.50,0,333.33,343.25,4.7,2.6,0.013,324232.2,324232.2,16154,0,0,0,L,1122011218,0,121.78,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455048054,124735.00
02/09/2016 15:00,2,0.191,ACTIVE,213.29,301.77,59.959,1455048003,"201051344000648","219011344069620",22.17,-8.00,0,300.27,304.18,4.3,2.3,0.000,317266.1,317266.1,16316,0,0,0,L,1122011218,0,121.10,122.46,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455048055,124736.00
02/09/2016 15:00,2,0.299,ACTIVE,213.29,344.76,59.970,1455048003,"201051344000569","219011344069620",31.95,-5.50,0,334.84,360.08,9.7,7.4,0.031,325111.0,325111.0,16159,0,0,0,L,1122011218,0,121.33,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455048056,124737.00
02/09/2016 15:00,2,0.139,ACTIVE,213.06,302.98,59.970,1455048003,"201051344000983","219011344069620",22.09,-6.50,0,300.57,304.78,3.1,1.1,0.000,318088.7,318088.7,16462,0,0,0,L,1122011218,0,121.55,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455048057,124738.00
02/09/2016 15:00,2,0.047,ALERT,213.29,302.68,59.975,1455048003,"201051344001158","219011344069620",30.67,-8.00,0,299.97,304.48,1.5,0.0,0.000,313717.2,313717.2,16584,0,0,0,L,1122011218,0,121.33,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455048059,124739.00
02/09/2016 15:00,2,0.229,ALERT,213.74,340.25,59.975,1455048003,"201051344000576","219011344069620",27.53,-6.50,0,300.57,343.25,6.4,4.3,0.004,318718.0,318718.0,16187,0,0,0,L,1122011218,0,122.01,122.23,0002,-10,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455048061,124740.00
02/09/2016 15:00,2,0.119,ACTIVE,212.16,338.44,59.959,1455048003,"274151322000087","219011344069620",29.06,-2.50,0,321.61,351.07,3.6,1.5,0.009,562124.7,562124.7,10072,0,0,0,L,1151911521,0,122.01,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455048062,124741.00
02/09/2016 15:15,2,0.195,ACTIVE,213.51,302.98,59.922,1455048903,"201051344000645","219011344069620",21.51,-6.50,0,300.87,304.48,4.3,2.2,0.000,318090.2,318090.2,16277,0,0,0,L,1122011218,0,122.01,122.46,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455048904,124742.00
02/09/2016 15:15,2,0.172,ACTIVE,212.38,338.74,59.959,1455048903,"274151322000085","219011344069620",31.27,-3.00,0,336.04,352.27,5.5,3.4,0.022,589785.5,589785.5,10067,0,0,0,L,1151911521,0,122.46,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455048905,124743.00
02/09/2016 15:15,2,0.084,ALERT,213.74,302.68,59.933,1455048903,"201051344000633","219011344069620",30.71,-7.00,0,299.07,304.18,2.6,0.6,0.000,309739.1,309739.1,16592,0,0,0,L,1122011218,0,122.23,122.46,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455048907,124744.00
02/09/2016 15:15,2,0.109,ALERT,213.06,302.98,59.959,1455048903,"201051344000469","219011344069620",31.23,-8.50,0,299.97,304.48,3.5,1.5,0.000,310529.0,310529.0,16604,0,0,0,L,1122011218,0,121.33,122.46,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455048909,124745.00
02/09/2016 15:15,2,0.150,ACTIVE,212.16,301.47,59.959,1455048903,"201051344000646","219011344069620",20.61,-6.50,0,299.37,303.28,3.2,1.1,0.000,315952.2,315952.2,21149,0,0,0,L,1122011218,0,122.01,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455048910,124746.00
02/09/2016 15:15,2,0.182,ACTIVE,211.70,337.54,59.959,1455048903,"274151322000052","219011344069620",30.20,-3.50,0,334.84,342.35,5.5,3.4,0.009,597818.8,597818.8,10263,0,0,0,L,1151911521,0,121.33,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455048911,124747.00
02/09/2016 15:15,2,0.055,ALERT,212.38,301.47,59.917,1455048903,"201051344000585","219011344069620",31.97,-6.50,0,299.37,309.59,1.8,0.0,0.000,320819.3,320819.3,21133,0,0,0,L,1122011218,0,121.55,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455048913,124748.00
02/09/2016 15:15,2,0.158,ACTIVE,212.16,301.77,60.002,1455048903,"201051344001230","219011344069620",20.91,-6.50,0,300.27,303.58,3.4,1.4,0.000,319927.3,319927.3,21004,0,0,0,L,1122011218,0,122.01,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455048913,124749.00
02/09/2016 15:15,2,0.090,ALERT,212.83,302.37,59.959,1455048903,"201051344000582","219011344069620",31.61,-8.00,0,300.57,306.88,2.9,0.9,0.000,313466.5,313466.5,21112,0,0,0,L,1122011218,0,122.01,122.01,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455048915,124750.00
02/09/2016 15:15,2,0.221,ALERT,212.16,317.10,59.928,1455048903,"201051344000955","219011344069620",24.07,-5.50,0,299.67,338.14,5.4,3.3,0.000,323915.9,323915.9,21102,0,0,0,L,1122011218,0,121.55,121.55,0002,-7,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455048917,124751.00
02/09/2016 15:15,2,0.000,ALERT,211.70,299.97,59.959,1455048903,"274151322000094","219011344069620",44.85,-6.00,0,298.47,426.21,0.0,0.0,0.000,480677.6,480677.6,10562,0,0,0,L,1151911521,0,121.33,122.68,0002,-5,0,0,0,0,0,0,113,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455048919,124752.00
02/09/2016 15:15,2,0.094,ALERT,213.06,303.28,59.959,1455048903,"201051344000579","219011344069620",32.12,-6.50,0,301.47,315.60,3.1,1.1,0.000,324561.4,324561.4,16533,0,0,0,L,1122011218,0,121.55,121.78,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455048921,124753.00
02/09/2016 15:15,2,0.117,ALERT,212.16,301.77,59.965,1455048903,"201051344000890","219011344069620",32.56,-6.00,0,299.97,316.20,3.9,1.9,0.000,321390.6,321390.6,21064,0,0,0,L,1122011218,0,122.01,121.10,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455048922,124754.00
02/09/2016 15:15,2,0.213,ACTIVE,212.61,301.47,59.959,1455048903,"201051344000438","219011344069620",20.59,-6.50,0,299.97,303.58,4.4,2.3,0.000,323524.2,323524.2,21126,0,0,0,L,1122011218,0,122.23,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455048923,124755.00
02/09/2016 15:15,2,0.152,ALERT,212.38,300.87,59.965,1455048903,"201051344000417","219011344069620",32.08,-6.50,0,298.17,308.69,5.0,2.9,0.000,317306.1,317306.1,21220,0,0,0,L,1122011218,0,121.78,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1455048925,124756.00
02/09/2016 15:15,2,0.115,ACTIVE,212.16,338.74,59.959,1455048903,"274151322000083","219011344069620",29.14,-3.50,0,324.62,350.77,3.5,1.4,0.004,592106.6,592106.6,10256,0,0,0,L,1151911521,0,121.55,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455048926,124757.00
02/09/2016 15:15,2,0.148,ACTIVE,212.83,339.95,59.965,1455048903,"274151322000076","219011344069620",30.63,-3.50,0,336.34,343.85,4.7,2.6,0.022,629255.7,629255.7,10304,0,0,0,L,1151911521,0,122.01,122.91,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455048927,124758.00
02/09/2016 15:15,2,0.064,ALERT,213.06,303.58,59.981,1455048903,"201051344000868","219011344069620",32.08,-8.00,0,301.47,315.00,2.1,0.1,0.000,309502.0,309502.0,16331,0,0,0,L,1122011218,0,121.55,122.46,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455048929,124759.00
02/09/2016 15:15,2,0.117,ACTIVE,212.16,338.74,59.949,1455048903,"274151322000095","219011344069620",29.86,-5.00,0,335.14,342.65,3.5,1.5,0.009,622265.0,622265.0,10146,0,0,0,L,1151911521,0,122.23,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455048930,124760.00
02/09/2016 15:15,2,0.070,ALERT,212.83,302.68,59.917,1455048903,"201051344000988","219011344069620",30.67,-6.50,0,298.47,304.48,2.2,0.2,0.000,307886.7,307886.7,16603,0,0,0,L,1122011218,0,121.33,122.23,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455048931,124761.00
02/09/2016 15:15,2,0.076,ALERT,212.16,300.87,59.954,1455048903,"201051344001025","219011344069620",31.63,-7.00,0,299.07,308.39,2.5,0.5,0.000,321000.8,321000.8,21117,0,0,0,L,1122011218,0,121.55,121.55,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455048933,124762.00
02/09/2016 15:15,2,0.176,ACTIVE,212.83,302.68,59.949,1455048903,"201051344000458","219011344069620",20.36,-5.00,0,300.87,305.38,3.6,1.6,0.000,318189.9,318189.9,16557,0,0,0,L,1122011218,0,121.55,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455048934,124763.00
02/09/2016 15:15,2,0.223,ACTIVE,213.74,332.13,59.970,1455048903,"201051344000853","219011344069620",21.93,-6.00,0,300.87,364.89,4.9,2.8,0.000,316366.0,316366.0,16283,0,0,0,L,1122011218,0,122.23,122.46,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455048936,124764.00
02/09/2016 15:15,2,0.207,ACTIVE,212.38,301.47,59.959,1455048903,"201051344000685","219011344069620",20.30,-6.00,0,299.67,303.58,4.3,2.2,0.000,323387.2,323387.2,21007,0,0,0,L,1122011218,0,122.46,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455048937,124765.00
02/09/2016 15:15,2,0.146,ACTIVE,212.38,300.87,59.970,1455048903,"201051344000917","219011344069620",20.22,-5.00,0,298.17,302.98,3.0,1.0,0.000,321001.8,321001.8,20975,0,0,0,L,1122011218,0,121.78,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455048938,124766.00
02/09/2016 15:15,2,0.148,ALERT,212.38,325.82,59.965,1455048903,"201051344001145","219011344069620",25.78,-6.00,0,299.97,348.06,3.9,1.8,0.000,325104.6,325104.6,20925,0,0,0,L,1122011218,0,122.01,121.33,0002,-6,0,0,0,0,0,0,6,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455048940,124767.00
02/09/2016 15:15,2,0.096,ALERT,212.38,300.87,59.965,1455048903,"201051344000651","219011344069620",31.15,-8.00,0,299.37,302.98,3.1,1.1,0.000,317355.5,317355.5,21154,0,0,0,L,1122011218,0,122.23,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455048941,124768.00
02/09/2016 15:15,2,0.137,ACTIVE,211.70,338.44,59.959,1455048903,"274151322000088","219011344069620",30.47,-3.00,0,334.84,342.65,4.2,2.1,0.009,574505.8,574505.8,10024,0,0,0,L,1151911521,0,122.23,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455048942,124769.00
02/09/2016 15:15,2,0.078,ALERT,212.83,332.43,59.959,1455048903,"274151322000068","219011344069620",28.31,-3.00,0,299.37,431.62,2.3,0.3,0.000,480821.4,480821.4,10718,0,0,0,L,1151911521,0,122.01,122.68,0002,-4,0,0,0,0,0,0,4,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455048944,124770.00
02/09/2016 15:15,2,0.053,ALERT,211.70,301.17,59.965,1455048903,"201051344001135","219011344069620",32.28,-6.00,0,299.97,308.69,1.8,0.0,0.000,314081.4,314081.4,21138,0,0,0,L,1122011218,0,121.55,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1455048946,124771.00
02/09/2016 15:15,2,0.094,ALERT,212.61,303.58,59.954,1455048903,"201051344000594","219011344069620",32.16,-7.00,0,300.27,314.70,3.1,1.1,0.000,320140.6,320140.6,16558,0,0,0,L,1122011218,0,121.55,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455048948,124772.00
02/09/2016 15:15,2,0.068,ALERT,212.16,300.87,59.959,1455048903,"201051344001203","219011344069620",31.73,-7.00,0,298.47,308.69,2.2,0.2,0.000,320366.5,320366.5,21117,0,0,0,L,1122011218,0,122.23,121.10,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455048950,124773.00
02/09/2016 15:15,2,0.166,ACTIVE,211.93,338.74,59.959,1455048903,"274151322000054","219011344069620",30.99,-2.50,0,335.44,363.09,5.2,3.1,0.022,586948.8,586948.8,10047,0,0,0,L,1151911521,0,122.01,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455048951,124774.00
02/09/2016 15:15,2,0.070,ALERT,213.29,302.07,59.938,1455048903,"201051344000867","219011344069620",30.34,-6.50,0,299.37,305.08,2.2,0.2,0.000,308971.8,308971.8,16561,0,0,0,L,1122011218,0,121.78,122.01,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455048952,124775.00
02/09/2016 15:15,2,0.223,ACTIVE,212.16,301.17,59.954,1455048903,"201051344001093","219011344069620",20.87,-5.50,0,299.67,303.28,4.8,2.7,0.000,319351.7,319351.7,21036,0,0,0,L,1122011218,0,121.78,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455048953,124776.00
02/09/2016 15:15,2,0.158,ACTIVE,213.06,338.74,59.959,1455048903,"201051344000900","219011344069620",28.29,-6.50,0,328.22,348.36,4.6,2.5,0.013,324232.9,324232.9,16155,0,0,0,L,1122011218,0,121.78,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455048954,124777.00
02/09/2016 15:15,2,0.203,ACTIVE,213.06,301.77,59.965,1455048903,"201051344000648","219011344069620",18.27,-8.00,0,299.97,304.48,3.8,1.7,0.000,317266.6,317266.6,16317,0,0,0,L,1122011218,0,121.33,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455048955,124778.00
02/09/2016 15:15,2,0.289,ACTIVE,213.06,339.04,59.965,1455048903,"201051344000569","219011344069620",31.29,-5.50,0,334.84,358.58,9.1,6.9,0.027,325112.9,325112.9,16160,0,0,0,L,1122011218,0,121.33,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455048956,124779.00
02/09/2016 15:15,2,0.135,ACTIVE,212.83,302.68,59.922,1455048903,"201051344000983","219011344069620",21.09,-6.50,0,301.17,305.08,2.9,0.9,0.000,318089.0,318089.0,16463,0,0,0,L,1122011218,0,121.55,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455048957,124780.00
02/09/2016 15:15,2,0.047,ALERT,213.29,302.68,59.959,1455048903,"201051344001158","219011344069620",30.32,-7.00,0,300.27,304.48,1.5,0.0,0.000,313717.2,313717.2,16586,0,0,0,L,1122011218,0,121.55,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455048959,124781.00
