ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/09/2016 15:15,2,0.223,ACTIVE,213.51,339.65,59.959,1455048903,"201051344000576","219011344069620",27.04,-6.50,0,301.17,347.46,6.1,4.0,0.000,318719.0,318719.0,16189,0,0,0,L,1122011218,0,122.01,122.01,0002,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455048960,124782.00
02/09/2016 15:15,2,0.111,ACTIVE,211.93,338.14,59.965,1455048903,"274151322000087","219011344069620",28.69,-2.50,0,311.69,357.68,3.3,1.2,0.000,562125.1,562125.1,10073,0,0,0,L,1151911521,0,121.55,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455048961,124783.00
02/09/2016 15:30,2,0.178,ALERT,213.74,316.20,59.970,1455049803,"201051344000645","219011344069620",25.17,-6.50,0,300.87,340.55,4.5,2.5,0.000,318090.8,318090.8,16278,0,0,0,L,1122011218,0,122.23,122.46,0002,-9,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455049805,124784.00
02/09/2016 15:30,2,0.186,ACTIVE,212.16,352.27,59.965,1455049803,"274151322000085","219011344069620",32.76,-3.50,0,335.74,363.39,6.2,4.0,0.018,589786.4,589786.4,10068,0,0,0,L,1151911521,0,122.23,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455049806,124785.00
02/09/2016 15:30,2,0.084,ALERT,213.74,302.07,59.970,1455049803,"201051344000633","219011344069620",31.15,-8.00,0,299.07,304.18,2.7,0.7,0.000,309739.3,309739.3,16594,0,0,0,L,1122011218,0,122.01,122.46,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455049808,124786.00
02/09/2016 15:30,2,0.109,ALERT,213.29,302.37,59.981,1455049803,"201051344000469","219011344069620",31.53,-8.50,0,299.67,305.38,3.5,1.5,0.000,310529.4,310529.4,16606,0,0,0,L,1122011218,0,121.10,122.68,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455049810,124787.00
02/09/2016 15:30,2,0.188,ACTIVE,212.16,301.47,59.944,1455049803,"201051344000646","219011344069620",18.85,-6.50,0,299.07,304.18,3.6,1.5,0.000,315952.5,315952.5,21150,0,0,0,L,1122011218,0,122.01,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455049811,124788.00
02/09/2016 15:30,2,0.197,ACTIVE,211.70,339.34,59.975,1455049803,"274151322000052","219011344069620",30.47,-4.00,0,334.84,342.35,6.1,4.0,0.027,597819.7,597819.7,10264,0,0,0,L,1151911521,0,121.33,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455049812,124789.00
02/09/2016 15:30,2,0.061,ALERT,212.61,301.77,59.991,1455049803,"201051344000585","219011344069620",32.18,-6.00,0,298.77,311.39,2.0,0.0,0.000,320819.3,320819.3,21135,0,0,0,L,1122011218,0,121.55,122.01,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455049814,124790.00
02/09/2016 15:30,2,0.162,ACTIVE,212.16,301.47,59.981,1455049803,"201051344001230","219011344069620",21.37,-6.50,0,299.67,304.18,3.5,1.5,0.000,319927.6,319927.6,21005,0,0,0,L,1122011218,0,122.01,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455049814,124791.00
02/09/2016 15:30,2,0.090,ALERT,213.06,302.68,59.965,1455049803,"201051344000582","219011344069620",31.87,-8.00,0,299.97,307.78,2.9,0.9,0.000,313466.7,313466.7,21114,0,0,0,L,1122011218,0,122.23,122.01,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455049816,124792.00
02/09/2016 15:30,2,0.219,ALERT,211.93,337.24,59.970,1455049803,"201051344000955","219011344069620",26.60,-5.50,0,299.37,358.58,5.9,3.8,0.000,323916.8,323916.8,21104,0,0,0,L,1122011218,0,121.55,121.55,0002,-7,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455049818,124793.00
02/09/2016 15:30,2,0.066,ALERT,212.16,339.34,59.959,1455049803,"274151322000094","219011344069620",28.92,-6.00,0,298.47,425.61,2.0,0.0,0.000,480677.6,480677.6,10564,0,0,0,L,1151911521,0,121.33,122.68,0002,-8,0,0,0,0,0,0,68,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455049820,124794.00
02/09/2016 15:30,2,0.096,ALERT,213.29,303.28,59.970,1455049803,"201051344000579","219011344069620",32.36,-6.50,0,301.17,316.20,3.2,1.1,0.000,324561.7,324561.7,16535,0,0,0,L,1122011218,0,121.55,122.01,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455049822,124795.00
02/09/2016 15:30,2,0.170,ALERT,212.16,302.07,59.970,1455049803,"201051344000890","219011344069620",15.76,-6.50,0,299.37,316.20,2.7,0.7,0.000,321390.9,321390.9,21066,0,0,0,L,1122011218,0,122.01,121.10,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1455049823,124796.00
02/09/2016 15:30,2,0.201,ACTIVE,212.38,301.17,59.986,1455049803,"201051344000438","219011344069620",22.76,-6.50,0,299.07,303.88,4.7,2.6,0.000,323524.8,323524.8,21127,0,0,0,L,1122011218,0,122.23,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455049824,124797.00
02/09/2016 15:30,2,0.219,ALERT,212.61,300.87,59.986,1455049803,"201051344000417","219011344069620",16.14,-6.50,0,298.47,310.19,3.6,1.5,0.000,317306.5,317306.5,21222,0,0,0,L,1122011218,0,121.78,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1455049826,124798.00
02/09/2016 15:30,2,0.129,ACTIVE,212.38,339.04,59.938,1455049803,"274151322000083","219011344069620",28.90,-3.50,0,320.71,353.47,3.8,1.7,0.009,592107.1,592107.1,10257,0,0,0,L,1151911521,0,121.78,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455049827,124799.00
02/09/2016 15:30,2,0.162,ACTIVE,212.83,340.55,59.975,1455049803,"274151322000076","219011344069620",30.79,-3.50,0,336.34,342.65,5.0,2.9,0.018,629256.4,629256.4,10305,0,0,0,L,1151911521,0,122.23,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455049828,124800.00
02/09/2016 15:30,2,0.064,ALERT,213.06,302.98,59.981,1455049803,"201051344000868","219011344069620",32.34,-8.50,0,301.47,315.30,2.1,0.1,0.000,309502.0,309502.0,16333,0,0,0,L,1122011218,0,121.55,122.46,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455049830,124801.00
02/09/2016 15:30,2,0.129,ACTIVE,211.93,338.14,59.975,1455049803,"274151322000095","219011344069620",30.10,-4.00,0,330.33,345.36,3.9,1.9,0.013,622265.4,622265.4,10147,0,0,0,L,1151911521,0,122.23,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455049831,124802.00
02/09/2016 15:30,2,0.072,ALERT,212.83,302.37,59.986,1455049803,"201051344000988","219011344069620",30.97,-6.50,0,298.17,304.18,2.3,0.3,0.000,307886.8,307886.8,16605,0,0,0,L,1122011218,0,121.33,122.23,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455049833,124803.00
02/09/2016 15:30,2,0.074,ALERT,212.16,300.87,59.991,1455049803,"201051344001025","219011344069620",31.85,-7.00,0,298.17,308.69,2.4,0.4,0.000,321000.9,321000.9,21119,0,0,0,L,1122011218,0,121.55,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455049835,124804.00
02/09/2016 15:30,2,0.182,ACTIVE,213.06,302.98,59.991,1455049803,"201051344000458","219011344069620",21.31,-5.50,0,300.87,305.08,4.0,1.9,0.000,318190.3,318190.3,16558,0,0,0,L,1122011218,0,121.78,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455049835,124805.00
02/09/2016 15:30,2,0.230,ALERT,213.74,339.34,59.970,1455049803,"201051344000853","219011344069620",22.03,-6.50,0,300.87,362.19,5.2,3.0,0.000,316366.7,316366.7,16284,0,0,0,L,1122011218,0,122.23,122.46,0002,-7,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455049837,124806.00
02/09/2016 15:30,2,0.203,ACTIVE,212.83,301.77,59.986,1455049803,"201051344000685","219011344069620",22.09,-6.50,0,299.37,303.88,4.5,2.5,0.000,323387.8,323387.8,21008,0,0,0,L,1122011218,0,122.68,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455049838,124807.00
02/09/2016 15:30,2,0.150,ACTIVE,212.61,301.47,59.991,1455049803,"201051344000917","219011344069620",20.75,-5.00,0,297.87,303.28,3.2,1.1,0.000,321002.1,321002.1,20976,0,0,0,L,1122011218,0,122.01,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455049839,124808.00
02/09/2016 15:30,2,0.184,ALERT,212.83,323.72,60.023,1455049803,"201051344001145","219011344069620",22.66,-5.50,0,299.37,359.18,4.2,2.1,0.000,325105.2,325105.2,20927,0,0,0,L,1122011218,0,122.23,121.55,0002,-6,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455049841,124809.00
02/09/2016 15:30,2,0.098,ALERT,212.61,300.87,59.991,1455049803,"201051344000651","219011344069620",31.39,-8.00,0,298.47,307.18,3.1,1.1,0.000,317355.8,317355.8,21156,0,0,0,L,1122011218,0,122.46,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455049843,124810.00
02/09/2016 15:30,2,0.146,ACTIVE,211.70,337.84,60.012,1455049803,"274151322000088","219011344069620",30.65,-3.00,0,334.84,349.56,4.6,2.5,0.013,574506.4,574506.4,10025,0,0,0,L,1151911521,0,122.23,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455049844,124811.00
02/09/2016 15:30,2,0.088,ALERT,212.61,339.95,59.981,1455049803,"274151322000068","219011344069620",29.22,-3.50,0,298.77,431.62,2.6,0.6,0.009,480821.6,480821.6,10720,0,0,0,L,1151911521,0,122.23,122.68,0002,-5,0,0,0,0,0,0,8,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455049845,124812.00
02/09/2016 15:30,2,0.115,ALERT,211.93,301.17,59.981,1455049803,"201051344001135","219011344069620",15.72,-6.00,0,299.07,313.50,1.8,0.0,0.000,314081.4,314081.4,21140,0,0,0,L,1122011218,0,121.55,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1455049847,124813.00
02/09/2016 15:30,2,0.092,ALERT,212.61,302.68,59.996,1455049803,"201051344000594","219011344069620",32.36,-7.00,0,300.27,315.00,3.1,1.0,0.000,320140.9,320140.9,16560,0,0,0,L,1122011218,0,121.33,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455049849,124814.00
02/09/2016 15:30,2,0.070,ALERT,212.61,301.47,59.986,1455049803,"201051344001203","219011344069620",31.97,-7.00,0,298.47,308.39,2.3,0.3,0.000,320366.5,320366.5,21119,0,0,0,L,1122011218,0,122.46,121.33,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1455049851,124815.00
02/09/2016 15:30,2,0.180,ACTIVE,211.70,347.16,59.986,1455049803,"274151322000054","219011344069620",32.18,-2.50,0,335.44,374.51,5.9,3.7,0.027,586949.8,586949.8,10048,0,0,0,L,1151911521,0,122.01,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455049852,124816.00
02/09/2016 15:30,2,0.072,ALERT,213.51,301.77,59.991,1455049803,"201051344000867","219011344069620",30.65,-6.50,0,299.97,304.78,2.2,0.2,0.000,308971.9,308971.9,16563,0,0,0,L,1122011218,0,122.01,122.23,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455049854,124817.00
02/09/2016 15:30,2,0.244,ACTIVE,212.38,301.77,59.991,1455049803,"201051344001093","219011344069620",20.24,-5.50,0,299.37,303.88,5.0,2.9,0.000,319352.4,319352.4,21037,0,0,0,L,1122011218,0,122.01,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455049855,124818.00
02/09/2016 15:30,2,0.154,ACTIVE,213.29,339.04,59.991,1455049803,"201051344000900","219011344069620",30.30,-6.50,0,324.62,350.47,4.8,2.7,0.018,324233.6,324233.6,16156,0,0,0,L,1122011218,0,121.78,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455049855,124819.00
02/09/2016 15:30,2,0.193,ACTIVE,213.29,301.77,59.986,1455049803,"201051344000648","219011344069620",22.13,-8.50,0,299.97,304.18,4.3,2.3,0.000,317267.2,317267.2,16318,0,0,0,L,1122011218,0,121.10,122.46,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455049856,124820.00
02/09/2016 15:30,2,0.299,ACTIVE,213.51,344.15,59.991,1455049803,"201051344000569","219011344069620",31.81,-5.50,0,333.33,364.59,9.7,7.4,0.031,325114.8,325114.8,16161,0,0,0,L,1122011218,0,121.55,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455049857,124821.00
02/09/2016 15:30,2,0.139,ACTIVE,213.06,302.68,59.986,1455049803,"201051344000983","219011344069620",21.95,-6.50,0,300.87,304.78,3.1,1.1,0.000,318089.3,318089.3,16464,0,0,0,L,1122011218,0,121.55,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455049858,124822.00
02/09/2016 15:30,2,0.053,ALERT,213.51,302.98,59.949,1455049803,"201051344001158","219011344069620",27.99,-8.00,0,300.27,304.18,1.4,0.0,0.000,313717.2,313717.2,16588,0,0,0,L,1122011218,0,121.55,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455049860,124823.00
02/09/2016 15:30,2,0.229,ALERT,213.96,339.65,59.991,1455049803,"201051344000576","219011344069620",27.41,-6.50,0,300.57,346.56,6.4,4.2,0.000,318720.2,318720.2,16190,0,0,0,L,1122011218,0,122.01,122.23,0002,-10,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455049862,124824.00
02/09/2016 15:30,2,0.121,ALERT,212.16,338.74,59.981,1455049803,"274151322000087","219011344069620",29.08,-2.50,0,298.17,341.45,3.6,1.6,0.000,562125.5,562125.5,10074,0,0,0,L,1151911521,0,122.01,122.23,0002,-4,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455049864,124825.00
02/09/2016 15:45,2,0.164,ALERT,213.74,302.98,60.028,1455050703,"201051344000645","219011344069620",18.55,-6.50,0,300.57,339.04,3.1,1.1,0.000,318091.1,318091.1,16280,0,0,0,L,1122011218,0,122.23,122.46,0002,-10,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455050705,124826.00
02/09/2016 15:45,2,0.131,ACTIVE,212.38,339.04,60.007,1455050703,"274151322000085","219011344069620",30.57,-3.50,0,336.04,356.48,4.0,2.0,0.009,589786.9,589786.9,10069,0,0,0,L,1151911521,0,122.46,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455050706,124827.00
02/09/2016 15:45,2,0.000,ALERT,213.96,302.68,59.986,1455050703,"201051344000633","219011344069620",0.00,-8.00,0,298.77,304.48,0.0,0.0,0.000,309739.3,309739.3,16596,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1455050708,124828.00
02/09/2016 15:45,2,0.107,ALERT,213.51,303.28,59.996,1455050703,"201051344000469","219011344069620",30.20,-8.50,0,299.37,304.48,3.4,1.3,0.000,310529.7,310529.7,16608,0,0,0,L,1122011218,0,121.33,122.68,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455050710,124829.00
02/09/2016 15:45,2,0.055,ALERT,212.38,301.77,60.007,1455050703,"201051344000646","219011344069620",31.85,-6.50,0,299.07,309.59,1.8,0.0,0.000,315952.6,315952.6,21151,0,0,0,L,1122011218,0,122.23,121.55,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1455050712,124830.00
02/09/2016 15:45,2,0.145,ACTIVE,211.93,339.34,60.007,1455050703,"274151322000052","219011344069620",29.72,-4.00,0,334.84,342.35,4.4,2.3,0.000,597820.3,597820.3,10265,0,0,0,L,1151911521,0,121.33,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455050713,124831.00
02/09/2016 15:45,2,0.057,ALERT,212.83,302.07,60.002,1455050703,"201051344000585","219011344069620",31.15,-6.50,0,299.07,309.59,1.8,0.0,0.000,320819.3,320819.3,21137,0,0,0,L,1122011218,0,121.78,122.23,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455050714,124832.00
02/09/2016 15:45,2,0.143,ACTIVE,212.38,302.07,60.007,1455050703,"201051344001230","219011344069620",17.77,-6.50,0,299.67,303.58,2.6,0.6,0.000,319927.8,319927.8,21006,0,0,0,L,1122011218,0,122.23,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455050715,124833.00
02/09/2016 15:45,2,0.195,ALERT,212.16,301.77,60.002,1455050703,"201051344000955","219011344069620",21.15,-6.00,0,299.67,338.14,4.2,2.1,0.000,323917.3,323917.3,21106,0,0,0,L,1122011218,0,121.55,121.55,0002,-7,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455050718,124834.00
02/09/2016 15:45,2,0.000,ALERT,211.48,299.97,59.991,1455050703,"274151322000094","219011344069620",44.21,-6.50,0,298.47,428.91,0.0,0.0,0.000,480677.6,480677.6,10566,0,0,0,L,1151911521,0,121.10,122.68,0002,-6,0,0,0,0,0,0,255,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455050720,124835.00
02/09/2016 15:45,2,0.098,ALERT,213.29,304.18,59.996,1455050703,"201051344000579","219011344069620",31.39,-6.00,0,301.17,313.20,3.1,1.1,0.000,324561.9,324561.9,16537,0,0,0,L,1122011218,0,121.55,122.01,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455050722,124836.00
02/09/2016 15:45,2,0.117,ALERT,212.38,302.07,59.975,1455050703,"201051344000890","219011344069620",31.87,-6.50,0,299.97,315.60,3.8,1.8,0.000,321391.4,321391.4,21068,0,0,0,L,1122011218,0,122.23,121.10,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455050724,124837.00
02/09/2016 15:45,2,0.186,ACTIVE,212.61,301.77,60.002,1455050703,"201051344000438","219011344069620",19.00,-6.50,0,299.67,303.58,3.6,1.5,0.000,323525.2,323525.2,21128,0,0,0,L,1122011218,0,122.23,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455050725,124838.00
02/09/2016 15:45,2,0.152,ALERT,212.61,301.17,59.986,1455050703,"201051344000417","219011344069620",31.33,-6.50,0,299.07,308.69,4.9,2.8,0.000,317307.2,317307.2,21224,0,0,0,L,1122011218,0,121.78,121.55,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455050726,124839.00
02/09/2016 15:45,2,0.096,ALERT,212.38,345.06,59.986,1455050703,"274151322000083","219011344069620",27.53,-4.00,0,299.97,350.17,2.7,0.7,0.000,592107.2,592107.2,10258,0,0,0,L,1151911521,0,121.55,122.68,0002,-8,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455050728,124840.00
02/09/2016 15:45,2,0.117,ACTIVE,212.83,339.34,59.986,1455050703,"274151322000076","219011344069620",30.04,-4.00,0,336.94,342.95,3.6,1.5,0.013,629256.8,629256.8,10306,0,0,0,L,1151911521,0,122.01,122.91,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455050729,124841.00
02/09/2016 15:45,2,0.064,ALERT,213.51,303.88,60.002,1455050703,"201051344000868","219011344069620",31.41,-8.50,0,300.87,305.68,2.1,0.1,0.000,309502.0,309502.0,16335,0,0,0,L,1122011218,0,121.55,122.68,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455050731,124842.00
02/09/2016 15:45,2,0.092,ACTIVE,211.93,338.14,59.986,1455050703,"274151322000095","219011344069620",29.12,-5.00,0,318.91,347.16,2.7,0.7,0.000,622265.6,622265.6,10148,0,0,0,L,1151911521,0,122.01,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455050732,124843.00
02/09/2016 15:45,2,0.000,ALERT,213.29,302.98,59.991,1455050703,"201051344000988","219011344069620",0.00,-6.50,0,298.17,304.18,0.0,0.0,0.000,307886.8,307886.8,16607,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1455050734,124844.00
02/09/2016 15:45,2,0.082,ALERT,212.38,300.87,59.991,1455050703,"201051344001025","219011344069620",28.01,-7.00,0,298.77,307.18,2.3,0.3,0.000,321001.0,321001.0,21121,0,0,0,L,1122011218,0,121.78,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455050736,124845.00
02/09/2016 15:45,2,0.158,ALERT,213.29,303.28,60.002,1455050703,"201051344000458","219011344069620",15.41,-5.50,0,300.87,315.90,2.5,0.5,0.000,318190.6,318190.6,16559,0,0,0,L,1122011218,0,121.78,122.23,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1455050738,124846.00
02/09/2016 15:45,2,0.170,ALERT,213.96,302.98,59.965,1455050703,"201051344000853","219011344069620",22.30,-7.00,0,300.27,342.65,3.9,1.8,0.000,316367.2,316367.2,16286,0,0,0,L,1122011218,0,122.23,122.68,0002,-7,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455050739,124847.00
02/09/2016 15:45,2,0.172,ACTIVE,212.61,301.17,59.986,1455050703,"201051344000685","219011344069620",20.44,-6.50,0,299.37,302.98,3.5,1.5,0.000,323388.1,323388.1,21009,0,0,0,L,1122011218,0,122.68,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455050740,124848.00
02/09/2016 15:45,2,0.137,ALERT,212.61,301.17,59.954,1455050703,"201051344000917","219011344069620",16.68,-5.00,0,297.57,315.60,2.3,0.3,0.000,321002.2,321002.2,20977,0,0,0,L,1122011218,0,122.01,122.01,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1455050742,124849.00
02/09/2016 15:45,2,0.139,ALERT,212.61,301.47,59.986,1455050703,"201051344001145","219011344069620",22.92,-6.00,0,299.97,340.55,3.2,1.2,0.000,325105.5,325105.5,20929,0,0,0,L,1122011218,0,122.01,121.55,0002,-6,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455050744,124850.00
02/09/2016 15:45,2,0.098,ALERT,212.61,301.17,59.981,1455050703,"201051344000651","219011344069620",30.51,-8.50,0,298.77,302.68,3.1,1.1,0.000,317356.1,317356.1,21158,0,0,0,L,1122011218,0,122.46,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455050746,124851.00
02/09/2016 15:45,2,0.113,ACTIVE,211.93,339.04,59.981,1455050703,"274151322000088","219011344069620",30.20,-3.00,0,334.84,342.05,3.5,1.5,0.009,574506.7,574506.7,10026,0,0,0,L,1151911521,0,122.46,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455050747,124852.00
02/09/2016 15:45,2,0.008,ALERT,212.83,300.87,59.986,1455050703,"274151322000068","219011344069620",44.79,-4.00,0,298.47,431.32,0.0,0.0,0.000,480821.6,480821.6,10722,0,0,0,L,1151911521,0,122.01,122.91,0002,-4,0,0,0,0,0,0,255,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455050748,124853.00
02/09/2016 15:45,2,0.051,ALERT,212.16,301.47,60.023,1455050703,"201051344001135","219011344069620",31.83,-6.50,0,299.37,308.69,1.6,0.0,0.000,314081.4,314081.4,21142,0,0,0,L,1122011218,0,121.78,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455050750,124854.00
02/09/2016 15:45,2,0.094,ALERT,213.06,303.28,59.991,1455050703,"201051344000594","219011344069620",31.71,-7.00,0,300.27,311.99,3.0,1.0,0.000,320141.1,320141.1,16562,0,0,0,L,1122011218,0,121.55,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455050752,124855.00
02/09/2016 15:45,2,0.066,ALERT,212.61,301.17,59.991,1455050703,"201051344001203","219011344069620",31.21,-7.00,0,299.07,306.88,2.1,0.1,0.000,320366.6,320366.6,21121,0,0,0,L,1122011218,0,122.46,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455050754,124856.00
02/09/2016 15:45,2,0.141,ACTIVE,212.16,339.04,59.981,1455050703,"274151322000054","219011344069620",30.53,-2.50,0,335.14,350.47,4.4,2.3,0.009,586950.3,586950.3,10049,0,0,0,L,1151911521,0,122.01,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455050755,124857.00
02/09/2016 15:45,2,0.000,ALERT,213.74,302.98,59.986,1455050703,"201051344000867","219011344069620",0.00,-6.50,0,299.97,305.08,0.0,0.0,0.000,308971.9,308971.9,16565,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1455050757,124858.00
02/09/2016 15:45,2,0.221,ACTIVE,212.61,301.77,59.986,1455050703,"201051344001093","219011344069620",19.32,-5.50,0,299.37,302.98,4.3,2.3,0.000,319353.0,319353.0,21038,0,0,0,L,1122011218,0,122.01,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455050758,124859.00
02/09/2016 15:45,2,0.127,ACTIVE,213.51,340.25,59.986,1455050703,"201051344000900","219011344069620",28.75,-6.50,0,332.43,343.55,3.8,1.7,0.009,324234.0,324234.0,16157,0,0,0,L,1122011218,0,122.01,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455050758,124860.00
02/09/2016 15:45,2,0.178,ALERT,213.74,302.37,59.986,1455050703,"201051344000648","219011344069620",18.73,-8.50,0,300.27,314.70,3.4,1.3,0.000,317267.5,317267.5,16319,0,0,0,L,1122011218,0,121.55,122.68,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1455050760,124861.00
02/09/2016 15:45,2,0.275,ACTIVE,213.74,339.65,59.986,1455050703,"201051344000569","219011344069620",30.67,-6.00,0,335.74,349.26,8.6,6.4,0.022,325116.3,325116.3,16162,0,0,0,L,1122011218,0,121.55,122.68,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455050761,124862.00
02/09/2016 15:45,2,0.127,ACTIVE,213.51,303.28,59.981,1455050703,"201051344000983","219011344069620",19.08,-6.50,0,301.17,305.08,2.5,0.5,0.000,318089.3,318089.3,16465,0,0,0,L,1122011218,0,121.78,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455050762,124863.00
02/09/2016 15:45,2,0.047,ALERT,213.74,303.28,59.981,1455050703,"201051344001158","219011344069620",29.80,-8.00,0,300.27,304.48,1.5,0.0,0.000,313717.2,313717.2,16590,0,0,0,L,1122011218,0,121.78,122.23,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1455050764,124864.00
02/09/2016 15:45,2,0.213,ALERT,213.74,303.88,59.975,1455050703,"201051344000576","219011344069620",23.78,-7.00,0,300.87,341.45,5.2,3.1,0.000,318720.9,318720.9,16192,0,0,0,L,1122011218,0,122.01,122.23,0002,-10,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455050766,124865.00
02/09/2016 15:45,2,0.105,ALERT,212.38,321.31,59.981,1455050703,"274151322000087","219011344069620",25.17,-3.50,0,298.17,341.15,2.7,0.7,0.000,562125.6,562125.6,10076,0,0,0,L,1151911521,0,122.23,122.46,0002,-3,0,0,0,0,0,0,7,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455050767,124866.00
02/09/2016 15:45,2,0.090,ALERT,213.06,302.68,59.981,1455050703,"201051344000582","219011344069620",30.95,-8.00,0,300.27,304.18,2.9,0.8,0.000,313467.0,313467.0,21116,0,0,0,L,1122011218,1,122.23,122.23,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455050769,124867.00
02/09/2016 16:00,2,0.146,ACTIVE,214.19,303.28,59.965,1455051603,"201051344000645","219011344069620",18.07,-6.50,0,301.47,305.08,2.7,0.7,0.000,318091.3,318091.3,16282,0,0,0,L,1122011218,0,122.23,122.68,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455051604,124868.00
02/09/2016 16:00,2,0.117,ACTIVE,212.16,338.44,59.970,1455051603,"274151322000085","219011344069620",30.24,-3.50,0,335.14,341.75,3.6,1.6,0.009,589787.3,589787.3,10070,0,0,0,L,1151911521,0,122.23,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455051605,124869.00
02/09/2016 16:00,2,0.000,ALERT,214.19,302.68,59.970,1455051603,"201051344000633","219011344069620",0.00,-8.00,0,299.37,304.48,0.0,0.0,0.000,309739.3,309739.3,16598,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455051607,124870.00
02/09/2016 16:00,2,0.109,ALERT,213.96,303.58,59.965,1455051603,"201051344000469","219011344069620",29.50,-8.50,0,300.27,304.78,3.3,1.2,0.000,310529.9,310529.9,16610,0,0,0,L,1122011218,0,121.55,122.91,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455051609,124871.00
02/09/2016 16:00,2,0.055,ALERT,212.38,301.47,59.933,1455051603,"201051344000646","219011344069620",31.39,-7.00,0,299.37,308.39,1.8,0.0,0.000,315952.6,315952.6,21153,0,0,0,L,1122011218,0,122.46,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455051611,124872.00
02/09/2016 16:00,2,0.131,ACTIVE,211.48,337.54,59.954,1455051603,"274151322000052","219011344069620",29.18,-4.00,0,334.54,341.45,3.9,1.8,0.009,597820.8,597820.8,10266,0,0,0,L,1151911521,0,121.10,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455051611,124873.00
02/09/2016 16:00,2,0.057,ALERT,212.38,301.77,59.959,1455051603,"201051344000585","219011344069620",30.63,-6.00,0,299.37,303.58,1.8,0.0,0.000,320819.3,320819.3,21139,0,0,0,L,1122011218,0,121.78,121.78,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455051613,124874.00
02/09/2016 16:00,2,0.135,ALERT,212.38,301.47,59.959,1455051603,"201051344001230","219011344069620",14.21,-6.50,0,299.97,313.80,1.9,0.0,0.000,319927.8,319927.8,21007,0,0,0,L,1122011218,0,122.23,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1455051615,124875.00
02/09/2016 16:00,2,0.092,ALERT,213.06,302.37,59.965,1455051603,"201051344000582","219011344069620",30.10,-8.00,0,300.57,303.88,2.8,0.8,0.000,313467.1,313467.1,21118,0,0,0,L,1122011218,0,122.46,122.23,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455051617,124876.00
02/09/2016 16:00,2,0.184,ALERT,211.93,301.17,59.928,1455051603,"201051344000955","219011344069620",18.17,-6.00,0,299.67,313.80,3.4,1.3,0.000,323917.7,323917.7,21108,0,0,0,L,1122011218,0,121.55,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1455051619,124877.00
02/09/2016 16:00,2,0.000,ALERT,211.93,299.37,59.954,1455051603,"274151322000094","219011344069620",43.77,-7.00,0,297.57,425.31,0.0,0.0,0.000,480677.6,480677.6,10568,0,0,0,L,1151911521,0,121.33,122.91,0002,-6,0,0,0,0,0,0,255,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1455051620,124878.00
02/09/2016 16:00,2,0.096,ALERT,213.74,303.88,59.965,1455051603,"201051344000579","219011344069620",30.69,-6.50,0,301.77,305.68,3.0,1.0,0.000,324562.2,324562.2,16539,0,0,0,L,1122011218,0,121.78,122.23,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455051622,124879.00
02/09/2016 16:00,2,0.119,ALERT,212.38,301.77,59.949,1455051603,"201051344000890","219011344069620",31.23,-6.50,0,299.97,306.88,3.8,1.7,0.000,321391.8,321391.8,21070,0,0,0,L,1122011218,0,122.23,121.10,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455051624,124880.00
02/09/2016 16:00,2,0.105,ALERT,212.38,300.87,59.917,1455051603,"201051344000438","219011344069620",32.58,-7.00,0,299.67,314.10,3.5,1.5,0.000,323525.5,323525.5,21129,0,0,0,L,1122011218,0,122.23,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1455051626,124881.00
02/09/2016 16:00,2,0.152,ALERT,212.83,301.17,59.954,1455051603,"201051344000417","219011344069620",30.55,-7.00,0,299.07,302.68,4.8,2.7,0.000,317307.9,317307.9,21226,0,0,0,L,1122011218,0,122.01,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455051628,124882.00
02/09/2016 16:00,2,0.080,ALERT,212.16,300.87,59.959,1455051603,"274151322000083","219011344069620",23.84,-5.00,0,299.07,346.56,2.0,0.0,0.000,592107.2,592107.2,10260,0,0,0,L,1151911521,0,121.55,122.91,0002,-8,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455051629,124883.00
02/09/2016 16:00,2,0.096,ACTIVE,212.61,338.44,59.996,1455051603,"274151322000076","219011344069620",29.14,-4.00,0,312.29,351.07,2.8,0.8,0.000,629257.0,629257.0,10307,0,0,0,L,1151911521,0,122.01,122.91,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455051630,124884.00
02/09/2016 16:00,2,0.062,ALERT,213.74,303.88,59.981,1455051603,"201051344000868","219011344069620",30.42,-8.50,0,301.77,305.68,2.0,0.0,0.000,309502.0,309502.0,16337,0,0,0,L,1122011218,0,121.55,122.68,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455051632,124885.00
02/09/2016 16:00,2,0.078,ALERT,212.16,302.07,59.949,1455051603,"274151322000095","219011344069620",24.75,-5.50,0,299.97,349.26,2.0,0.0,0.000,622265.6,622265.6,10149,0,0,0,L,1151911521,0,122.01,122.46,0002,-5,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455051634,124886.00
02/09/2016 16:00,2,0.000,ALERT,213.51,302.98,59.944,1455051603,"201051344000988","219011344069620",0.00,-7.00,0,298.77,304.48,0.0,0.0,0.000,307886.8,307886.8,16609,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455051636,124887.00
02/09/2016 16:00,2,0.076,ALERT,212.16,300.57,59.965,1455051603,"201051344001025","219011344069620",30.04,-8.00,0,299.07,303.88,2.3,0.3,0.000,321001.1,321001.1,21123,0,0,0,L,1122011218,0,121.78,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455051638,124888.00
02/09/2016 16:00,2,0.111,ALERT,213.74,303.58,59.954,1455051603,"201051344000458","219011344069620",32.05,-5.50,0,301.17,316.20,3.6,1.6,0.000,318191.0,318191.0,16561,0,0,0,L,1122011218,0,122.01,122.46,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455051640,124889.00
02/09/2016 16:00,2,0.160,ACTIVE,214.19,303.28,59.965,1455051603,"201051344000853","219011344069620",21.23,-7.00,0,301.47,304.78,3.5,1.4,0.000,316367.6,316367.6,16288,0,0,0,L,1122011218,0,122.23,122.68,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455051641,124890.00
02/09/2016 16:00,2,0.086,ALERT,212.83,301.47,59.970,1455051603,"201051344000685","219011344069620",32.28,-6.50,0,299.67,308.99,2.8,0.8,0.000,323388.4,323388.4,21010,0,0,0,L,1122011218,0,122.91,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1455051642,124891.00
02/09/2016 16:00,2,0.062,ALERT,212.61,300.57,59.965,1455051603,"201051344000917","219011344069620",31.95,-5.50,0,298.17,315.60,2.0,0.0,0.000,321002.2,321002.2,20979,0,0,0,L,1122011218,0,122.01,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455051644,124892.00
02/09/2016 16:00,2,0.121,ACTIVE,212.83,301.77,59.954,1455051603,"201051344001145","219011344069620",20.10,-6.50,0,300.27,303.58,2.5,0.5,0.000,325105.6,325105.6,20931,0,0,0,L,1122011218,0,122.23,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455051645,124893.00
02/09/2016 16:00,2,0.100,ALERT,212.38,300.57,59.959,1455051603,"201051344000651","219011344069620",29.16,-8.50,0,299.07,302.68,3.0,0.9,0.000,317356.3,317356.3,21160,0,0,0,L,1122011218,0,122.46,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455051647,124894.00
02/09/2016 16:00,2,0.082,ACTIVE,211.70,337.54,59.959,1455051603,"274151322000088","219011344069620",29.04,-3.50,0,334.24,341.15,2.4,0.4,0.000,574506.9,574506.9,10027,0,0,0,L,1151911521,0,122.46,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455051648,124895.00
02/09/2016 16:00,2,0.008,ALERT,212.83,299.67,59.965,1455051603,"274151322000068","219011344069620",44.09,-5.00,0,297.57,425.91,0.0,0.0,0.000,480821.6,480821.6,10724,0,0,0,L,1151911521,0,122.01,123.14,0002,-5,0,0,0,0,0,0,255,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455051650,124896.00
02/09/2016 16:00,2,0.051,ALERT,212.16,301.47,59.975,1455051603,"201051344001135","219011344069620",30.85,-6.50,0,299.67,306.58,1.6,0.0,0.000,314081.4,314081.4,21144,0,0,0,L,1122011218,0,122.01,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455051652,124897.00
02/09/2016 16:00,2,0.092,ALERT,213.51,303.88,59.944,1455051603,"201051344000594","219011344069620",30.69,-8.00,0,300.57,305.08,2.9,0.9,0.000,320141.3,320141.3,16564,0,0,0,L,1122011218,0,121.78,122.23,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455051653,124898.00
02/09/2016 16:00,2,0.066,ALERT,212.61,301.17,60.012,1455051603,"201051344001203","219011344069620",29.86,-8.00,0,299.07,304.78,2.0,0.1,0.000,320366.6,320366.6,21123,0,0,0,L,1122011218,0,122.68,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455051656,124899.00
02/09/2016 16:00,2,0.102,ACTIVE,211.93,337.84,59.965,1455051603,"274151322000054","219011344069620",29.56,-3.50,0,334.24,341.45,3.1,1.0,0.009,586950.7,586950.7,10050,0,0,0,L,1151911521,0,122.01,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455051656,124900.00
02/09/2016 16:00,2,0.000,ALERT,213.96,302.68,59.970,1455051603,"201051344000867","219011344069620",0.00,-6.50,0,300.27,305.38,0.0,0.0,0.000,308971.9,308971.9,16567,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455051658,124901.00
02/09/2016 16:00,2,0.146,ALERT,212.61,301.47,59.965,1455051603,"201051344001093","219011344069620",32.14,-5.50,0,299.37,309.59,4.8,2.7,0.000,319353.4,319353.4,21039,0,0,0,L,1122011218,0,122.23,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1455051660,124902.00
02/09/2016 16:00,2,0.123,ALERT,213.74,321.91,59.965,1455051603,"201051344000900","219011344069620",22.32,-6.50,0,301.17,354.07,2.8,0.8,0.000,324234.3,324234.3,16158,0,0,0,L,1122011218,0,122.01,122.23,0002,-10,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455051662,124903.00
02/09/2016 16:00,2,0.104,ALERT,213.96,302.37,59.959,1455051603,"201051344000648","219011344069620",31.91,-8.50,0,300.57,314.10,3.4,1.4,0.000,317267.8,317267.8,16321,0,0,0,L,1122011218,0,121.55,122.91,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455051664,124904.00
02/09/2016 16:00,2,0.244,ACTIVE,213.96,339.34,59.928,1455051603,"201051344000569","219011344069620",26.86,-6.00,0,334.84,344.45,6.7,4.5,0.009,325117.6,325117.6,16163,0,0,0,L,1122011218,0,121.55,122.68,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455051664,124905.00
02/09/2016 16:00,2,0.057,ALERT,213.74,303.58,59.917,1455051603,"201051344000983","219011344069620",32.64,-7.00,0,301.17,314.70,1.9,0.0,0.000,318089.4,318089.4,16466,0,0,0,L,1122011218,0,122.01,122.23,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1455051666,124906.00
02/09/2016 16:00,2,0.000,ALERT,213.96,303.28,59.959,1455051603,"201051344001158","219011344069620",0.00,-8.00,0,300.57,304.48,0.0,0.0,0.000,313717.2,313717.2,16592,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1455051668,124907.00
02/09/2016 16:00,2,0.238,ACTIVE,214.41,303.88,59.954,1455051603,"201051344000576","219011344069620",19.14,-8.00,0,301.77,305.08,4.7,2.6,0.000,318721.5,318721.5,16194,0,0,0,L,1122011218,0,122.01,122.68,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455051669,124908.00
02/09/2016 16:00,2,0.113,ALERT,212.16,333.33,59.959,1455051603,"274151322000087","219011344069620",20.32,-4.00,0,297.57,339.04,2.4,0.3,0.000,562125.7,562125.7,10078,0,0,0,L,1151911521,0,121.55,122.68,0002,-3,0,0,0,0,0,0,4,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455051671,124909.00
02/09/2016 16:15,2,0.064,ALERT,213.51,301.77,59.965,1455052503,"201051344000645","219011344069620",32.44,-7.00,0,301.17,316.20,2.1,0.1,0.000,318091.3,318091.3,16283,0,0,0,L,1122011218,0,122.01,122.46,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1455052505,124910.00
02/09/2016 16:15,2,0.092,ACTIVE,212.38,338.44,59.959,1455052503,"274151322000085","219011344069620",29.26,-4.00,0,329.13,346.26,2.8,0.8,0.000,589787.5,589787.5,10071,0,0,0,L,1151911521,0,122.46,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455052506,124911.00
02/09/2016 16:15,2,0.000,ALERT,213.51,301.77,59.959,1455052503,"201051344000633","219011344069620",0.00,-8.00,0,299.37,305.38,0.0,0.0,0.000,309739.3,309739.3,16600,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455052507,124912.00
02/09/2016 16:15,2,0.000,ALERT,213.06,302.07,59.954,1455052503,"201051344000469","219011344069620",0.00,-8.50,0,300.27,305.38,0.0,0.0,0.000,310530.0,310530.0,16612,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1455052509,124913.00
02/09/2016 16:15,2,0.055,ALERT,212.16,301.17,59.938,1455052503,"201051344000646","219011344069620",30.49,-7.00,0,299.07,302.98,1.7,0.0,0.000,315952.6,315952.6,21155,0,0,0,L,1122011218,0,122.23,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455052511,124914.00
02/09/2016 16:15,2,0.115,ALERT,211.93,321.01,59.933,1455052503,"274151322000052","219011344069620",25.31,-5.00,0,300.57,348.96,3.0,1.0,0.000,597821.1,597821.1,10267,0,0,0,L,1151911521,0,121.33,122.23,0002,-5,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455052513,124915.00
02/09/2016 16:15,2,0.000,ALERT,212.16,301.47,59.970,1455052503,"201051344000585","219011344069620",0.00,-6.50,0,298.77,303.28,0.0,0.0,0.000,320819.3,320819.3,21141,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455052515,124916.00
02/09/2016 16:15,2,0.062,ALERT,212.16,301.47,59.912,1455052503,"201051344001230","219011344069620",31.87,-7.00,0,299.67,314.40,2.1,0.1,0.000,319927.8,319927.8,21009,0,0,0,L,1122011218,0,122.01,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455052517,124917.00
02/09/2016 16:15,2,0.000,ALERT,212.61,302.07,60.007,1455052503,"201051344000582","219011344069620",0.00,-8.50,0,300.27,303.88,0.0,0.0,0.000,313467.2,313467.2,21120,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1455052518,124918.00
02/09/2016 16:15,2,0.105,ALERT,211.93,300.87,59.944,1455052503,"201051344000955","219011344069620",32.32,-6.50,0,299.37,313.80,3.5,1.5,0.000,323917.9,323917.9,21110,0,0,0,L,1122011218,0,121.33,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1455052520,124919.00
02/09/2016 16:15,2,0.000,ALERT,212.16,300.27,59.954,1455052503,"274151322000094","219011344069620",43.10,-8.00,0,298.17,419.60,0.0,0.0,0.000,480677.6,480677.6,10570,0,0,0,L,1151911521,0,121.10,122.91,0100,-7,0,0,0,0,0,0,212,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1455052522,124920.00
02/09/2016 16:15,2,0.096,ALERT,213.06,302.68,59.959,1455052503,"201051344000579","219011344069620",29.66,-7.00,0,301.47,306.58,2.9,0.9,0.000,324562.4,324562.4,16541,0,0,0,L,1122011218,0,121.55,121.78,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455052524,124921.00
02/09/2016 16:15,2,0.117,ALERT,212.16,301.47,59.933,1455052503,"201051344000890","219011344069620",30.43,-6.50,0,299.37,304.18,3.6,1.6,0.000,321392.2,321392.2,21072,0,0,0,L,1122011218,0,122.01,121.10,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455052526,124922.00
02/09/2016 16:15,2,0.109,ALERT,212.38,301.17,59.933,1455052503,"201051344000438","219011344069620",32.01,-8.00,0,299.37,314.40,3.6,1.5,0.000,323525.8,323525.8,21131,0,0,0,L,1122011218,0,122.01,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455052528,124923.00
02/09/2016 16:15,2,0.154,ALERT,212.61,300.87,59.970,1455052503,"201051344000417","219011344069620",29.74,-7.00,0,298.77,302.68,4.7,2.6,0.000,317308.5,317308.5,21228,0,0,0,L,1122011218,0,121.55,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455052530,124924.00
02/09/2016 16:15,2,0.070,ACTIVE_NO_POWER,212.38,301.47,59.944,1455052503,"274151322000083","219011344069620",21.87,-5.50,0,299.67,304.78,1.5,0.0,0.000,592107.2,592107.2,10262,0,0,0,L,1151911521,0,121.78,122.68,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455052531,124925.00
