ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/09/2016 16:15,2,0.084,ALERT,212.61,300.87,59.954,1455052503,"274151322000076","219011344069620",24.31,-5.50,0,299.37,348.36,2.1,0.1,0.000,629257.1,629257.1,10308,0,0,0,L,1151911521,0,122.01,122.68,0002,-5,0,0,0,0,0,0,3,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455052533,124926.00
02/09/2016 16:15,2,0.000,ALERT,212.61,302.37,59.959,1455052503,"201051344000868","219011344069620",0.00,-8.00,0,301.47,307.18,0.0,0.0,0.000,309502.0,309502.0,16339,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455052534,124927.00
02/09/2016 16:15,2,0.064,ALERT,212.16,302.07,59.949,1455052503,"274151322000095","219011344069620",23.06,-6.50,0,300.27,338.74,1.5,0.0,0.000,622265.6,622265.6,10151,0,0,0,L,1151911521,0,122.01,122.23,0002,-6,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455052536,124928.00
02/09/2016 16:15,2,0.000,ALERT,212.38,301.77,59.965,1455052503,"201051344000988","219011344069620",0.00,-7.00,0,298.17,305.08,0.0,0.0,0.000,307886.8,307886.8,16611,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455052538,124929.00
02/09/2016 16:15,2,0.000,ALERT,211.93,300.27,59.965,1455052503,"201051344001025","219011344069620",0.00,-8.00,0,298.77,303.58,0.0,0.0,0.000,321001.1,321001.1,21125,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1455052540,124930.00
02/09/2016 16:15,2,0.109,ALERT,212.61,302.07,59.981,1455052503,"201051344000458","219011344069620",31.53,-6.00,0,300.87,306.88,3.5,1.5,0.000,318191.4,318191.4,16563,0,0,0,L,1122011218,0,121.78,122.01,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455052542,124931.00
02/09/2016 16:15,2,0.152,ACTIVE,213.29,301.77,59.981,1455052503,"201051344000853","219011344069620",19.44,-7.00,0,300.87,306.28,3.0,1.0,0.000,316367.9,316367.9,16289,0,0,0,L,1122011218,0,122.01,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455052543,124932.00
02/09/2016 16:15,2,0.088,ALERT,212.61,301.17,59.965,1455052503,"201051344000685","219011344069620",31.85,-7.00,0,299.07,312.59,2.9,0.9,0.000,323388.6,323388.6,21012,0,0,0,L,1122011218,0,122.46,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455052545,124933.00
02/09/2016 16:15,2,0.061,ALERT,212.16,300.27,59.965,1455052503,"201051344000917","219011344069620",31.43,-6.00,0,298.17,311.09,2.0,0.0,0.000,321002.2,321002.2,20981,0,0,0,L,1122011218,0,121.55,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455052546,124934.00
02/09/2016 16:15,2,0.115,ACTIVE,212.38,301.17,59.944,1455052503,"201051344001145","219011344069620",18.03,-6.50,0,299.97,303.88,2.1,0.1,0.000,325105.7,325105.7,20932,0,0,0,L,1122011218,0,121.78,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455052547,124935.00
02/09/2016 16:15,2,0.000,ALERT,211.93,299.97,59.970,1455052503,"201051344000651","219011344069620",0.00,-8.50,0,298.77,302.68,0.0,0.0,0.000,317356.3,317356.3,21162,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1455052549,124936.00
02/09/2016 16:15,2,0.076,ALERT,211.93,320.11,59.959,1455052503,"274151322000088","219011344069620",25.76,-4.00,0,299.07,342.65,2.0,0.0,0.000,574507.0,574507.0,10028,0,0,0,L,1151911521,0,122.23,122.01,0002,-7,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455052551,124937.00
02/09/2016 16:15,2,0.006,ALERT,212.83,299.97,59.949,1455052503,"274151322000068","219011344069620",43.77,-5.50,0,298.47,425.61,0.0,0.0,0.000,480821.6,480821.6,10726,0,0,0,L,1151911521,0,121.78,122.91,0002,-6,0,0,0,0,0,0,255,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455052553,124938.00
02/09/2016 16:15,2,0.049,ALERT,211.70,300.87,59.954,1455052503,"201051344001135","219011344069620",30.32,-6.50,0,299.67,303.58,1.6,0.0,0.000,314081.4,314081.4,21146,0,0,0,L,1122011218,0,121.55,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455052555,124939.00
02/09/2016 16:15,2,0.000,ALERT,212.38,302.07,59.959,1455052503,"201051344000594","219011344069620",0.00,-8.00,0,300.57,306.28,0.0,0.0,0.000,320141.5,320141.5,16566,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455052556,124940.00
02/09/2016 16:15,2,0.068,ALERT,212.16,300.57,59.959,1455052503,"201051344001203","219011344069620",29.18,-8.00,0,299.37,304.78,2.0,0.0,0.000,320366.6,320366.6,21125,0,0,0,L,1122011218,0,122.01,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455052558,124941.00
02/09/2016 16:15,2,0.090,ACTIVE,212.16,338.14,59.959,1455052503,"274151322000054","219011344069620",28.88,-3.00,0,319.21,351.37,2.6,0.6,0.000,586950.9,586950.9,10051,0,0,0,L,1151911521,0,121.78,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455052559,124942.00
02/09/2016 16:15,2,0.000,ALERT,213.06,301.47,59.917,1455052503,"201051344000867","219011344069620",0.00,-7.00,0,299.97,306.28,0.0,0.0,0.000,308971.9,308971.9,16569,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455052561,124943.00
02/09/2016 16:15,2,0.148,ALERT,212.16,300.87,59.959,1455052503,"201051344001093","219011344069620",31.73,-6.00,0,299.07,311.09,4.8,2.7,0.000,319354.0,319354.0,21041,0,0,0,L,1122011218,0,121.55,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455052563,124944.00
02/09/2016 16:15,2,0.094,ALERT,212.61,302.07,59.986,1455052503,"201051344000900","219011344069620",23.82,-7.00,0,301.17,352.57,2.3,0.3,0.000,324234.4,324234.4,16160,0,0,0,L,1122011218,0,121.55,121.78,0002,-10,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455052564,124945.00
02/09/2016 16:15,2,0.104,ALERT,212.83,300.87,59.954,1455052503,"201051344000648","219011344069620",31.55,-8.50,0,299.97,307.18,3.4,1.3,0.000,317268.1,317268.1,16323,0,0,0,L,1122011218,0,121.10,122.23,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455052566,124946.00
02/09/2016 16:15,2,0.229,ALERT,213.06,337.84,60.007,1455052503,"201051344000569","219011344069620",26.18,-6.00,0,302.07,342.95,6.1,3.9,0.004,325118.7,325118.7,16164,0,0,0,L,1122011218,0,121.33,122.23,0002,-9,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455052568,124947.00
02/09/2016 16:15,2,0.062,ALERT,212.61,302.07,60.012,1455052503,"201051344000983","219011344069620",29.58,-7.00,0,300.57,314.10,1.7,0.0,0.000,318089.4,318089.4,16468,0,0,0,L,1122011218,0,121.55,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455052570,124948.00
02/09/2016 16:15,2,0.000,ALERT,212.83,301.47,59.959,1455052503,"201051344001158","219011344069620",0.00,-8.50,0,300.27,305.38,0.0,0.0,0.000,313717.2,313717.2,16594,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455052572,124949.00
02/09/2016 16:15,2,0.225,ACTIVE,213.29,302.07,59.965,1455052503,"201051344000576","219011344069620",18.13,-6.50,0,300.87,305.98,4.1,2.0,0.000,318722.2,318722.2,16195,0,0,0,L,1122011218,0,121.78,122.01,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455052573,124950.00
02/09/2016 16:15,2,0.080,ALERT,212.38,300.27,59.954,1455052503,"274151322000087","219011344069620",21.19,-5.00,0,298.47,345.06,1.8,0.0,0.000,562125.7,562125.7,10080,0,0,0,L,1151911521,0,122.01,122.46,0002,-4,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455052574,124951.00
02/09/2016 16:30,2,0.066,ALERT,213.29,302.07,59.981,1455053403,"201051344000645","219011344069620",31.97,-7.00,0,300.27,315.60,2.1,0.2,0.000,318091.3,318091.3,16285,0,0,0,L,1122011218,0,121.78,122.46,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455053405,124952.00
02/09/2016 16:30,2,0.084,ALERT,212.38,300.57,59.970,1455053403,"274151322000085","219011344069620",24.29,-5.00,0,299.07,340.55,2.0,0.0,0.000,589787.6,589787.6,10072,0,0,0,L,1151911521,0,122.46,122.23,0002,-3,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455053407,124953.00
02/09/2016 16:30,2,0.000,ALERT,213.51,301.77,59.986,1455053403,"201051344000633","219011344069620",0.00,-8.00,0,298.47,303.28,0.0,0.0,0.000,309739.3,309739.3,16602,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455053409,124954.00
02/09/2016 16:30,2,0.000,ALERT,212.83,302.07,59.981,1455053403,"201051344000469","219011344069620",0.00,-8.50,0,299.07,303.88,0.0,0.0,0.000,310530.0,310530.0,16614,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455053410,124955.00
02/09/2016 16:30,2,0.055,ALERT,212.16,301.77,59.970,1455053403,"201051344000646","219011344069620",29.58,-8.00,0,299.07,302.98,1.6,0.0,0.000,315952.6,315952.6,21157,0,0,0,L,1122011218,0,122.01,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455053412,124956.00
02/09/2016 16:30,2,0.100,ALERT,211.70,301.77,60.007,1455053403,"274151322000052","219011344069620",22.74,-6.00,0,299.07,338.14,2.3,0.3,0.000,597821.2,597821.2,10269,0,0,0,L,1151911521,0,121.10,122.23,0002,-5,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455053414,124957.00
02/09/2016 16:30,2,0.000,ALERT,212.61,302.07,59.981,1455053403,"201051344000585","219011344069620",0.00,-6.50,0,298.77,303.28,0.0,0.0,0.000,320819.3,320819.3,21143,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455053416,124958.00
02/09/2016 16:30,2,0.062,ALERT,212.61,302.07,60.002,1455053403,"201051344001230","219011344069620",31.21,-7.00,0,299.37,308.09,2.0,0.0,0.000,319927.8,319927.8,21011,0,0,0,L,1122011218,0,122.23,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455053418,124959.00
02/09/2016 16:30,2,0.000,ALERT,213.06,302.68,60.012,1455053403,"201051344000582","219011344069620",0.00,-8.50,0,300.27,303.88,0.0,0.0,0.000,313467.2,313467.2,21122,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455053420,124960.00
02/09/2016 16:30,2,0.107,ALERT,211.93,301.47,59.986,1455053403,"201051344000955","219011344069620",31.77,-7.00,0,299.07,309.89,3.5,1.4,0.000,323918.3,323918.3,21112,0,0,0,L,1122011218,0,121.33,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455053421,124961.00
02/09/2016 16:30,2,0.000,ALERT,212.16,299.97,59.986,1455053403,"274151322000094","219011344069620",42.48,-8.00,0,298.47,409.38,0.0,0.0,0.000,480677.6,480677.6,10572,0,0,0,L,1151911521,0,121.33,122.46,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455053423,124962.00
02/09/2016 16:30,2,0.000,ALERT,212.61,302.37,59.981,1455053403,"201051344000579","219011344069620",0.00,-7.00,0,300.87,304.48,0.0,0.0,0.000,324562.5,324562.5,16543,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455053425,124963.00
02/09/2016 16:30,2,0.000,ALERT,212.38,302.07,59.981,1455053403,"201051344000890","219011344069620",0.00,-6.50,0,299.67,303.88,0.0,0.0,0.000,321392.3,321392.3,21074,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1455053427,124964.00
02/09/2016 16:30,2,0.111,ALERT,212.61,301.77,59.981,1455053403,"201051344000438","219011344069620",31.37,-8.00,0,299.37,308.99,3.5,1.5,0.000,323526.2,323526.2,21133,0,0,0,L,1122011218,0,122.23,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455053429,124965.00
02/09/2016 16:30,2,0.000,ALERT,212.83,301.17,60.039,1455053403,"201051344000417","219011344069620",0.00,-7.00,0,298.77,302.37,0.0,0.0,0.000,317308.8,317308.8,21230,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1455053430,124966.00
02/09/2016 16:30,2,0.061,ACTIVE_NO_POWER,211.93,300.87,59.975,1455053403,"274151322000083","219011344069620",18.94,-6.00,0,298.77,303.28,1.1,0.0,0.000,592107.2,592107.2,10263,0,0,0,L,1151911521,0,121.55,122.46,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455053431,124967.00
02/09/2016 16:30,2,0.070,ACTIVE_NO_POWER,212.16,300.57,59.954,1455053403,"274151322000076","219011344069620",22.38,-6.00,0,298.77,303.28,1.6,0.0,0.000,629257.1,629257.1,10310,0,0,0,L,1151911521,0,122.01,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455053432,124968.00
02/09/2016 16:30,2,0.000,ALERT,212.83,302.37,59.991,1455053403,"201051344000868","219011344069620",0.00,-8.50,0,300.27,304.48,0.0,0.0,0.000,309502.0,309502.0,16341,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455053434,124969.00
02/09/2016 16:30,2,0.055,ACTIVE_NO_POWER,212.16,301.77,59.975,1455053403,"274151322000095","219011344069620",20.57,-7.00,0,299.67,303.58,1.1,0.0,0.000,622265.6,622265.6,10153,0,0,0,L,1151911521,0,122.01,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455053435,124970.00
02/09/2016 16:30,2,0.000,ALERT,212.61,301.77,59.970,1455053403,"201051344000988","219011344069620",0.00,-7.00,0,297.26,303.58,0.0,0.0,0.000,307886.8,307886.8,16613,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455053437,124971.00
02/09/2016 16:30,2,0.000,ALERT,212.38,300.57,59.981,1455053403,"201051344001025","219011344069620",0.00,-8.00,0,298.77,303.58,0.0,0.0,0.000,321001.1,321001.1,21127,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455053439,124972.00
02/09/2016 16:30,2,0.109,ALERT,212.83,302.07,59.944,1455053403,"201051344000458","219011344069620",30.89,-6.00,0,299.97,304.48,3.5,1.4,0.000,318191.7,318191.7,16565,0,0,0,L,1122011218,0,121.55,122.23,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455053440,124973.00
02/09/2016 16:30,2,0.139,ACTIVE,213.06,301.47,59.986,1455053403,"201051344000853","219011344069620",16.74,-7.00,0,300.27,303.88,2.4,0.4,0.000,316368.0,316368.0,16290,0,0,0,L,1122011218,0,121.78,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455053441,124974.00
02/09/2016 16:30,2,0.096,ALERT,212.83,301.47,59.996,1455053403,"201051344000685","219011344069620",28.17,-7.00,0,298.17,308.69,2.6,0.6,0.000,323388.7,323388.7,21014,0,0,0,L,1122011218,0,122.68,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455053443,124975.00
02/09/2016 16:30,2,0.061,ALERT,212.61,300.87,59.986,1455053403,"201051344000917","219011344069620",30.73,-6.00,0,297.57,302.37,1.9,0.0,0.000,321002.2,321002.2,20983,0,0,0,L,1122011218,0,121.78,122.01,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455053445,124976.00
02/09/2016 16:30,2,0.113,ACTIVE_NO_POWER,212.83,301.47,59.991,1455053403,"201051344001145","219011344069620",12.96,-7.00,0,299.07,303.58,1.5,0.0,0.000,325105.7,325105.7,20933,0,0,0,L,1122011218,0,122.01,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455053446,124977.00
02/09/2016 16:30,2,0.000,ALERT,212.38,300.27,59.975,1455053403,"201051344000651","219011344069620",0.00,-8.50,0,298.47,302.37,0.0,0.0,0.000,317356.3,317356.3,21164,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455053448,124978.00
02/09/2016 16:30,2,0.064,ACTIVE_NO_POWER,211.70,299.97,59.970,1455053403,"274151322000088","219011344069620",23.60,-5.50,0,298.77,328.22,1.5,0.0,0.000,574507.0,574507.0,10030,0,0,0,L,1151911521,0,122.23,121.78,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455053449,124979.00
02/09/2016 16:30,2,0.008,ALERT,212.61,299.97,60.028,1455053403,"274151322000068","219011344069620",43.30,-6.00,0,297.57,418.70,0.0,0.0,0.000,480821.6,480821.6,10728,0,0,0,L,1151911521,0,122.23,122.68,0100,-7,0,0,0,0,0,0,59,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455053451,124980.00
02/09/2016 16:30,2,0.000,ALERT,212.16,301.47,59.986,1455053403,"201051344001135","219011344069620",0.00,-7.00,0,299.07,303.58,0.0,0.0,0.000,314081.4,314081.4,21148,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1455053453,124981.00
02/09/2016 16:30,2,0.000,ALERT,212.38,302.07,59.975,1455053403,"201051344000594","219011344069620",0.00,-8.00,0,299.37,303.88,0.0,0.0,0.000,320141.5,320141.5,16568,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455053455,124982.00
02/09/2016 16:30,2,0.000,ALERT,212.38,300.87,59.986,1455053403,"201051344001203","219011344069620",0.00,-8.00,0,298.47,304.48,0.0,0.0,0.000,320366.6,320366.6,21127,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1455053456,124983.00
02/09/2016 16:30,2,0.084,ALERT,211.93,301.17,59.981,1455053403,"274151322000054","219011344069620",24.27,-4.00,0,299.37,343.85,2.1,0.1,0.000,586951.0,586951.0,10052,0,0,0,L,1151911521,0,121.78,122.01,0002,-5,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455053458,124984.00
02/09/2016 16:30,2,0.000,ALERT,212.83,300.87,59.996,1455053403,"201051344000867","219011344069620",0.00,-6.50,0,299.07,304.18,0.0,0.0,0.000,308971.9,308971.9,16571,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455053460,124985.00
02/09/2016 16:30,2,0.148,ALERT,212.38,301.47,59.986,1455053403,"201051344001093","219011344069620",31.09,-6.00,0,299.07,302.98,4.7,2.6,0.000,319354.7,319354.7,21043,0,0,0,L,1122011218,0,121.78,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455053462,124986.00
02/09/2016 16:30,2,0.080,ACTIVE_NO_POWER,212.61,301.47,59.986,1455053403,"201051344000900","219011344069620",22.68,-7.00,0,299.67,303.58,1.9,0.0,0.000,324234.4,324234.4,16162,0,0,0,L,1122011218,0,121.33,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455053463,124987.00
02/09/2016 16:30,2,0.104,ALERT,212.83,300.87,59.970,1455053403,"201051344000648","219011344069620",31.01,-9.00,0,299.07,303.88,3.3,1.3,0.000,317268.4,317268.4,16325,0,0,0,L,1122011218,0,120.88,122.46,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455053464,124988.00
02/09/2016 16:30,2,0.199,ACTIVE,212.61,344.76,59.986,1455053403,"201051344000569","219011344069620",27.41,-6.50,0,300.27,350.77,5.6,3.5,0.000,325119.6,325119.6,16166,0,0,0,L,1122011218,0,120.88,122.23,0002,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455053465,124989.00
02/09/2016 16:30,2,0.057,ALERT,212.61,301.47,59.986,1455053403,"201051344000983","219011344069620",31.79,-7.00,0,299.67,307.78,1.8,0.0,0.000,318089.4,318089.4,16470,0,0,0,L,1122011218,0,121.33,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455053467,124990.00
02/09/2016 16:30,2,0.000,ALERT,212.83,301.77,59.996,1455053403,"201051344001158","219011344069620",0.00,-8.50,0,299.37,303.58,0.0,0.0,0.000,313717.2,313717.2,16596,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455053469,124991.00
02/09/2016 16:30,2,0.193,ACTIVE,213.06,302.07,59.938,1455053403,"201051344000576","219011344069620",18.45,-7.00,0,300.27,304.18,3.6,1.6,0.000,318722.6,318722.6,16196,0,0,0,L,1122011218,0,121.55,122.01,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455053470,124992.00
02/09/2016 16:30,2,0.076,ACTIVE_NO_POWER,211.93,299.37,59.996,1455053403,"274151322000087","219011344069620",20.36,-5.50,0,297.26,301.77,1.6,0.0,0.000,562125.7,562125.7,10082,0,0,0,L,1151911521,0,121.78,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455053471,124993.00
02/09/2016 16:45,2,0.070,ALERT,213.29,302.37,59.975,1455054303,"201051344000645","219011344069620",30.10,-7.00,0,299.97,306.58,2.0,0.0,0.000,318091.3,318091.3,16287,0,0,0,L,1122011218,0,122.01,122.46,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455054305,124994.00
02/09/2016 16:45,2,0.078,ALERT,212.16,301.17,59.965,1455054303,"274151322000085","219011344069620",23.84,-5.50,0,299.37,339.04,1.9,0.0,0.000,589787.7,589787.7,10074,0,0,0,L,1151911521,0,122.46,122.23,0002,-4,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455054307,124995.00
02/09/2016 16:45,2,0.000,ALERT,213.51,302.07,59.944,1455054303,"201051344000633","219011344069620",0.00,-8.00,0,298.47,304.18,0.0,0.0,0.000,309739.3,309739.3,16604,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455054309,124996.00
02/09/2016 16:45,2,0.000,ALERT,213.06,302.68,59.975,1455054303,"201051344000469","219011344069620",0.00,-8.50,0,299.37,304.48,0.0,0.0,0.000,310530.0,310530.0,16616,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455054311,124997.00
02/09/2016 16:45,2,0.053,ALERT,212.16,301.17,59.981,1455054303,"201051344000646","219011344069620",29.00,-8.00,0,298.77,302.98,1.6,0.0,0.000,315952.6,315952.6,21159,0,0,0,L,1122011218,0,122.23,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455054313,124998.00
02/09/2016 16:45,2,0.094,ACTIVE,211.93,301.77,59.975,1455054303,"274151322000052","219011344069620",21.75,-6.50,0,299.07,303.58,2.1,0.1,0.000,597821.3,597821.3,10271,0,0,0,L,1151911521,0,121.10,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455054313,124999.00
02/09/2016 16:45,2,0.000,ALERT,212.61,301.47,59.954,1455054303,"201051344000585","219011344069620",0.00,-6.50,0,299.07,302.98,0.0,0.0,0.000,320819.3,320819.3,21145,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455054315,125000.00
02/09/2016 16:45,2,0.064,ALERT,212.38,301.77,59.975,1455054303,"201051344001230","219011344069620",30.81,-8.00,0,299.67,303.58,2.0,0.0,0.000,319927.8,319927.8,21013,0,0,0,L,1122011218,0,122.23,121.33,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455054317,125001.00
02/09/2016 16:45,2,0.000,ALERT,212.83,302.07,59.970,1455054303,"201051344000582","219011344069620",0.00,-8.50,0,300.27,303.88,0.0,0.0,0.000,313467.2,313467.2,21124,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455054319,125002.00
02/09/2016 16:45,2,0.105,ALERT,212.16,301.17,59.975,1455054303,"201051344000955","219011344069620",31.45,-7.00,0,299.37,310.19,3.4,1.3,0.000,323918.6,323918.6,21114,0,0,0,L,1122011218,0,121.55,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455054321,125003.00
02/09/2016 16:45,2,0.000,ALERT,212.38,304.48,59.970,1455054303,"274151322000094","219011344069620",42.14,-8.00,0,298.77,409.68,0.0,0.0,0.000,480677.6,480677.6,10574,0,0,0,L,1151911521,0,121.33,122.91,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455054322,125004.00
02/09/2016 16:45,2,0.000,ALERT,212.83,302.98,59.965,1455054303,"201051344000579","219011344069620",0.00,-7.00,0,300.87,305.68,0.0,0.0,0.000,324562.6,324562.6,16545,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1455054324,125005.00
02/09/2016 16:45,2,0.000,ALERT,212.16,301.47,59.981,1455054303,"201051344000890","219011344069620",0.00,-7.00,0,299.97,304.18,0.0,0.0,0.000,321392.3,321392.3,21076,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455054326,125006.00
02/09/2016 16:45,2,0.109,ALERT,212.38,300.87,59.970,1455054303,"201051344000438","219011344069620",30.99,-8.00,0,299.67,308.69,3.5,1.4,0.000,323526.5,323526.5,21135,0,0,0,L,1122011218,0,122.01,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455054328,125007.00
02/09/2016 16:45,2,0.000,ALERT,212.38,300.27,59.981,1455054303,"201051344000417","219011344069620",0.00,-7.00,0,299.07,302.68,0.0,0.0,0.000,317308.9,317308.9,21232,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1455054330,125008.00
02/09/2016 16:45,2,0.055,ALERT,212.16,301.47,59.965,1455054303,"274151322000083","219011344069620",15.80,-6.00,0,299.67,303.58,0.9,0.0,0.000,592107.2,592107.2,10264,0,0,0,L,1151911521,0,121.33,122.68,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1455054332,125009.00
02/09/2016 16:45,2,0.064,ACTIVE_NO_POWER,212.61,300.87,59.986,1455054303,"274151322000076","219011344069620",21.27,-6.50,0,299.37,303.88,1.4,0.0,0.000,629257.1,629257.1,10311,0,0,0,L,1151911521,0,122.01,122.68,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455054333,125010.00
02/09/2016 16:45,2,0.000,ALERT,212.83,302.98,59.970,1455054303,"201051344000868","219011344069620",0.00,-8.00,0,300.27,305.68,0.0,0.0,0.000,309502.0,309502.0,16343,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455054334,125011.00
02/09/2016 16:45,2,0.049,ACTIVE_NO_POWER,212.16,301.77,59.944,1455054303,"274151322000095","219011344069620",18.63,-7.00,0,300.27,303.88,0.9,0.0,0.000,622265.6,622265.6,10154,0,0,0,L,1151911521,0,122.01,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455054335,125012.00
02/09/2016 16:45,2,0.000,ALERT,212.61,302.07,59.965,1455054303,"201051344000988","219011344069620",0.00,-7.00,0,296.96,304.48,0.0,0.0,0.000,307886.8,307886.8,16615,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455054337,125013.00
02/09/2016 16:45,2,0.000,ALERT,211.93,299.97,59.970,1455054303,"201051344001025","219011344069620",0.00,-8.00,0,298.77,303.58,0.0,0.0,0.000,321001.1,321001.1,21129,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455054339,125014.00
02/09/2016 16:45,2,0.109,ALERT,212.83,302.37,59.928,1455054303,"201051344000458","219011344069620",30.57,-6.00,0,300.27,305.68,3.4,1.4,0.000,318192.0,318192.0,16567,0,0,0,L,1122011218,0,121.78,122.01,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455054341,125015.00
02/09/2016 16:45,2,0.139,ACTIVE,213.29,301.77,59.970,1455054303,"201051344000853","219011344069620",15.47,-8.00,0,299.67,304.78,2.2,0.2,0.000,316368.1,316368.1,16291,0,0,0,L,1122011218,0,122.01,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455054342,125016.00
02/09/2016 16:45,2,0.096,ALERT,212.38,300.57,59.970,1455054303,"201051344000685","219011344069620",28.09,-7.00,0,299.07,302.98,2.6,0.6,0.000,323388.9,323388.9,21016,0,0,0,L,1122011218,0,122.46,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455054344,125017.00
02/09/2016 16:45,2,0.061,ALERT,211.93,299.97,59.965,1455054303,"201051344000917","219011344069620",30.30,-6.00,0,298.17,302.37,1.9,0.0,0.000,321002.2,321002.2,20985,0,0,0,L,1122011218,0,121.55,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455054346,125018.00
02/09/2016 16:45,2,0.053,ALERT,212.61,304.18,59.965,1455054303,"201051344001145","219011344069620",31.27,-7.00,0,299.67,315.00,1.7,0.0,0.000,325105.7,325105.7,20934,0,0,0,L,1122011218,0,121.78,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1455054347,125019.00
02/09/2016 16:45,2,0.000,ALERT,212.38,300.57,59.975,1455054303,"201051344000651","219011344069620",0.00,-9.00,0,298.77,302.37,0.0,0.0,0.000,317356.3,317356.3,21166,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455054349,125020.00
02/09/2016 16:45,2,0.062,ACTIVE_NO_POWER,211.48,300.27,59.970,1455054303,"274151322000088","219011344069620",23.24,-5.50,0,299.07,302.98,1.5,0.0,0.000,574507.0,574507.0,10031,0,0,0,L,1151911521,0,122.01,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455054350,125021.00
02/09/2016 16:45,2,0.008,ALERT,212.83,366.10,59.965,1455054303,"274151322000068","219011344069620",43.06,-6.00,0,298.77,414.79,0.0,0.0,0.000,480821.6,480821.6,10730,0,0,0,L,1151911521,0,122.23,122.68,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455054352,125022.00
02/09/2016 16:45,2,0.000,ALERT,211.93,301.17,59.970,1455054303,"201051344001135","219011344069620",0.00,-7.00,0,299.37,303.58,0.0,0.0,0.000,314081.4,314081.4,21150,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1455054354,125023.00
02/09/2016 16:45,2,0.000,ALERT,212.38,302.68,59.970,1455054303,"201051344000594","219011344069620",0.00,-8.00,0,299.67,304.78,0.0,0.0,0.000,320141.5,320141.5,16570,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455054356,125024.00
02/09/2016 16:45,2,0.000,ALERT,212.38,300.57,59.975,1455054303,"201051344001203","219011344069620",0.00,-8.00,0,299.07,304.48,0.0,0.0,0.000,320366.6,320366.6,21129,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455054357,125025.00
02/09/2016 16:45,2,0.076,ALERT,212.16,301.47,59.970,1455054303,"274151322000054","219011344069620",23.85,-5.00,0,299.67,337.54,1.9,0.0,0.000,586951.0,586951.0,10054,0,0,0,L,1151911521,0,121.78,122.23,0002,-5,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455054359,125026.00
02/09/2016 16:45,2,0.000,ALERT,213.06,301.77,59.965,1455054303,"201051344000867","219011344069620",0.00,-7.00,0,299.07,305.08,0.0,0.0,0.000,308971.9,308971.9,16573,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455054361,125027.00
02/09/2016 16:45,2,0.148,ALERT,212.16,300.87,59.959,1455054303,"201051344001093","219011344069620",30.67,-6.00,0,299.07,302.68,4.7,2.6,0.000,319355.3,319355.3,21045,0,0,0,L,1122011218,0,121.55,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455054363,125028.00
02/09/2016 16:45,2,0.090,ACTIVE_NO_POWER,212.61,302.07,59.970,1455054303,"201051344000900","219011344069620",18.98,-8.00,0,299.67,304.18,1.7,0.0,0.000,324234.4,324234.4,16163,0,0,0,L,1122011218,0,121.55,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455054364,125029.00
02/09/2016 16:45,2,0.104,ALERT,212.83,301.17,59.970,1455054303,"201051344000648","219011344069620",30.67,-9.00,0,298.77,304.78,3.2,1.2,0.000,317268.7,317268.7,16327,0,0,0,L,1122011218,0,121.33,122.23,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455054366,125030.00
02/09/2016 16:45,2,0.197,ALERT,212.83,305.08,59.970,1455054303,"201051344000569","219011344069620",23.84,-6.50,0,300.27,345.06,4.8,2.7,0.000,325120.3,325120.3,16167,0,0,0,L,1122011218,0,121.33,122.23,0002,-9,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455054367,125031.00
02/09/2016 16:45,2,0.057,ALERT,212.61,302.07,59.970,1455054303,"201051344000983","219011344069620",31.45,-8.00,0,299.07,305.98,1.8,0.0,0.000,318089.4,318089.4,16472,0,0,0,L,1122011218,0,121.55,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455054369,125032.00
02/09/2016 16:45,2,0.000,ALERT,213.06,302.07,59.959,1455054303,"201051344001158","219011344069620",0.00,-8.50,0,299.37,304.48,0.0,0.0,0.000,313717.2,313717.2,16598,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455054371,125033.00
02/09/2016 16:45,2,0.178,ACTIVE,213.29,302.98,59.970,1455054303,"201051344000576","219011344069620",17.65,-7.00,0,300.27,304.78,3.2,1.1,0.000,318722.9,318722.9,16197,0,0,0,L,1122011218,0,121.78,122.01,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455054372,125034.00
02/09/2016 16:45,2,0.076,ACTIVE_NO_POWER,212.16,299.97,59.970,1455054303,"274151322000087","219011344069620",20.28,-5.50,0,298.17,302.07,1.5,0.0,0.000,562125.7,562125.7,10083,0,0,0,L,1151911521,0,121.78,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455054373,125035.00
02/09/2016 17:00,2,0.066,ALERT,213.29,302.07,59.975,1455055204,"201051344000645","219011344069620",30.69,-7.00,0,288.25,305.68,2.1,0.1,0.000,318091.4,318091.4,16289,0,0,0,L,1122011218,0,122.01,122.46,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455055206,125036.00
02/09/2016 17:00,2,0.062,ACTIVE_NO_POWER,211.93,300.57,59.970,1455055204,"274151322000085","219011344069620",20.85,-6.00,0,288.85,303.28,1.3,0.0,0.000,589787.7,589787.7,10076,0,0,0,L,1151911521,0,122.23,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455055206,125037.00
02/09/2016 17:00,2,0.000,ALERT,213.51,301.77,59.981,1455055204,"201051344000633","219011344069620",0.00,-8.00,0,286.44,303.88,0.0,0.0,0.000,309739.3,309739.3,16606,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455055208,125038.00
02/09/2016 17:00,2,0.000,ALERT,212.83,302.37,59.991,1455055204,"201051344000469","219011344069620",0.00,-8.50,0,287.35,304.18,0.0,0.0,0.000,310530.0,310530.0,16618,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455055210,125039.00
02/09/2016 17:00,2,0.000,ALERT,212.38,301.47,60.023,1455055204,"201051344000646","219011344069620",0.00,-8.00,0,287.65,302.98,0.0,0.0,0.000,315952.6,315952.6,21161,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1455055212,125040.00
02/09/2016 17:00,2,0.078,ACTIVE_NO_POWER,211.70,301.17,59.986,1455055204,"274151322000052","219011344069620",16.56,-7.00,0,287.35,303.88,1.3,0.0,0.000,597821.3,597821.3,10272,0,0,0,L,1151911521,0,121.33,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455055213,125041.00
02/09/2016 17:00,2,0.000,ALERT,212.83,301.47,59.986,1455055204,"201051344000585","219011344069620",0.00,-7.00,0,287.65,302.98,0.0,0.0,0.000,320819.3,320819.3,21147,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455055214,125042.00
02/09/2016 17:00,2,0.062,ALERT,212.38,301.47,59.975,1455055204,"201051344001230","219011344069620",29.36,-8.00,0,288.25,303.28,1.9,0.0,0.000,319927.8,319927.8,21015,0,0,0,L,1122011218,0,122.01,121.33,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455055216,125043.00
02/09/2016 17:00,2,0.000,ALERT,212.83,302.07,59.996,1455055204,"201051344000582","219011344069620",0.00,-8.50,0,288.85,303.88,0.0,0.0,0.000,313467.2,313467.2,21126,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455055218,125044.00
02/09/2016 17:00,2,0.104,ALERT,212.16,301.17,60.023,1455055204,"201051344000955","219011344069620",30.26,-8.00,0,287.95,302.68,3.2,1.2,0.000,323918.9,323918.9,21116,0,0,0,L,1122011218,0,121.33,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455055220,125045.00
02/09/2016 17:00,2,0.000,ALERT,211.93,299.37,60.012,1455055204,"274151322000094","219011344069620",0.00,-8.50,0,297.26,404.57,0.0,0.0,0.000,480677.6,480677.6,10576,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455055222,125046.00
02/09/2016 17:00,2,0.000,ALERT,212.83,302.68,59.981,1455055204,"201051344000579","219011344069620",0.00,-7.00,0,288.85,304.78,0.0,0.0,0.000,324562.6,324562.6,16547,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455055224,125047.00
02/09/2016 17:00,2,0.000,ALERT,212.61,302.07,59.986,1455055204,"201051344000890","219011344069620",0.00,-7.00,0,288.85,303.88,0.0,0.0,0.000,321392.3,321392.3,21078,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455055225,125048.00
02/09/2016 17:00,2,0.111,ALERT,212.83,301.47,59.938,1455055204,"201051344000438","219011344069620",29.50,-8.50,0,288.25,303.28,3.4,1.3,0.000,323526.8,323526.8,21137,0,0,0,L,1122011218,0,122.23,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455055227,125049.00
02/09/2016 17:00,2,0.000,ALERT,212.83,301.17,59.991,1455055204,"201051344000417","219011344069620",0.00,-8.00,0,287.35,302.37,0.0,0.0,0.000,317308.9,317308.9,21234,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455055229,125050.00
02/09/2016 17:00,2,0.018,ALERT,212.16,301.17,59.949,1455055204,"274151322000083","219011344069620",30.14,-6.50,0,287.95,303.88,0.0,0.0,0.000,592107.2,592107.2,10266,0,0,0,L,1151911521,0,121.78,122.46,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455055231,125051.00
02/09/2016 17:00,2,0.018,ALERT,213.06,300.87,59.954,1455055204,"274151322000076","219011344069620",32.01,-6.50,0,287.65,308.39,0.0,0.0,0.000,629257.1,629257.1,10312,0,0,0,L,1151911521,0,122.23,122.68,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1455055233,125052.00
02/09/2016 17:00,2,0.000,ALERT,212.83,302.68,59.986,1455055204,"201051344000868","219011344069620",0.00,-8.00,0,288.85,304.78,0.0,0.0,0.000,309502.0,309502.0,16345,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455055235,125053.00
02/09/2016 17:00,2,0.012,ALERT,212.16,301.77,59.954,1455055204,"274151322000095","219011344069620",30.55,-8.00,0,288.85,304.48,0.0,0.0,0.000,622265.6,622265.6,10155,0,0,0,L,1151911521,0,122.23,122.23,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455055237,125054.00
02/09/2016 17:00,2,0.000,ALERT,212.83,302.37,59.996,1455055204,"201051344000988","219011344069620",0.00,-7.00,0,285.84,303.58,0.0,0.0,0.000,307886.8,307886.8,16617,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455055238,125055.00
02/09/2016 17:00,2,0.000,ALERT,212.38,301.17,59.970,1455055204,"201051344001025","219011344069620",0.00,-8.50,0,287.65,303.58,0.0,0.0,0.000,321001.1,321001.1,21131,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455055240,125056.00
02/09/2016 17:00,2,0.000,ALERT,212.61,302.37,59.986,1455055204,"201051344000458","219011344069620",0.00,-6.00,0,288.55,304.48,0.0,0.0,0.000,318192.2,318192.2,16569,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1455055242,125057.00
02/09/2016 17:00,2,0.070,ALERT,213.29,301.77,60.002,1455055204,"201051344000853","219011344069620",32.12,-8.00,0,288.25,315.30,2.3,0.3,0.000,316368.1,316368.1,16292,0,0,0,L,1122011218,0,122.01,122.46,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455055244,125058.00
02/09/2016 17:00,2,0.000,ALERT,213.06,301.77,59.981,1455055204,"201051344000685","219011344069620",0.00,-8.00,0,287.95,302.98,0.0,0.0,0.000,323389.1,323389.1,21018,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455055246,125059.00
02/09/2016 17:00,2,0.000,ALERT,212.83,301.17,59.991,1455055204,"201051344000917","219011344069620",0.00,-6.00,0,287.05,302.37,0.0,0.0,0.000,321002.2,321002.2,20987,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455055248,125060.00
02/09/2016 17:00,2,0.049,ALERT,212.83,301.77,59.986,1455055204,"201051344001145","219011344069620",31.39,-8.00,0,288.55,315.60,1.6,0.0,0.000,325105.7,325105.7,20936,0,0,0,L,1122011218,0,122.01,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455055249,125061.00
02/09/2016 17:00,2,0.000,ALERT,212.83,300.87,59.975,1455055204,"201051344000651","219011344069620",0.00,-9.00,0,287.65,302.37,0.0,0.0,0.000,317356.3,317356.3,21168,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455055251,125062.00
02/09/2016 17:00,2,0.053,ACTIVE_NO_POWER,211.70,300.57,59.981,1455055204,"274151322000088","219011344069620",21.39,-6.00,0,287.95,302.98,1.1,0.0,0.000,574507.0,574507.0,10032,0,0,0,L,1151911521,0,122.01,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455055252,125063.00
02/09/2016 17:00,2,0.008,ALERT,212.61,384.13,59.949,1455055204,"274151322000068","219011344069620",41.91,-6.50,0,287.05,407.87,0.0,0.0,0.000,480821.6,480821.6,10732,0,0,0,L,1151911521,0,122.01,122.68,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455055254,125064.00
02/09/2016 17:00,2,0.000,ALERT,212.38,301.47,59.975,1455055204,"201051344001135","219011344069620",0.00,-7.00,0,288.25,303.58,0.0,0.0,0.000,314081.4,314081.4,21152,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455055256,125065.00
02/09/2016 17:00,2,0.000,ALERT,212.61,302.68,59.975,1455055204,"201051344000594","219011344069620",0.00,-8.00,0,287.65,303.88,0.0,0.0,0.000,320141.5,320141.5,16572,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455055258,125066.00
02/09/2016 17:00,2,0.000,ALERT,212.83,301.47,60.012,1455055204,"201051344001203","219011344069620",0.00,-8.50,0,287.95,304.48,0.0,0.0,0.000,320366.6,320366.6,21131,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455055260,125067.00
02/09/2016 17:00,2,0.062,ACTIVE_NO_POWER,212.16,300.27,59.981,1455055204,"274151322000054","219011344069620",20.87,-5.50,0,289.45,303.58,1.3,0.0,0.000,586951.0,586951.0,10056,0,0,0,L,1151911521,0,122.01,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455055261,125068.00
02/09/2016 17:00,2,0.000,ALERT,213.29,302.07,59.986,1455055204,"201051344000867","219011344069620",0.00,-7.00,0,287.65,304.48,0.0,0.0,0.000,308971.9,308971.9,16575,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455055262,125069.00
