ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/09/2016 17:00,2,0.150,ALERT,212.61,301.47,59.981,1455055204,"201051344001093","219011344069620",28.78,-6.50,0,287.95,302.98,4.4,2.3,0.000,319355.9,319355.9,21047,0,0,0,L,1122011218,0,122.01,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455055264,125070.00
02/09/2016 17:00,2,0.057,ACTIVE_NO_POWER,212.83,302.37,59.981,1455055204,"201051344000900","219011344069620",16.62,-8.00,0,288.55,303.58,1.0,0.0,0.000,324234.4,324234.4,16164,0,0,0,L,1122011218,0,121.55,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455055265,125071.00
02/09/2016 17:00,2,0.000,ALERT,213.29,301.47,59.986,1455055204,"201051344000648","219011344069620",0.00,-9.00,0,287.65,303.58,0.0,0.0,0.000,317268.9,317268.9,16329,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455055267,125072.00
02/09/2016 17:00,2,0.172,ALERT,213.06,302.68,59.986,1455055204,"201051344000569","219011344069620",20.69,-7.00,0,292.46,337.84,3.6,1.6,0.000,325120.9,325120.9,16169,0,0,0,L,1122011218,0,121.10,122.46,0002,-10,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455055269,125073.00
02/09/2016 17:00,2,0.000,ALERT,212.83,302.37,59.991,1455055204,"201051344000983","219011344069620",0.00,-8.00,0,288.55,304.18,0.0,0.0,0.000,318089.4,318089.4,16474,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455055270,125074.00
02/09/2016 17:00,2,0.000,ALERT,213.06,302.07,59.986,1455055204,"201051344001158","219011344069620",0.00,-8.50,0,287.65,303.58,0.0,0.0,0.000,313717.2,313717.2,16600,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455055272,125075.00
02/09/2016 17:00,2,0.113,ALERT,213.51,302.98,59.981,1455055204,"201051344000576","219011344069620",31.41,-8.00,0,288.25,305.08,3.6,1.6,0.000,318723.1,318723.1,16198,0,0,0,L,1122011218,0,121.78,122.23,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1455055274,125076.00
02/09/2016 17:00,2,0.066,ACTIVE_NO_POWER,212.16,299.37,60.012,1455055204,"274151322000087","219011344069620",16.50,-5.50,0,287.05,302.68,1.1,0.0,0.000,562125.7,562125.7,10084,0,0,0,L,1151911521,0,122.01,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455055275,125077.00
02/09/2016 17:15,2,0.066,ALERT,213.51,302.37,59.975,1455056103,"201051344000645","219011344069620",30.51,-7.00,0,300.27,304.18,2.1,0.1,0.000,318091.4,318091.4,16291,0,0,0,L,1122011218,0,122.01,122.68,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1455056105,125078.00
02/09/2016 17:15,2,0.059,ALERT,212.38,300.87,59.944,1455056103,"274151322000085","219011344069620",19.56,-6.00,0,298.77,306.88,1.2,0.0,0.000,589787.7,589787.7,10077,0,0,0,L,1151911521,0,122.46,122.23,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455056107,125079.00
02/09/2016 17:15,2,0.000,ALERT,213.96,302.37,59.970,1455056103,"201051344000633","219011344069620",0.00,-8.50,0,298.77,303.88,0.0,0.0,0.000,309739.3,309739.3,16608,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455056109,125080.00
02/09/2016 17:15,2,0.000,ALERT,213.29,302.68,59.970,1455056103,"201051344000469","219011344069620",0.00,-9.00,0,299.37,303.88,0.0,0.0,0.000,310530.0,310530.0,16620,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455056111,125081.00
02/09/2016 17:15,2,0.000,ALERT,212.83,302.07,59.965,1455056103,"201051344000646","219011344069620",0.00,-8.50,0,299.07,303.58,0.0,0.0,0.000,315952.6,315952.6,21163,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455056112,125082.00
02/09/2016 17:15,2,0.076,ALERT,212.16,301.47,59.965,1455056103,"274151322000052","219011344069620",12.07,-7.00,0,298.47,308.39,0.0,0.0,0.000,597821.3,597821.3,10273,0,0,0,L,1151911521,0,121.55,122.46,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455056114,125083.00
02/09/2016 17:15,2,0.000,ALERT,213.06,302.07,59.986,1455056103,"201051344000585","219011344069620",0.00,-7.00,0,299.07,303.58,0.0,0.0,0.000,320819.3,320819.3,21149,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455056116,125084.00
02/09/2016 17:15,2,0.064,ALERT,212.83,302.37,59.981,1455056103,"201051344001230","219011344069620",29.22,-8.00,0,299.67,303.88,2.0,0.0,0.000,319927.8,319927.8,21017,0,0,0,L,1122011218,0,122.46,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1455056118,125085.00
02/09/2016 17:15,2,0.000,ALERT,213.29,302.98,59.975,1455056103,"201051344000582","219011344069620",0.00,-9.00,0,300.27,304.48,0.0,0.0,0.000,313467.2,313467.2,21128,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455056120,125086.00
02/09/2016 17:15,2,0.105,ALERT,212.38,302.07,60.007,1455056103,"201051344000955","219011344069620",30.16,-8.00,0,299.07,303.28,3.2,1.2,0.000,323919.0,323919.0,21118,0,0,0,L,1122011218,0,121.55,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1455056121,125087.00
02/09/2016 17:15,2,0.000,ALERT,212.38,300.27,59.959,1455056103,"274151322000094","219011344069620",0.00,-8.50,0,297.87,301.47,0.0,0.0,0.000,480677.6,480677.6,10578,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455056123,125088.00
02/09/2016 17:15,2,0.000,ALERT,213.29,303.58,59.933,1455056103,"201051344000579","219011344069620",0.00,-7.00,0,300.87,305.08,0.0,0.0,0.000,324562.6,324562.6,16549,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455056125,125089.00
02/09/2016 17:15,2,0.000,ALERT,212.61,302.07,59.991,1455056103,"201051344000890","219011344069620",0.00,-7.00,0,299.97,304.48,0.0,0.0,0.000,321392.3,321392.3,21080,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455056127,125090.00
02/09/2016 17:15,2,0.000,ALERT,213.06,302.07,59.991,1455056103,"201051344000438","219011344069620",0.00,-8.50,0,299.67,303.88,0.0,0.0,0.000,323526.9,323526.9,21139,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1455056128,125091.00
02/09/2016 17:15,2,0.000,ALERT,213.06,301.47,59.970,1455056103,"201051344000417","219011344069620",0.00,-8.00,0,299.07,302.98,0.0,0.0,0.000,317308.9,317308.9,21236,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455056130,125092.00
02/09/2016 17:15,2,0.020,ALERT,212.38,300.87,59.975,1455056103,"274151322000083","219011344069620",30.10,-7.00,0,299.07,302.98,0.0,0.0,0.000,592107.2,592107.2,10268,0,0,0,L,1151911521,0,121.55,122.68,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1455056132,125093.00
02/09/2016 17:15,2,0.018,ALERT,212.83,300.57,59.996,1455056103,"274151322000076","219011344069620",32.03,-7.00,0,298.77,307.48,0.0,0.0,0.000,629257.1,629257.1,10314,0,0,0,L,1151911521,0,122.01,122.68,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455056134,125094.00
02/09/2016 17:15,2,0.000,ALERT,213.29,303.28,59.970,1455056103,"201051344000868","219011344069620",0.00,-8.00,0,301.17,305.08,0.0,0.0,0.000,309502.0,309502.0,16347,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455056136,125095.00
02/09/2016 17:15,2,0.012,ALERT,212.38,302.07,60.012,1455056103,"274151322000095","219011344069620",30.59,-8.50,0,299.67,303.28,0.0,0.0,0.000,622265.6,622265.6,10157,0,0,0,L,1151911521,0,122.23,122.23,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455056138,125096.00
02/09/2016 17:15,2,0.000,ALERT,212.83,302.07,59.959,1455056103,"201051344000988","219011344069620",0.00,-8.00,0,297.87,303.88,0.0,0.0,0.000,307886.8,307886.8,16619,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455056140,125097.00
02/09/2016 17:15,2,0.000,ALERT,212.61,301.17,59.981,1455056103,"201051344001025","219011344069620",0.00,-8.50,0,299.37,304.18,0.0,0.0,0.000,321001.1,321001.1,21133,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455056141,125098.00
02/09/2016 17:15,2,0.000,ALERT,213.06,302.68,59.975,1455056103,"201051344000458","219011344069620",0.00,-6.00,0,300.27,305.08,0.0,0.0,0.000,318192.2,318192.2,16571,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455056143,125099.00
02/09/2016 17:15,2,0.072,ALERT,213.74,302.37,59.975,1455056103,"201051344000853","219011344069620",32.24,-8.50,0,300.27,306.28,2.4,0.4,0.000,316368.2,316368.2,16294,0,0,0,L,1122011218,0,122.23,122.68,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455056145,125100.00
02/09/2016 17:15,2,0.000,ALERT,213.29,302.07,60.018,1455056103,"201051344000685","219011344069620",0.00,-8.00,0,299.67,303.58,0.0,0.0,0.000,323389.1,323389.1,21020,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455056147,125101.00
02/09/2016 17:15,2,0.000,ALERT,213.06,301.17,59.986,1455056103,"201051344000917","219011344069620",0.00,-6.50,0,298.47,302.98,0.0,0.0,0.000,321002.2,321002.2,20989,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455056148,125102.00
02/09/2016 17:15,2,0.049,ALERT,213.29,302.37,59.975,1455056103,"201051344001145","219011344069620",31.49,-8.00,0,300.27,304.18,1.6,0.0,0.000,325105.7,325105.7,20938,0,0,0,L,1122011218,0,122.23,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455056150,125103.00
02/09/2016 17:15,2,0.000,ALERT,213.06,301.17,60.012,1455056103,"201051344000651","219011344069620",0.00,-9.00,0,299.37,303.28,0.0,0.0,0.000,317356.3,317356.3,21170,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455056152,125104.00
02/09/2016 17:15,2,0.057,ACTIVE_NO_POWER,212.16,300.87,59.975,1455056103,"274151322000088","219011344069620",22.50,-6.00,0,298.17,302.37,1.3,0.0,0.000,574507.0,574507.0,10033,0,0,0,L,1151911521,0,122.23,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455056153,125105.00
02/09/2016 17:15,2,0.006,ALERT,213.06,375.41,59.970,1455056103,"274151322000068","219011344069620",42.08,-6.50,0,297.87,402.77,0.0,0.0,0.000,480821.6,480821.6,10734,0,0,0,L,1151911521,0,122.23,122.91,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1455056155,125106.00
02/09/2016 17:15,2,0.000,ALERT,212.61,302.07,59.975,1455056103,"201051344001135","219011344069620",0.00,-8.00,0,299.97,304.18,0.0,0.0,0.000,314081.4,314081.4,21154,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455056157,125107.00
02/09/2016 17:15,2,0.000,ALERT,212.83,302.98,60.023,1455056103,"201051344000594","219011344069620",0.00,-8.50,0,300.27,304.48,0.0,0.0,0.000,320141.5,320141.5,16574,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455056158,125108.00
02/09/2016 17:15,2,0.000,ALERT,212.83,301.47,59.981,1455056103,"201051344001203","219011344069620",0.00,-8.50,0,299.67,305.08,0.0,0.0,0.000,320366.6,320366.6,21133,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455056160,125109.00
02/09/2016 17:15,2,0.062,ACTIVE_NO_POWER,212.16,301.77,59.981,1455056103,"274151322000054","219011344069620",21.65,-6.00,0,298.77,302.98,1.4,0.0,0.000,586951.0,586951.0,10057,0,0,0,L,1151911521,0,122.23,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455056161,125110.00
02/09/2016 17:15,2,0.000,ALERT,213.51,302.07,59.954,1455056103,"201051344000867","219011344069620",0.00,-7.00,0,299.37,304.48,0.0,0.0,0.000,308971.9,308971.9,16577,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455056163,125111.00
02/09/2016 17:15,2,0.150,ALERT,212.83,301.77,59.981,1455056103,"201051344001093","219011344069620",29.18,-6.50,0,299.67,303.28,4.5,2.4,0.000,319356.0,319356.0,21049,0,0,0,L,1122011218,0,122.01,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1455056165,125112.00
02/09/2016 17:15,2,0.061,ALERT,213.06,302.37,59.981,1455056103,"201051344000900","219011344069620",17.83,-8.50,0,300.27,312.89,1.1,0.0,0.000,324234.4,324234.4,16165,0,0,0,L,1122011218,0,121.78,122.23,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455056166,125113.00
02/09/2016 17:15,2,0.000,ALERT,213.51,301.47,59.981,1455056103,"201051344000648","219011344069620",0.00,-9.00,0,299.37,304.18,0.0,0.0,0.000,317268.9,317268.9,16331,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455056168,125114.00
02/09/2016 17:15,2,0.184,ALERT,213.51,303.28,59.949,1455056103,"201051344000569","219011344069620",21.17,-8.00,0,300.87,315.00,4.0,1.9,0.000,325121.1,325121.1,16171,0,0,0,L,1122011218,0,121.33,122.68,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1455056170,125115.00
02/09/2016 17:15,2,0.053,ALERT,213.29,302.37,59.986,1455056103,"201051344000983","219011344069620",30.32,-8.00,0,300.57,304.48,1.7,0.0,0.000,318089.4,318089.4,16476,0,0,0,L,1122011218,0,121.78,122.23,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1455056172,125116.00
02/09/2016 17:15,2,0.000,ALERT,213.29,302.37,59.991,1455056103,"201051344001158","219011344069620",0.00,-9.00,0,299.97,303.88,0.0,0.0,0.000,313717.2,313717.2,16602,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455056174,125117.00
02/09/2016 17:15,2,0.113,ALERT,213.74,303.28,59.965,1455056103,"201051344000576","219011344069620",31.75,-8.00,0,300.87,304.48,3.7,1.6,0.000,318723.5,318723.5,16200,0,0,0,L,1122011218,0,122.01,122.46,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455056175,125118.00
02/09/2016 17:15,2,0.068,ALERT,212.61,300.27,59.981,1455056103,"274151322000087","219011344069620",18.11,-5.50,0,297.57,301.77,1.3,0.0,0.000,562125.7,562125.7,10085,0,0,0,L,1151911521,0,122.01,122.68,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455056177,125119.00
02/09/2016 17:30,2,0.000,ALERT,213.74,302.37,59.959,1455057003,"201051344000645","219011344069620",0.00,-7.00,0,300.57,304.48,0.0,0.0,0.000,318091.4,318091.4,16293,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1455057005,125120.00
02/09/2016 17:30,2,0.018,ALERT,212.38,300.57,59.975,1455057003,"274151322000085","219011344069620",31.37,-6.50,0,298.17,306.58,0.0,0.0,0.000,589787.7,589787.7,10079,0,0,0,L,1151911521,0,122.46,122.46,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1455057007,125121.00
02/09/2016 17:30,2,0.000,ALERT,213.74,302.07,59.965,1455057003,"201051344000633","219011344069620",0.00,-8.50,0,299.07,303.88,0.0,0.0,0.000,309739.3,309739.3,16610,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455057009,125122.00
02/09/2016 17:30,2,0.000,ALERT,213.29,302.07,59.959,1455057003,"201051344000469","219011344069620",0.00,-8.50,0,299.67,304.18,0.0,0.0,0.000,310530.0,310530.0,16622,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455057011,125123.00
02/09/2016 17:30,2,0.000,ALERT,212.38,301.77,60.012,1455057003,"201051344000646","219011344069620",0.00,-8.50,0,299.37,303.58,0.0,0.0,0.000,315952.6,315952.6,21165,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455057012,125124.00
02/09/2016 17:30,2,0.045,ALERT,212.16,301.17,59.981,1455057003,"274151322000052","219011344069620",30.53,-7.00,0,298.17,307.78,0.0,0.0,0.000,597821.3,597821.3,10275,0,0,0,L,1151911521,0,121.33,122.68,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1455057014,125125.00
02/09/2016 17:30,2,0.000,ALERT,212.61,301.47,59.954,1455057003,"201051344000585","219011344069620",0.00,-7.00,0,299.67,303.58,0.0,0.0,0.000,320819.3,320819.3,21151,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455057016,125126.00
02/09/2016 17:30,2,0.000,ALERT,212.61,302.37,59.949,1455057003,"201051344001230","219011344069620",0.00,-8.00,0,300.27,303.88,0.0,0.0,0.000,319927.8,319927.8,21019,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455057018,125127.00
02/09/2016 17:30,2,0.000,ALERT,213.29,302.98,59.970,1455057003,"201051344000582","219011344069620",0.00,-9.00,0,300.87,304.48,0.0,0.0,0.000,313467.2,313467.2,21130,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455057020,125128.00
02/09/2016 17:30,2,0.000,ALERT,212.38,301.77,59.959,1455057003,"201051344000955","219011344069620",0.00,-8.00,0,299.97,303.88,0.0,0.0,0.000,323919.1,323919.1,21120,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1455057021,125129.00
02/09/2016 17:30,2,0.000,ALERT,212.61,300.27,60.002,1455057003,"274151322000094","219011344069620",0.00,-9.00,0,297.57,301.77,0.0,0.0,0.000,480677.6,480677.6,10580,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455057023,125130.00
02/09/2016 17:30,2,0.000,ALERT,213.29,303.28,60.002,1455057003,"201051344000579","219011344069620",0.00,-7.00,0,301.47,305.08,0.0,0.0,0.000,324562.6,324562.6,16551,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455057025,125131.00
02/09/2016 17:30,2,0.000,ALERT,212.38,302.37,59.981,1455057003,"201051344000890","219011344069620",0.00,-7.00,0,300.27,304.78,0.0,0.0,0.000,321392.3,321392.3,21082,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455057027,125132.00
02/09/2016 17:30,2,0.000,ALERT,212.61,301.47,60.002,1455057003,"201051344000438","219011344069620",0.00,-8.50,0,300.27,304.18,0.0,0.0,0.000,323526.9,323526.9,21141,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1455057029,125133.00
02/09/2016 17:30,2,0.000,ALERT,213.06,301.47,59.959,1455057003,"201051344000417","219011344069620",0.00,-8.00,0,299.67,303.28,0.0,0.0,0.000,317308.9,317308.9,21238,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455057031,125134.00
02/09/2016 17:30,2,0.000,ALERT,212.61,300.87,59.944,1455057003,"274151322000083","219011344069620",0.00,-8.00,0,298.47,303.28,0.0,0.0,0.000,592107.2,592107.2,10270,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455057032,125135.00
02/09/2016 17:30,2,0.018,ALERT,213.06,300.87,59.954,1455057003,"274151322000076","219011344069620",29.90,-8.00,0,298.17,307.78,0.0,0.0,0.000,629257.1,629257.1,10316,0,0,0,L,1151911521,0,122.01,123.14,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455057034,125136.00
02/09/2016 17:30,2,0.000,ALERT,213.29,303.28,59.949,1455057003,"201051344000868","219011344069620",0.00,-8.00,0,301.17,305.08,0.0,0.0,0.000,309502.0,309502.0,16349,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455057036,125137.00
02/09/2016 17:30,2,0.000,ALERT,212.38,301.77,59.944,1455057003,"274151322000095","219011344069620",0.00,-8.50,0,299.37,303.88,0.0,0.0,0.000,622265.6,622265.6,10159,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455057038,125138.00
02/09/2016 17:30,2,0.000,ALERT,212.83,302.07,59.954,1455057003,"201051344000988","219011344069620",0.00,-7.00,0,297.87,304.18,0.0,0.0,0.000,307886.8,307886.8,16621,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455057040,125139.00
02/09/2016 17:30,2,0.000,ALERT,212.61,301.17,59.928,1455057003,"201051344001025","219011344069620",0.00,-8.50,0,299.67,304.18,0.0,0.0,0.000,321001.1,321001.1,21135,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455057042,125140.00
02/09/2016 17:30,2,0.000,ALERT,213.06,302.68,59.959,1455057003,"201051344000458","219011344069620",0.00,-6.00,0,300.57,305.08,0.0,0.0,0.000,318192.2,318192.2,16573,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455057043,125141.00
02/09/2016 17:30,2,0.070,ALERT,213.74,302.37,59.949,1455057003,"201051344000853","219011344069620",30.40,-8.50,0,300.27,314.40,2.2,0.2,0.000,316368.3,316368.3,16296,0,0,0,L,1122011218,0,122.23,122.68,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455057045,125142.00
02/09/2016 17:30,2,0.000,ALERT,213.06,302.07,59.949,1455057003,"201051344000685","219011344069620",0.00,-8.00,0,299.97,303.58,0.0,0.0,0.000,323389.1,323389.1,21022,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1455057047,125143.00
02/09/2016 17:30,2,0.000,ALERT,212.83,301.77,59.959,1455057003,"201051344000917","219011344069620",0.00,-6.50,0,299.07,302.98,0.0,0.0,0.000,321002.2,321002.2,20991,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455057049,125144.00
02/09/2016 17:30,2,0.000,ALERT,213.06,302.07,59.959,1455057003,"201051344001145","219011344069620",0.00,-8.00,0,300.27,304.18,0.0,0.0,0.000,325105.7,325105.7,20940,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455057051,125145.00
02/09/2016 17:30,2,0.000,ALERT,212.83,301.17,59.949,1455057003,"201051344000651","219011344069620",0.00,-10.00,0,299.67,303.28,0.0,0.0,0.000,317356.3,317356.3,21172,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455057052,125146.00
02/09/2016 17:30,2,0.008,ALERT,212.16,301.17,59.949,1455057003,"274151322000088","219011344069620",30.51,-6.00,0,297.57,302.37,0.0,0.0,0.000,574507.0,574507.0,10034,0,0,0,L,1151911521,0,122.46,122.23,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1455057054,125147.00
02/09/2016 17:30,2,0.000,ALERT,213.29,300.87,59.928,1455057003,"274151322000068","219011344069620",0.00,-6.50,0,298.47,403.07,0.0,0.0,0.000,480821.6,480821.6,10736,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1455057056,125148.00
02/09/2016 17:30,2,0.000,ALERT,212.38,301.77,59.944,1455057003,"201051344001135","219011344069620",0.00,-8.00,0,300.27,304.18,0.0,0.0,0.000,314081.4,314081.4,21156,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455057058,125149.00
02/09/2016 17:30,2,0.000,ALERT,212.83,302.98,59.949,1455057003,"201051344000594","219011344069620",0.00,-8.00,0,300.27,304.48,0.0,0.0,0.000,320141.5,320141.5,16576,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455057060,125150.00
02/09/2016 17:30,2,0.000,ALERT,212.61,301.17,59.938,1455057003,"201051344001203","219011344069620",0.00,-8.50,0,299.97,305.08,0.0,0.0,0.000,320366.6,320366.6,21135,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455057062,125151.00
02/09/2016 17:30,2,0.049,ACTIVE_NO_POWER,212.16,301.17,59.954,1455057003,"274151322000054","219011344069620",14.29,-6.00,0,298.47,303.28,0.7,0.0,0.000,586951.0,586951.0,10058,0,0,0,L,1151911521,0,121.78,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455057062,125152.00
02/09/2016 17:30,2,0.000,ALERT,213.51,301.77,59.949,1455057003,"201051344000867","219011344069620",0.00,-7.00,0,299.97,304.78,0.0,0.0,0.000,308971.9,308971.9,16579,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455057064,125153.00
02/09/2016 17:30,2,0.000,ALERT,212.61,301.77,59.949,1455057003,"201051344001093","219011344069620",0.00,-6.50,0,299.67,303.28,0.0,0.0,0.000,319356.2,319356.2,21051,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1455057066,125154.00
02/09/2016 17:30,2,0.000,ALERT,213.06,302.37,59.938,1455057003,"201051344000900","219011344069620",30.91,-8.50,0,299.97,314.40,0.0,0.0,0.000,324234.4,324234.4,16167,0,0,0,L,1122011218,0,121.78,122.23,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1455057068,125155.00
02/09/2016 17:30,2,0.000,ALERT,213.29,301.47,59.933,1455057003,"201051344000648","219011344069620",0.00,-9.00,0,299.67,304.18,0.0,0.0,0.000,317268.9,317268.9,16333,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455057070,125156.00
02/09/2016 17:30,2,0.098,ALERT,213.29,302.98,59.981,1455057003,"201051344000569","219011344069620",31.91,-8.00,0,301.47,314.40,3.2,1.1,0.000,325121.4,325121.4,16173,0,0,0,L,1122011218,0,121.33,122.46,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1455057071,125157.00
02/09/2016 17:30,2,0.000,ALERT,213.29,302.68,59.938,1455057003,"201051344000983","219011344069620",0.00,-8.00,0,300.57,304.78,0.0,0.0,0.000,318089.4,318089.4,16478,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1455057073,125158.00
02/09/2016 17:30,2,0.000,ALERT,213.29,302.37,59.944,1455057003,"201051344001158","219011344069620",0.00,-9.00,0,299.97,304.18,0.0,0.0,0.000,313717.2,313717.2,16604,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455057075,125159.00
02/09/2016 17:30,2,0.111,ALERT,213.74,302.98,59.938,1455057003,"201051344000576","219011344069620",28.92,-8.50,0,300.57,304.78,3.3,1.2,0.000,318723.9,318723.9,16202,0,0,0,L,1122011218,0,122.01,122.23,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455057077,125160.00
02/09/2016 17:30,2,0.031,ALERT,212.61,300.27,59.917,1455057003,"274151322000087","219011344069620",29.88,-6.00,0,297.26,302.07,0.0,0.0,0.000,562125.7,562125.7,10087,0,0,0,L,1151911521,0,122.23,122.68,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1455057079,125161.00
02/09/2016 17:45,2,0.000,ALERT,213.51,302.37,59.981,1455057903,"201051344000645","219011344069620",0.00,-8.00,0,300.27,304.78,0.0,0.0,0.000,318091.4,318091.4,16295,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455057905,125162.00
02/09/2016 17:45,2,0.000,ALERT,212.38,300.87,59.965,1455057903,"274151322000085","219011344069620",0.00,-6.50,0,298.47,303.28,0.0,0.0,0.000,589787.7,589787.7,10081,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1455057907,125163.00
02/09/2016 17:45,2,0.000,ALERT,213.51,302.07,59.970,1455057903,"201051344000633","219011344069620",0.00,-8.50,0,298.77,304.78,0.0,0.0,0.000,309739.3,309739.3,16612,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455057909,125164.00
02/09/2016 17:45,2,0.000,ALERT,213.06,302.37,59.970,1455057903,"201051344000469","219011344069620",0.00,-9.00,0,299.37,304.78,0.0,0.0,0.000,310530.0,310530.0,16624,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455057911,125165.00
02/09/2016 17:45,2,0.000,ALERT,212.16,301.47,59.965,1455057903,"201051344000646","219011344069620",0.00,-8.50,0,299.07,303.28,0.0,0.0,0.000,315952.6,315952.6,21167,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455057913,125166.00
02/09/2016 17:45,2,0.000,ALERT,212.16,300.27,59.959,1455057903,"274151322000052","219011344069620",0.00,-8.00,0,298.17,303.58,0.0,0.0,0.000,597821.3,597821.3,10277,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1455057914,125167.00
02/09/2016 17:45,2,0.000,ALERT,212.38,301.47,59.975,1455057903,"201051344000585","219011344069620",0.00,-8.00,0,299.07,303.58,0.0,0.0,0.000,320819.3,320819.3,21153,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455057916,125168.00
02/09/2016 17:45,2,0.000,ALERT,212.16,301.47,59.986,1455057903,"201051344001230","219011344069620",0.00,-8.00,0,299.67,303.88,0.0,0.0,0.000,319927.8,319927.8,21021,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455057918,125169.00
02/09/2016 17:45,2,0.000,ALERT,212.83,302.37,59.922,1455057903,"201051344000582","219011344069620",0.00,-9.00,0,300.27,304.18,0.0,0.0,0.000,313467.2,313467.2,21132,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455057920,125170.00
02/09/2016 17:45,2,0.000,ALERT,211.93,301.17,59.991,1455057903,"201051344000955","219011344069620",0.00,-8.00,0,299.37,303.28,0.0,0.0,0.000,323919.1,323919.1,21122,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455057922,125171.00
02/09/2016 17:45,2,0.000,ALERT,212.38,300.27,59.965,1455057903,"274151322000094","219011344069620",0.00,-9.00,0,297.57,302.07,0.0,0.0,0.000,480677.6,480677.6,10582,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455057923,125172.00
02/09/2016 17:45,2,0.000,ALERT,212.83,302.68,59.975,1455057903,"201051344000579","219011344069620",0.00,-8.00,0,301.17,305.68,0.0,0.0,0.000,324562.6,324562.6,16553,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455057925,125173.00
02/09/2016 17:45,2,0.000,ALERT,212.16,301.77,59.975,1455057903,"201051344000890","219011344069620",0.00,-7.00,0,299.97,304.48,0.0,0.0,0.000,321392.3,321392.3,21084,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455057927,125174.00
02/09/2016 17:45,2,0.000,ALERT,212.16,301.17,59.922,1455057903,"201051344000438","219011344069620",0.00,-8.50,0,299.67,303.88,0.0,0.0,0.000,323526.9,323526.9,21143,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455057929,125175.00
02/09/2016 17:45,2,0.000,ALERT,212.38,300.87,59.981,1455057903,"201051344000417","219011344069620",0.00,-8.00,0,299.07,302.98,0.0,0.0,0.000,317308.9,317308.9,21240,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455057931,125176.00
02/09/2016 17:45,2,0.000,ALERT,212.38,300.57,59.975,1455057903,"274151322000083","219011344069620",0.00,-8.00,0,298.77,303.28,0.0,0.0,0.000,592107.2,592107.2,10272,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455057932,125177.00
02/09/2016 17:45,2,0.000,ALERT,212.83,300.87,59.975,1455057903,"274151322000076","219011344069620",0.00,-8.00,0,298.47,303.28,0.0,0.0,0.000,629257.1,629257.1,10318,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1455057934,125178.00
02/09/2016 17:45,2,0.000,ALERT,213.06,303.28,59.981,1455057903,"201051344000868","219011344069620",0.00,-8.50,0,300.87,305.68,0.0,0.0,0.000,309502.0,309502.0,16351,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455057936,125179.00
02/09/2016 17:45,2,0.000,ALERT,212.16,301.77,59.986,1455057903,"274151322000095","219011344069620",0.00,-8.50,0,299.67,303.58,0.0,0.0,0.000,622265.6,622265.6,10161,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455057938,125180.00
02/09/2016 17:45,2,0.000,ALERT,212.38,302.07,59.975,1455057903,"201051344000988","219011344069620",0.00,-8.00,0,297.87,304.48,0.0,0.0,0.000,307886.8,307886.8,16623,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455057940,125181.00
02/09/2016 17:45,2,0.000,ALERT,211.93,300.57,59.991,1455057903,"201051344001025","219011344069620",0.00,-8.50,0,298.77,303.88,0.0,0.0,0.000,321001.1,321001.1,21137,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455057942,125182.00
02/09/2016 17:45,2,0.000,ALERT,212.61,302.37,59.975,1455057903,"201051344000458","219011344069620",0.00,-6.00,0,300.57,305.38,0.0,0.0,0.000,318192.2,318192.2,16575,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455057943,125183.00
02/09/2016 17:45,2,0.000,ALERT,213.29,301.77,59.981,1455057903,"201051344000853","219011344069620",0.00,-8.50,0,300.57,305.08,0.0,0.0,0.000,316368.3,316368.3,16298,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1455057945,125184.00
02/09/2016 17:45,2,0.000,ALERT,212.61,301.47,59.986,1455057903,"201051344000685","219011344069620",0.00,-8.00,0,299.37,303.58,0.0,0.0,0.000,323389.1,323389.1,21024,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455057947,125185.00
02/09/2016 17:45,2,0.000,ALERT,212.38,300.87,59.991,1455057903,"201051344000917","219011344069620",0.00,-6.50,0,298.17,303.28,0.0,0.0,0.000,321002.2,321002.2,20993,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455057949,125186.00
02/09/2016 17:45,2,0.000,ALERT,212.38,301.77,59.975,1455057903,"201051344001145","219011344069620",0.00,-8.00,0,299.97,304.18,0.0,0.0,0.000,325105.7,325105.7,20942,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455057951,125187.00
02/09/2016 17:45,2,0.000,ALERT,212.38,300.87,59.975,1455057903,"201051344000651","219011344069620",0.00,-10.00,0,299.07,302.98,0.0,0.0,0.000,317356.3,317356.3,21174,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455057953,125188.00
02/09/2016 17:45,2,0.000,ALERT,211.70,299.97,59.996,1455057903,"274151322000088","219011344069620",0.00,-6.50,0,297.87,302.98,0.0,0.0,0.000,574507.0,574507.0,10036,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455057954,125189.00
02/09/2016 17:45,2,0.000,ALERT,213.06,299.97,59.970,1455057903,"274151322000068","219011344069620",0.00,-7.00,0,297.87,302.07,0.0,0.0,0.000,480821.6,480821.6,10738,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455057956,125190.00
02/09/2016 17:45,2,0.000,ALERT,211.70,301.17,60.007,1455057903,"201051344001135","219011344069620",0.00,-8.00,0,299.67,303.88,0.0,0.0,0.000,314081.4,314081.4,21158,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455057958,125191.00
02/09/2016 17:45,2,0.000,ALERT,212.38,302.68,59.981,1455057903,"201051344000594","219011344069620",0.00,-8.50,0,299.97,305.38,0.0,0.0,0.000,320141.5,320141.5,16578,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455057960,125192.00
02/09/2016 17:45,2,0.000,ALERT,211.93,300.87,59.986,1455057903,"201051344001203","219011344069620",0.00,-8.50,0,299.07,305.08,0.0,0.0,0.000,320366.6,320366.6,21137,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455057961,125193.00
02/09/2016 17:45,2,0.000,ALERT,211.93,300.27,59.986,1455057903,"274151322000054","219011344069620",0.00,-6.50,0,298.47,303.58,0.0,0.0,0.000,586951.0,586951.0,10059,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455057963,125194.00
02/09/2016 17:45,2,0.000,ALERT,213.06,301.77,59.986,1455057903,"201051344000867","219011344069620",0.00,-7.00,0,299.67,305.08,0.0,0.0,0.000,308971.9,308971.9,16581,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455057965,125195.00
02/09/2016 17:45,2,0.000,ALERT,211.93,301.17,60.002,1455057903,"201051344001093","219011344069620",0.00,-6.50,0,299.07,303.28,0.0,0.0,0.000,319356.2,319356.2,21053,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455057967,125196.00
02/09/2016 17:45,2,0.000,ALERT,212.61,302.07,59.970,1455057903,"201051344000900","219011344069620",0.00,-8.50,0,299.97,304.78,0.0,0.0,0.000,324234.4,324234.4,16169,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1455057969,125197.00
02/09/2016 17:45,2,0.000,ALERT,212.83,301.17,59.981,1455057903,"201051344000648","219011344069620",0.00,-9.00,0,299.37,304.78,0.0,0.0,0.000,317268.9,317268.9,16335,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455057970,125198.00
02/09/2016 17:45,2,0.000,ALERT,212.83,302.68,59.938,1455057903,"201051344000569","219011344069620",0.00,-8.00,0,301.17,305.68,0.0,0.0,0.000,325121.5,325121.5,16175,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1455057972,125199.00
02/09/2016 17:45,2,0.000,ALERT,212.61,302.07,59.970,1455057903,"201051344000983","219011344069620",0.00,-8.00,0,300.57,305.08,0.0,0.0,0.000,318089.4,318089.4,16480,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455057974,125200.00
02/09/2016 17:45,2,0.000,ALERT,212.83,302.07,59.944,1455057903,"201051344001158","219011344069620",0.00,-8.50,0,300.27,304.78,0.0,0.0,0.000,313717.2,313717.2,16606,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455057976,125201.00
02/09/2016 17:45,2,0.000,ALERT,213.29,302.68,59.975,1455057903,"201051344000576","219011344069620",0.00,-7.00,0,300.57,305.38,0.0,0.0,0.000,318723.9,318723.9,16204,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1455057977,125202.00
02/09/2016 17:45,2,0.000,ALERT,212.16,299.67,59.965,1455057903,"274151322000087","219011344069620",0.00,-6.00,0,297.26,302.37,0.0,0.0,0.000,562125.7,562125.7,10089,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1455057979,125203.00
02/09/2016 18:00,2,0.000,ALERT,213.74,303.58,60.028,1455058803,"201051344000645","219011344069620",0.00,-8.00,0,300.57,304.78,0.0,0.0,0.000,318091.4,318091.4,16297,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455058805,125204.00
02/09/2016 18:00,2,0.000,ALERT,212.61,301.47,60.028,1455058803,"274151322000085","219011344069620",0.00,-7.00,0,298.47,302.68,0.0,0.0,0.000,589787.7,589787.7,10083,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455058807,125205.00
02/09/2016 18:00,2,0.000,ALERT,213.96,303.28,59.981,1455058803,"201051344000633","219011344069620",0.00,-8.50,0,298.77,304.48,0.0,0.0,0.000,309739.3,309739.3,16614,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455058808,125206.00
02/09/2016 18:00,2,0.000,ALERT,213.51,303.58,60.007,1455058803,"201051344000469","219011344069620",0.00,-9.00,0,299.37,304.48,0.0,0.0,0.000,310530.0,310530.0,16626,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455058810,125207.00
02/09/2016 18:00,2,0.000,ALERT,212.61,302.37,59.996,1455058803,"201051344000646","219011344069620",0.00,-8.50,0,299.07,303.28,0.0,0.0,0.000,315952.6,315952.6,21169,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455058812,125208.00
02/09/2016 18:00,2,0.000,ALERT,212.16,301.47,59.981,1455058803,"274151322000052","219011344069620",0.00,-8.50,0,298.47,302.98,0.0,0.0,0.000,597821.3,597821.3,10279,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455058814,125209.00
02/09/2016 18:00,2,0.000,ALERT,212.83,302.37,59.986,1455058803,"201051344000585","219011344069620",0.00,-8.00,0,299.07,303.58,0.0,0.0,0.000,320819.3,320819.3,21155,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455058816,125210.00
02/09/2016 18:00,2,0.000,ALERT,212.83,302.68,60.018,1455058803,"201051344001230","219011344069620",0.00,-8.00,0,299.67,303.58,0.0,0.0,0.000,319927.8,319927.8,21023,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455058818,125211.00
02/09/2016 18:00,2,0.000,ALERT,213.29,303.28,59.996,1455058803,"201051344000582","219011344069620",0.00,-9.00,0,300.27,304.18,0.0,0.0,0.000,313467.2,313467.2,21134,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455058819,125212.00
02/09/2016 18:00,2,0.000,ALERT,212.38,302.37,59.996,1455058803,"201051344000955","219011344069620",0.00,-8.50,0,299.37,303.28,0.0,0.0,0.000,323919.1,323919.1,21124,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455058821,125213.00
