ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/09/2016 18:00,2,0.000,ALERT,212.61,299.97,59.991,1455058803,"274151322000094","219011344069620",0.00,-9.00,0,298.17,301.77,0.0,0.0,0.000,480677.6,480677.6,10584,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455058823,125214.00
02/09/2016 18:00,2,0.000,ALERT,213.51,304.18,60.007,1455058803,"201051344000579","219011344069620",0.00,-8.00,0,300.87,305.38,0.0,0.0,0.000,324562.6,324562.6,16555,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455058825,125215.00
02/09/2016 18:00,2,0.000,ALERT,212.61,302.37,59.970,1455058803,"201051344000890","219011344069620",0.00,-8.00,0,299.67,304.48,0.0,0.0,0.000,321392.3,321392.3,21086,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455058827,125216.00
02/09/2016 18:00,2,0.000,ALERT,212.83,301.77,60.007,1455058803,"201051344000438","219011344069620",0.00,-9.00,0,299.37,303.88,0.0,0.0,0.000,323526.9,323526.9,21145,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455058829,125217.00
02/09/2016 18:00,2,0.000,ALERT,213.06,301.47,60.007,1455058803,"201051344000417","219011344069620",0.00,-8.50,0,298.77,302.98,0.0,0.0,0.000,317308.9,317308.9,21242,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455058830,125218.00
02/09/2016 18:00,2,0.000,ALERT,212.61,301.47,60.028,1455058803,"274151322000083","219011344069620",0.00,-8.00,0,299.07,302.98,0.0,0.0,0.000,592107.2,592107.2,10274,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455058832,125219.00
02/09/2016 18:00,2,0.000,ALERT,213.29,301.47,59.996,1455058803,"274151322000076","219011344069620",0.00,-8.00,0,298.47,303.28,0.0,0.0,0.000,629257.1,629257.1,10320,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455058834,125220.00
02/09/2016 18:00,2,0.000,ALERT,213.51,303.88,60.002,1455058803,"201051344000868","219011344069620",0.00,-8.00,0,300.87,305.38,0.0,0.0,0.000,309502.0,309502.0,16353,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455058836,125221.00
02/09/2016 18:00,2,0.000,ALERT,212.61,302.37,60.002,1455058803,"274151322000095","219011344069620",0.00,-9.00,0,299.67,303.58,0.0,0.0,0.000,622265.6,622265.6,10163,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455058837,125222.00
02/09/2016 18:00,2,0.000,ALERT,213.29,303.28,60.007,1455058803,"201051344000988","219011344069620",0.00,-8.00,0,297.87,304.48,0.0,0.0,0.000,307886.8,307886.8,16625,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455058839,125223.00
02/09/2016 18:00,2,0.000,ALERT,212.61,301.47,60.012,1455058803,"201051344001025","219011344069620",0.00,-9.00,0,298.77,304.18,0.0,0.0,0.000,321001.1,321001.1,21139,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455058841,125224.00
02/09/2016 18:00,2,0.000,ALERT,213.29,303.28,60.012,1455058803,"201051344000458","219011344069620",0.00,-6.50,0,300.27,305.38,0.0,0.0,0.000,318192.2,318192.2,16577,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455058843,125225.00
02/09/2016 18:00,2,0.000,ALERT,213.96,303.28,60.012,1455058803,"201051344000853","219011344069620",0.00,-8.50,0,300.27,304.78,0.0,0.0,0.000,316368.3,316368.3,16300,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455058845,125226.00
02/09/2016 18:00,2,0.000,ALERT,213.06,302.37,60.007,1455058803,"201051344000685","219011344069620",0.00,-8.00,0,299.07,303.58,0.0,0.0,0.000,323389.1,323389.1,21026,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455058847,125227.00
02/09/2016 18:00,2,0.000,ALERT,213.06,302.37,59.996,1455058803,"201051344000917","219011344069620",0.00,-6.50,0,298.17,303.28,0.0,0.0,0.000,321002.2,321002.2,20995,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455058849,125228.00
02/09/2016 18:00,2,0.000,ALERT,213.29,303.28,59.996,1455058803,"201051344001145","219011344069620",0.00,-8.50,0,299.37,304.48,0.0,0.0,0.000,325105.7,325105.7,20944,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455058850,125229.00
02/09/2016 18:00,2,0.000,ALERT,213.06,302.07,59.970,1455058803,"201051344000651","219011344069620",0.00,-10.00,0,298.47,303.28,0.0,0.0,0.000,317356.3,317356.3,21176,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455058852,125230.00
02/09/2016 18:00,2,0.000,ALERT,211.93,300.87,60.028,1455058803,"274151322000088","219011344069620",0.00,-6.50,0,297.87,302.37,0.0,0.0,0.000,574507.0,574507.0,10038,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455058854,125231.00
02/09/2016 18:00,2,0.000,ALERT,213.06,300.57,60.002,1455058803,"274151322000068","219011344069620",0.00,-7.00,0,298.17,301.77,0.0,0.0,0.000,480821.6,480821.6,10740,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455058856,125232.00
02/09/2016 18:00,2,0.000,ALERT,212.38,302.68,60.007,1455058803,"201051344001135","219011344069620",0.00,-8.00,0,299.07,304.18,0.0,0.0,0.000,314081.4,314081.4,21160,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455058857,125233.00
02/09/2016 18:00,2,0.000,ALERT,213.06,303.88,60.007,1455058803,"201051344000594","219011344069620",0.00,-8.50,0,299.67,305.08,0.0,0.0,0.000,320141.5,320141.5,16580,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455058859,125234.00
02/09/2016 18:00,2,0.000,ALERT,212.83,302.07,60.034,1455058803,"201051344001203","219011344069620",0.00,-9.00,0,299.07,305.38,0.0,0.0,0.000,320366.6,320366.6,21139,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455058861,125235.00
02/09/2016 18:00,2,0.000,ALERT,212.16,301.47,60.007,1455058803,"274151322000054","219011344069620",0.00,-6.50,0,298.47,302.98,0.0,0.0,0.000,586951.0,586951.0,10061,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455058863,125236.00
02/09/2016 18:00,2,0.000,ALERT,213.74,302.68,60.034,1455058803,"201051344000867","219011344069620",0.00,-7.00,0,299.67,305.08,0.0,0.0,0.000,308971.9,308971.9,16583,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455058865,125237.00
02/09/2016 18:00,2,0.000,ALERT,212.83,302.37,60.034,1455058803,"201051344001093","219011344069620",0.00,-6.50,0,299.07,303.58,0.0,0.0,0.000,319356.2,319356.2,21055,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455058867,125238.00
02/09/2016 18:00,2,0.000,ALERT,213.06,302.98,59.996,1455058803,"201051344000900","219011344069620",0.00,-8.50,0,299.67,304.48,0.0,0.0,0.000,324234.4,324234.4,16171,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455058868,125239.00
02/09/2016 18:00,2,0.000,ALERT,213.51,302.68,59.996,1455058803,"201051344000648","219011344069620",0.00,-9.00,0,299.37,304.48,0.0,0.0,0.000,317268.9,317268.9,16337,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455058870,125240.00
02/09/2016 18:00,2,0.000,ALERT,213.51,303.88,60.002,1455058803,"201051344000569","219011344069620",0.00,-8.00,0,300.87,305.68,0.0,0.0,0.000,325121.5,325121.5,16177,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455058872,125241.00
02/09/2016 18:00,2,0.000,ALERT,213.29,303.28,59.965,1455058803,"201051344000983","219011344069620",0.00,-8.00,0,300.27,305.08,0.0,0.0,0.000,318089.4,318089.4,16482,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455058874,125242.00
02/09/2016 18:00,2,0.000,ALERT,213.29,302.98,60.012,1455058803,"201051344001158","219011344069620",0.00,-8.50,0,299.67,304.48,0.0,0.0,0.000,313717.2,313717.2,16608,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455058875,125243.00
02/09/2016 18:00,2,0.000,ALERT,213.74,303.58,59.991,1455058803,"201051344000576","219011344069620",0.00,-8.00,0,300.57,304.78,0.0,0.0,0.000,318723.9,318723.9,16206,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455058877,125244.00
02/09/2016 18:00,2,0.000,ALERT,212.38,300.27,60.002,1455058803,"274151322000087","219011344069620",0.00,-6.50,0,297.26,301.47,0.0,0.0,0.000,562125.7,562125.7,10091,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455058879,125245.00
02/09/2016 18:15,2,0.000,ALERT,212.83,300.87,59.970,1455059703,"201051344000645","219011344069620",0.00,-8.00,0,300.27,305.08,0.0,0.0,0.000,318091.4,318091.4,16299,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455059705,125246.00
02/09/2016 18:15,2,0.000,ALERT,211.70,298.77,59.917,1455059703,"274151322000085","219011344069620",0.00,-7.00,0,298.17,302.98,0.0,0.0,0.000,589787.7,589787.7,10085,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455059707,125247.00
02/09/2016 18:15,2,0.000,ALERT,213.06,300.87,59.975,1455059703,"201051344000633","219011344069620",0.00,-8.50,0,298.47,304.78,0.0,0.0,0.000,309739.3,309739.3,16616,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455059709,125248.00
02/09/2016 18:15,2,0.000,ALERT,212.61,301.17,59.965,1455059703,"201051344000469","219011344069620",0.00,-9.00,0,299.37,305.08,0.0,0.0,0.000,310530.0,310530.0,16628,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455059711,125249.00
02/09/2016 18:15,2,0.000,ALERT,211.48,299.97,59.970,1455059703,"201051344000646","219011344069620",0.00,-9.00,0,298.77,305.38,0.0,0.0,0.000,315952.6,315952.6,21171,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455059712,125250.00
02/09/2016 18:15,2,0.000,ALERT,211.25,299.67,59.970,1455059703,"274151322000052","219011344069620",0.00,-8.50,0,297.87,302.98,0.0,0.0,0.000,597821.3,597821.3,10281,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455059714,125251.00
02/09/2016 18:15,2,0.000,ALERT,211.93,300.57,59.996,1455059703,"201051344000585","219011344069620",0.00,-8.00,0,298.77,305.38,0.0,0.0,0.000,320819.3,320819.3,21157,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455059716,125252.00
02/09/2016 18:15,2,0.000,ALERT,211.70,300.87,59.975,1455059703,"201051344001230","219011344069620",0.00,-8.50,0,299.37,305.98,0.0,0.0,0.000,319927.8,319927.8,21025,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455059718,125253.00
02/09/2016 18:15,2,0.000,ALERT,212.16,301.17,59.975,1455059703,"201051344000582","219011344069620",0.00,-9.00,0,299.97,306.28,0.0,0.0,0.000,313467.2,313467.2,21136,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455059720,125254.00
02/09/2016 18:15,2,0.000,ALERT,211.25,299.97,59.970,1455059703,"201051344000955","219011344069620",0.00,-8.50,0,299.07,305.68,0.0,0.0,0.000,323919.1,323919.1,21126,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455059722,125255.00
02/09/2016 18:15,2,0.000,ALERT,211.48,298.47,59.965,1455059703,"274151322000094","219011344069620",0.00,-9.00,0,297.26,301.77,0.0,0.0,0.000,480677.6,480677.6,10586,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455059724,125256.00
02/09/2016 18:15,2,0.000,ALERT,212.38,301.77,59.965,1455059703,"201051344000579","219011344069620",0.00,-8.00,0,300.87,305.98,0.0,0.0,0.000,324562.6,324562.6,16557,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455059725,125257.00
02/09/2016 18:15,2,0.000,ALERT,211.48,300.87,59.970,1455059703,"201051344000890","219011344069620",0.00,-8.00,0,299.67,306.88,0.0,0.0,0.000,321392.3,321392.3,21088,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455059727,125258.00
02/09/2016 18:15,2,0.000,ALERT,211.70,300.27,59.965,1455059703,"201051344000438","219011344069620",0.00,-9.00,0,299.07,305.98,0.0,0.0,0.000,323526.9,323526.9,21147,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455059729,125259.00
02/09/2016 18:15,2,0.000,ALERT,211.93,299.67,59.949,1455059703,"201051344000417","219011344069620",0.00,-8.50,0,298.77,305.38,0.0,0.0,0.000,317308.9,317308.9,21244,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455059731,125260.00
02/09/2016 18:15,2,0.000,ALERT,211.70,299.67,59.954,1455059703,"274151322000083","219011344069620",0.00,-8.00,0,298.47,303.28,0.0,0.0,0.000,592107.2,592107.2,10276,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455059733,125261.00
02/09/2016 18:15,2,0.000,ALERT,212.16,299.37,59.965,1455059703,"274151322000076","219011344069620",0.00,-8.50,0,297.87,303.28,0.0,0.0,0.000,629257.1,629257.1,10322,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455059735,125262.00
02/09/2016 18:15,2,0.000,ALERT,212.38,301.77,59.959,1455059703,"201051344000868","219011344069620",0.00,-8.50,0,300.87,305.98,0.0,0.0,0.000,309502.0,309502.0,16355,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455059737,125263.00
02/09/2016 18:15,2,0.000,ALERT,211.48,300.27,59.965,1455059703,"274151322000095","219011344069620",0.00,-9.00,0,299.07,303.88,0.0,0.0,0.000,622265.6,622265.6,10165,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455059738,125264.00
02/09/2016 18:15,2,0.000,ALERT,212.16,300.87,59.959,1455059703,"201051344000988","219011344069620",0.00,-8.00,0,297.57,304.48,0.0,0.0,0.000,307886.8,307886.8,16627,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455059740,125265.00
02/09/2016 18:15,2,0.000,ALERT,211.48,299.67,59.912,1455059703,"201051344001025","219011344069620",0.00,-9.00,0,298.47,305.98,0.0,0.0,0.000,321001.1,321001.1,21141,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455059742,125266.00
02/09/2016 18:15,2,0.000,ALERT,212.38,301.47,59.959,1455059703,"201051344000458","219011344069620",0.00,-6.50,0,300.27,305.68,0.0,0.0,0.000,318192.2,318192.2,16579,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455059744,125267.00
02/09/2016 18:15,2,0.000,ALERT,213.06,301.17,59.907,1455059703,"201051344000853","219011344069620",0.00,-8.50,0,299.97,305.08,0.0,0.0,0.000,316368.3,316368.3,16302,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455059746,125268.00
02/09/2016 18:15,2,0.000,ALERT,212.16,300.57,59.965,1455059703,"201051344000685","219011344069620",0.00,-8.50,0,299.07,305.68,0.0,0.0,0.000,323389.1,323389.1,21028,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455059748,125269.00
02/09/2016 18:15,2,0.000,ALERT,212.16,300.27,59.922,1455059703,"201051344000917","219011344069620",0.00,-6.50,0,297.87,304.78,0.0,0.0,0.000,321002.2,321002.2,20997,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455059749,125270.00
02/09/2016 18:15,2,0.000,ALERT,211.93,300.57,59.949,1455059703,"201051344001145","219011344069620",0.00,-8.50,0,299.67,306.58,0.0,0.0,0.000,325105.7,325105.7,20946,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455059751,125271.00
02/09/2016 18:15,2,0.000,ALERT,211.70,299.67,59.959,1455059703,"201051344000651","219011344069620",0.00,-10.00,0,298.77,305.08,0.0,0.0,0.000,317356.3,317356.3,21178,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455059753,125272.00
02/09/2016 18:15,2,0.000,ALERT,211.25,298.77,59.975,1455059703,"274151322000088","219011344069620",0.00,-7.00,0,297.57,302.37,0.0,0.0,0.000,574507.0,574507.0,10040,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455059755,125273.00
02/09/2016 18:15,2,0.000,ALERT,212.38,298.47,59.954,1455059703,"274151322000068","219011344069620",0.00,-7.00,0,297.26,302.07,0.0,0.0,0.000,480821.6,480821.6,10742,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455059757,125274.00
02/09/2016 18:15,2,0.000,ALERT,211.48,300.27,59.933,1455059703,"201051344001135","219011344069620",0.00,-8.50,0,299.37,305.98,0.0,0.0,0.000,314081.4,314081.4,21162,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455059758,125275.00
02/09/2016 18:15,2,0.000,ALERT,212.16,301.77,59.933,1455059703,"201051344000594","219011344069620",0.00,-8.50,0,299.97,305.38,0.0,0.0,0.000,320141.5,320141.5,16582,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455059760,125276.00
02/09/2016 18:15,2,0.000,ALERT,211.70,299.97,59.954,1455059703,"201051344001203","219011344069620",0.00,-9.00,0,298.77,307.18,0.0,0.0,0.000,320366.6,320366.6,21141,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455059762,125277.00
02/09/2016 18:15,2,0.000,ALERT,211.70,299.67,59.944,1455059703,"274151322000054","219011344069620",0.00,-7.00,0,297.87,302.98,0.0,0.0,0.000,586951.0,586951.0,10063,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455059764,125278.00
02/09/2016 18:15,2,0.000,ALERT,212.83,300.87,59.954,1455059703,"201051344000867","219011344069620",0.00,-8.00,0,299.67,305.08,0.0,0.0,0.000,308971.9,308971.9,16585,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455059766,125279.00
02/09/2016 18:15,2,0.000,ALERT,211.70,300.57,59.959,1455059703,"201051344001093","219011344069620",0.00,-7.00,0,298.77,305.38,0.0,0.0,0.000,319356.2,319356.2,21057,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455059767,125280.00
02/09/2016 18:15,2,0.000,ALERT,212.38,301.47,59.954,1455059703,"201051344000900","219011344069620",0.00,-8.50,0,299.67,304.78,0.0,0.0,0.000,324234.4,324234.4,16173,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455059769,125281.00
02/09/2016 18:15,2,0.000,ALERT,212.61,300.57,59.954,1455059703,"201051344000648","219011344069620",0.00,-10.00,0,299.37,304.78,0.0,0.0,0.000,317268.9,317268.9,16339,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455059771,125282.00
02/09/2016 18:15,2,0.000,ALERT,212.61,301.77,59.954,1455059703,"201051344000569","219011344069620",0.00,-8.50,0,300.87,305.68,0.0,0.0,0.000,325121.5,325121.5,16179,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455059773,125283.00
02/09/2016 18:15,2,0.000,ALERT,212.61,301.47,59.954,1455059703,"201051344000983","219011344069620",0.00,-8.00,0,300.27,305.08,0.0,0.0,0.000,318089.4,318089.4,16484,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455059775,125284.00
02/09/2016 18:15,2,0.000,ALERT,212.83,301.47,59.954,1455059703,"201051344001158","219011344069620",0.00,-8.50,0,299.67,304.48,0.0,0.0,0.000,313717.2,313717.2,16610,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455059776,125285.00
02/09/2016 18:15,2,0.000,ALERT,213.06,301.77,59.933,1455059703,"201051344000576","219011344069620",0.00,-8.50,0,300.27,305.08,0.0,0.0,0.000,318723.9,318723.9,16208,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455059778,125286.00
02/09/2016 18:15,2,0.000,ALERT,211.70,298.47,59.954,1455059703,"274151322000087","219011344069620",0.00,-6.50,0,296.96,301.77,0.0,0.0,0.000,562125.7,562125.7,10093,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455059780,125287.00
02/09/2016 18:30,2,0.000,ALERT,211.93,299.97,59.996,1455060603,"201051344000645","219011344069620",0.00,-8.00,0,298.77,303.28,0.0,0.0,0.000,318091.4,318091.4,16301,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455060605,125288.00
02/09/2016 18:30,2,0.000,ALERT,211.03,298.47,59.981,1455060603,"274151322000085","219011344069620",0.00,-8.00,0,296.66,300.57,0.0,0.0,0.000,589787.7,589787.7,10087,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455060607,125289.00
02/09/2016 18:30,2,0.000,ALERT,212.16,299.97,59.975,1455060603,"201051344000633","219011344069620",0.00,-8.50,0,297.26,302.68,0.0,0.0,0.000,309739.3,309739.3,16618,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455060609,125290.00
02/09/2016 18:30,2,0.000,ALERT,211.93,300.27,59.981,1455060603,"201051344000469","219011344069620",0.00,-9.00,0,298.17,303.28,0.0,0.0,0.000,310530.0,310530.0,16630,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455060611,125291.00
02/09/2016 18:30,2,0.000,ALERT,211.03,299.67,59.975,1455060603,"201051344000646","219011344069620",0.00,-9.00,0,297.26,301.77,0.0,0.0,0.000,315952.6,315952.6,21173,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455060612,125292.00
02/09/2016 18:30,2,0.000,ALERT,210.57,298.17,60.018,1455060603,"274151322000052","219011344069620",0.00,-8.50,0,296.36,301.17,0.0,0.0,0.000,597821.3,597821.3,10283,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455060614,125293.00
02/09/2016 18:30,2,0.000,ALERT,211.25,299.97,59.981,1455060603,"201051344000585","219011344069620",0.00,-8.50,0,297.57,302.07,0.0,0.0,0.000,320819.3,320819.3,21159,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455060616,125294.00
02/09/2016 18:30,2,0.000,ALERT,211.03,299.67,60.007,1455060603,"201051344001230","219011344069620",0.00,-8.50,0,297.87,302.07,0.0,0.0,0.000,319927.8,319927.8,21027,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455060618,125295.00
02/09/2016 18:30,2,0.000,ALERT,211.70,300.27,59.970,1455060603,"201051344000582","219011344069620",0.00,-9.00,0,298.47,302.68,0.0,0.0,0.000,313467.2,313467.2,21138,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455060620,125296.00
02/09/2016 18:30,2,0.000,ALERT,210.80,299.37,59.975,1455060603,"201051344000955","219011344069620",0.00,-8.50,0,297.87,301.77,0.0,0.0,0.000,323919.1,323919.1,21128,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455060621,125297.00
02/09/2016 18:30,2,0.000,ALERT,210.80,297.57,59.954,1455060603,"274151322000094","219011344069620",0.00,-9.00,0,296.06,299.97,0.0,0.0,0.000,480677.6,480677.6,10588,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455060623,125298.00
02/09/2016 18:30,2,0.000,ALERT,211.48,300.27,59.965,1455060603,"201051344000579","219011344069620",0.00,-8.00,0,299.67,304.18,0.0,0.0,0.000,324562.6,324562.6,16559,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455060625,125299.00
02/09/2016 18:30,2,0.000,ALERT,211.03,299.97,59.975,1455060603,"201051344000890","219011344069620",0.00,-8.00,0,298.17,303.28,0.0,0.0,0.000,321392.3,321392.3,21090,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455060627,125300.00
02/09/2016 18:30,2,0.000,ALERT,211.25,299.37,59.996,1455060603,"201051344000438","219011344069620",0.00,-9.00,0,297.87,302.07,0.0,0.0,0.000,323526.9,323526.9,21149,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455060628,125301.00
02/09/2016 18:30,2,0.000,ALERT,211.25,298.77,59.970,1455060603,"201051344000417","219011344069620",0.00,-8.50,0,297.26,301.47,0.0,0.0,0.000,317308.9,317308.9,21246,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455060630,125302.00
02/09/2016 18:30,2,0.000,ALERT,211.03,299.07,59.959,1455060603,"274151322000083","219011344069620",0.00,-8.50,0,296.96,301.17,0.0,0.0,0.000,592107.2,592107.2,10278,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455060632,125303.00
02/09/2016 18:30,2,0.000,ALERT,211.48,298.47,59.991,1455060603,"274151322000076","219011344069620",0.00,-8.50,0,296.36,301.17,0.0,0.0,0.000,629257.1,629257.1,10324,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455060634,125304.00
02/09/2016 18:30,2,0.000,ALERT,211.48,300.57,59.965,1455060603,"201051344000868","219011344069620",0.00,-8.50,0,299.67,303.88,0.0,0.0,0.000,309502.0,309502.0,16357,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455060636,125305.00
02/09/2016 18:30,2,0.000,ALERT,210.80,299.07,59.959,1455060603,"274151322000095","219011344069620",0.00,-9.00,0,297.57,301.47,0.0,0.0,0.000,622265.6,622265.6,10167,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455060637,125306.00
02/09/2016 18:30,2,0.000,ALERT,211.48,299.67,59.970,1455060603,"201051344000988","219011344069620",0.00,-8.00,0,296.36,302.98,0.0,0.0,0.000,307886.8,307886.8,16629,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455060639,125307.00
02/09/2016 18:30,2,0.000,ALERT,210.80,298.17,59.959,1455060603,"201051344001025","219011344069620",0.00,-9.00,0,296.96,302.37,0.0,0.0,0.000,321001.1,321001.1,21143,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455060641,125308.00
02/09/2016 18:30,2,0.000,ALERT,211.25,299.67,59.954,1455060603,"201051344000458","219011344069620",0.00,-6.50,0,299.07,303.88,0.0,0.0,0.000,318192.2,318192.2,16581,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455060643,125309.00
02/09/2016 18:30,2,0.000,ALERT,212.16,299.97,59.959,1455060603,"201051344000853","219011344069620",0.00,-8.50,0,298.77,303.28,0.0,0.0,0.000,316368.3,316368.3,16304,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455060645,125310.00
02/09/2016 18:30,2,0.000,ALERT,211.48,299.37,59.922,1455060603,"201051344000685","219011344069620",0.00,-8.50,0,297.57,302.07,0.0,0.0,0.000,323389.1,323389.1,21030,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455060646,125311.00
02/09/2016 18:30,2,0.000,ALERT,211.48,299.07,59.970,1455060603,"201051344000917","219011344069620",0.00,-7.00,0,296.66,301.47,0.0,0.0,0.000,321002.2,321002.2,20999,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455060648,125312.00
02/09/2016 18:30,2,0.000,ALERT,211.48,299.97,59.981,1455060603,"201051344001145","219011344069620",0.00,-8.50,0,298.17,302.68,0.0,0.0,0.000,325105.7,325105.7,20948,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455060650,125313.00
02/09/2016 18:30,2,0.000,ALERT,211.25,299.07,59.965,1455060603,"201051344000651","219011344069620",0.00,-10.00,0,297.26,301.47,0.0,0.0,0.000,317356.3,317356.3,21180,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455060652,125314.00
02/09/2016 18:30,2,0.000,ALERT,210.57,298.47,59.965,1455060603,"274151322000088","219011344069620",0.00,-6.50,0,296.06,300.27,0.0,0.0,0.000,574507.0,574507.0,10042,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455060654,125315.00
02/09/2016 18:30,2,0.000,ALERT,211.70,298.17,59.965,1455060603,"274151322000068","219011344069620",0.00,-8.00,0,296.06,299.67,0.0,0.0,0.000,480821.6,480821.6,10744,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455060655,125316.00
02/09/2016 18:30,2,0.000,ALERT,211.03,299.67,59.965,1455060603,"201051344001135","219011344069620",0.00,-8.50,0,297.87,302.37,0.0,0.0,0.000,314081.4,314081.4,21164,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455060657,125317.00
02/09/2016 18:30,2,0.000,ALERT,211.48,300.87,59.970,1455060603,"201051344000594","219011344069620",0.00,-8.50,0,298.77,303.28,0.0,0.0,0.000,320141.5,320141.5,16584,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455060659,125318.00
02/09/2016 18:30,2,0.000,ALERT,211.25,299.37,59.959,1455060603,"201051344001203","219011344069620",0.00,-9.00,0,297.57,303.58,0.0,0.0,0.000,320366.6,320366.6,21143,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455060661,125319.00
02/09/2016 18:30,2,0.000,ALERT,211.03,299.07,59.981,1455060603,"274151322000054","219011344069620",0.00,-7.00,0,296.66,300.87,0.0,0.0,0.000,586951.0,586951.0,10065,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455060662,125320.00
02/09/2016 18:30,2,0.000,ALERT,212.16,299.97,59.981,1455060603,"201051344000867","219011344069620",0.00,-8.00,0,298.17,303.58,0.0,0.0,0.000,308971.9,308971.9,16587,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455060664,125321.00
02/09/2016 18:30,2,0.000,ALERT,211.25,299.67,59.996,1455060603,"201051344001093","219011344069620",0.00,-7.00,0,297.57,301.77,0.0,0.0,0.000,319356.2,319356.2,21059,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455060666,125322.00
02/09/2016 18:30,2,0.000,ALERT,211.70,300.57,59.996,1455060603,"201051344000900","219011344069620",0.00,-8.50,0,298.47,302.98,0.0,0.0,0.000,324234.4,324234.4,16175,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455060668,125323.00
02/09/2016 18:30,2,0.000,ALERT,211.93,299.67,59.975,1455060603,"201051344000648","219011344069620",0.00,-10.00,0,297.87,303.28,0.0,0.0,0.000,317268.9,317268.9,16341,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455060670,125324.00
02/09/2016 18:30,2,0.000,ALERT,211.70,300.87,60.018,1455060603,"201051344000569","219011344069620",0.00,-8.50,0,299.37,304.18,0.0,0.0,0.000,325121.5,325121.5,16181,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455060672,125325.00
02/09/2016 18:30,2,0.000,ALERT,211.70,300.57,59.981,1455060603,"201051344000983","219011344069620",0.00,-8.00,0,299.07,303.58,0.0,0.0,0.000,318089.4,318089.4,16486,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455060674,125326.00
02/09/2016 18:30,2,0.000,ALERT,211.93,300.27,59.986,1455060603,"201051344001158","219011344069620",0.00,-9.00,0,298.47,302.98,0.0,0.0,0.000,313717.2,313717.2,16612,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455060675,125327.00
02/09/2016 18:30,2,0.000,ALERT,212.38,300.87,59.986,1455060603,"201051344000576","219011344069620",0.00,-8.50,0,299.07,303.58,0.0,0.0,0.000,318723.9,318723.9,16210,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455060677,125328.00
02/09/2016 18:30,2,0.000,ALERT,211.03,297.26,59.991,1455060603,"274151322000087","219011344069620",0.00,-6.50,0,295.46,299.97,0.0,0.0,0.000,562125.7,562125.7,10095,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455060679,125329.00
02/09/2016 18:45,2,0.000,ALERT,212.16,299.97,59.970,1455061503,"201051344000645","219011344069620",0.00,-8.00,0,297.87,302.07,0.0,0.0,0.000,318091.4,318091.4,16303,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455061505,125330.00
02/09/2016 18:45,2,0.000,ALERT,211.25,298.47,59.970,1455061503,"274151322000085","219011344069620",0.00,-8.00,0,296.36,300.57,0.0,0.0,0.000,589787.7,589787.7,10089,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455061507,125331.00
02/09/2016 18:45,2,0.000,ALERT,212.16,299.67,59.981,1455061503,"201051344000633","219011344069620",0.00,-8.50,0,296.36,301.77,0.0,0.0,0.000,309739.3,309739.3,16620,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455061509,125332.00
02/09/2016 18:45,2,0.000,ALERT,211.70,300.27,60.002,1455061503,"201051344000469","219011344069620",0.00,-9.00,0,297.26,302.07,0.0,0.0,0.000,310530.0,310530.0,16632,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455061511,125333.00
02/09/2016 18:45,2,0.000,ALERT,210.57,299.37,59.970,1455061503,"201051344000646","219011344069620",0.00,-9.00,0,296.66,300.87,0.0,0.0,0.000,315952.6,315952.6,21175,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455061512,125334.00
02/09/2016 18:45,2,0.000,ALERT,210.57,297.57,59.959,1455061503,"274151322000052","219011344069620",0.00,-8.50,0,296.36,300.87,0.0,0.0,0.000,597821.3,597821.3,10285,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455061514,125335.00
02/09/2016 18:45,2,0.000,ALERT,211.03,299.37,59.959,1455061503,"201051344000585","219011344069620",0.00,-8.00,0,296.96,301.17,0.0,0.0,0.000,320819.3,320819.3,21161,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455061516,125336.00
02/09/2016 18:45,2,0.000,ALERT,210.80,299.37,59.965,1455061503,"201051344001230","219011344069620",0.00,-8.50,0,297.57,301.17,0.0,0.0,0.000,319927.8,319927.8,21029,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455061518,125337.00
02/09/2016 18:45,2,0.000,ALERT,211.48,300.27,59.949,1455061503,"201051344000582","219011344069620",0.00,-10.00,0,297.87,301.77,0.0,0.0,0.000,313467.2,313467.2,21140,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455061519,125338.00
02/09/2016 18:45,2,0.000,ALERT,210.35,298.77,59.954,1455061503,"201051344000955","219011344069620",0.00,-8.50,0,296.96,301.17,0.0,0.0,0.000,323919.1,323919.1,21130,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455061521,125339.00
02/09/2016 18:45,2,0.000,ALERT,210.80,297.87,59.954,1455061503,"274151322000094","219011344069620",0.00,-9.00,0,296.06,299.67,0.0,0.0,0.000,480677.6,480677.6,10590,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455061523,125340.00
02/09/2016 18:45,2,0.000,ALERT,211.70,300.57,59.959,1455061503,"201051344000579","219011344069620",0.00,-8.00,0,298.47,302.98,0.0,0.0,0.000,324562.6,324562.6,16561,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455061525,125341.00
02/09/2016 18:45,2,0.000,ALERT,210.57,299.67,59.959,1455061503,"201051344000890","219011344069620",0.00,-8.00,0,297.57,302.07,0.0,0.0,0.000,321392.3,321392.3,21092,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455061527,125342.00
02/09/2016 18:45,2,0.000,ALERT,210.80,299.07,59.938,1455061503,"201051344000438","219011344069620",0.00,-9.00,0,297.57,301.47,0.0,0.0,0.000,323526.9,323526.9,21151,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455061528,125343.00
02/09/2016 18:45,2,0.000,ALERT,210.80,298.47,59.965,1455061503,"201051344000417","219011344069620",0.00,-8.50,0,296.66,300.57,0.0,0.0,0.000,317308.9,317308.9,21248,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455061530,125344.00
02/09/2016 18:45,2,0.000,ALERT,211.25,298.47,59.965,1455061503,"274151322000083","219011344069620",0.00,-8.50,0,297.26,300.87,0.0,0.0,0.000,592107.2,592107.2,10280,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455061532,125345.00
02/09/2016 18:45,2,0.000,ALERT,211.70,298.17,59.959,1455061503,"274151322000076","219011344069620",0.00,-8.50,0,296.66,300.87,0.0,0.0,0.000,629257.1,629257.1,10326,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455061534,125346.00
02/09/2016 18:45,2,0.000,ALERT,211.70,301.17,59.954,1455061503,"201051344000868","219011344069620",0.00,-8.50,0,298.47,302.98,0.0,0.0,0.000,309502.0,309502.0,16359,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455061536,125347.00
02/09/2016 18:45,2,0.000,ALERT,211.03,299.37,59.949,1455061503,"274151322000095","219011344069620",0.00,-9.00,0,297.57,301.17,0.0,0.0,0.000,622265.6,622265.6,10169,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455061537,125348.00
02/09/2016 18:45,2,0.000,ALERT,211.48,299.97,59.922,1455061503,"201051344000988","219011344069620",0.00,-8.00,0,295.46,301.77,0.0,0.0,0.000,307886.8,307886.8,16631,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455061539,125349.00
02/09/2016 18:45,2,0.000,ALERT,210.57,298.17,59.959,1455061503,"201051344001025","219011344069620",0.00,-9.00,0,296.96,301.77,0.0,0.0,0.000,321001.1,321001.1,21145,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455061541,125350.00
02/09/2016 18:45,2,0.000,ALERT,211.48,300.27,59.959,1455061503,"201051344000458","219011344069620",0.00,-6.50,0,298.17,302.98,0.0,0.0,0.000,318192.2,318192.2,16583,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455061543,125351.00
02/09/2016 18:45,2,0.000,ALERT,212.38,300.27,59.965,1455061503,"201051344000853","219011344069620",0.00,-8.50,0,297.87,302.07,0.0,0.0,0.000,316368.3,316368.3,16306,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455061545,125352.00
02/09/2016 18:45,2,0.000,ALERT,211.25,299.07,59.965,1455061503,"201051344000685","219011344069620",0.00,-8.50,0,296.96,301.17,0.0,0.0,0.000,323389.1,323389.1,21032,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455061546,125353.00
02/09/2016 18:45,2,0.000,ALERT,211.03,298.77,59.965,1455061503,"201051344000917","219011344069620",0.00,-7.00,0,296.06,300.87,0.0,0.0,0.000,321002.2,321002.2,21001,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455061548,125354.00
02/09/2016 18:45,2,0.000,ALERT,211.03,299.37,59.970,1455061503,"201051344001145","219011344069620",0.00,-8.50,0,297.87,302.07,0.0,0.0,0.000,325105.7,325105.7,20950,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455061550,125355.00
02/09/2016 18:45,2,0.000,ALERT,210.80,298.17,59.965,1455061503,"201051344000651","219011344069620",0.00,-10.00,0,296.66,300.87,0.0,0.0,0.000,317356.3,317356.3,21182,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455061552,125356.00
02/09/2016 18:45,2,0.000,ALERT,210.35,297.87,59.949,1455061503,"274151322000088","219011344069620",0.00,-8.00,0,296.06,300.27,0.0,0.0,0.000,574507.0,574507.0,10044,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455061554,125357.00
02/09/2016 18:45,2,0.000,ALERT,211.93,298.17,59.959,1455061503,"274151322000068","219011344069620",0.00,-8.00,0,296.06,299.67,0.0,0.0,0.000,480821.6,480821.6,10746,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455061555,125358.00
