ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/09/2016 18:45,2,0.000,ALERT,210.35,298.77,59.965,1455061503,"201051344001135","219011344069620",0.00,-8.50,0,297.57,301.77,0.0,0.0,0.000,314081.4,314081.4,21166,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455061557,125359.00
02/09/2016 18:45,2,0.000,ALERT,211.25,300.57,59.959,1455061503,"201051344000594","219011344069620",0.00,-8.50,0,297.87,302.37,0.0,0.0,0.000,320141.5,320141.5,16586,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455061559,125360.00
02/09/2016 18:45,2,0.000,ALERT,210.80,298.77,59.944,1455061503,"201051344001203","219011344069620",0.00,-9.00,0,297.26,302.68,0.0,0.0,0.000,320366.6,320366.6,21145,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455061561,125361.00
02/09/2016 18:45,2,0.000,ALERT,210.80,298.77,60.007,1455061503,"274151322000054","219011344069620",0.00,-8.00,0,296.66,300.87,0.0,0.0,0.000,586951.0,586951.0,10067,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455061563,125362.00
02/09/2016 18:45,2,0.000,ALERT,211.93,300.57,59.965,1455061503,"201051344000867","219011344069620",0.00,-7.00,0,297.57,302.37,0.0,0.0,0.000,308971.9,308971.9,16589,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455061564,125363.00
02/09/2016 18:45,2,0.000,ALERT,210.80,299.07,59.933,1455061503,"201051344001093","219011344069620",0.00,-7.00,0,296.96,301.17,0.0,0.0,0.000,319356.2,319356.2,21061,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455061566,125364.00
02/09/2016 18:45,2,0.000,ALERT,211.48,300.87,59.965,1455061503,"201051344000900","219011344069620",0.00,-8.50,0,297.57,301.77,0.0,0.0,0.000,324234.4,324234.4,16177,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455061568,125365.00
02/09/2016 18:45,2,0.000,ALERT,211.93,299.67,59.965,1455061503,"201051344000648","219011344069620",0.00,-10.00,0,297.26,302.07,0.0,0.0,0.000,317268.9,317268.9,16343,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455061570,125366.00
02/09/2016 18:45,2,0.000,ALERT,211.70,300.87,59.970,1455061503,"201051344000569","219011344069620",0.00,-8.50,0,298.77,302.98,0.0,0.0,0.000,325121.5,325121.5,16183,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455061572,125367.00
02/09/2016 18:45,2,0.000,ALERT,211.70,300.27,59.965,1455061503,"201051344000983","219011344069620",0.00,-8.00,0,298.47,302.37,0.0,0.0,0.000,318089.4,318089.4,16488,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455061574,125368.00
02/09/2016 18:45,2,0.000,ALERT,211.93,300.27,59.959,1455061503,"201051344001158","219011344069620",0.00,-9.00,0,297.57,302.07,0.0,0.0,0.000,313717.2,313717.2,16614,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455061576,125369.00
02/09/2016 18:45,2,0.000,ALERT,212.16,300.87,59.970,1455061503,"201051344000576","219011344069620",0.00,-8.50,0,298.47,302.37,0.0,0.0,0.000,318723.9,318723.9,16212,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455061577,125370.00
02/09/2016 18:45,2,0.000,ALERT,211.03,296.96,59.949,1455061503,"274151322000087","219011344069620",0.00,-6.50,0,295.46,299.67,0.0,0.0,0.000,562125.7,562125.7,10097,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455061579,125371.00
02/09/2016 19:00,2,0.000,ALERT,212.61,300.87,59.991,1455062403,"201051344000645","219011344069620",0.00,-8.00,0,298.17,302.37,0.0,0.0,0.000,318091.4,318091.4,16305,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455062405,125372.00
02/09/2016 19:00,2,0.000,ALERT,211.70,298.77,60.012,1455062403,"274151322000085","219011344069620",0.00,-8.00,0,296.06,300.57,0.0,0.0,0.000,589787.7,589787.7,10091,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455062407,125373.00
02/09/2016 19:00,2,0.000,ALERT,212.83,300.57,59.981,1455062403,"201051344000633","219011344069620",0.00,-9.00,0,296.36,302.07,0.0,0.0,0.000,309739.3,309739.3,16622,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455062409,125374.00
02/09/2016 19:00,2,0.000,ALERT,212.16,300.87,59.986,1455062403,"201051344000469","219011344069620",0.00,-10.00,0,297.26,302.37,0.0,0.0,0.000,310530.0,310530.0,16634,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455062410,125375.00
02/09/2016 19:00,2,0.000,ALERT,211.25,299.67,59.981,1455062403,"201051344000646","219011344069620",0.00,-9.00,0,296.96,300.87,0.0,0.0,0.000,315952.6,315952.6,21177,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455062412,125376.00
02/09/2016 19:00,2,0.000,ALERT,211.03,299.07,59.986,1455062403,"274151322000052","219011344069620",0.00,-9.00,0,296.06,300.87,0.0,0.0,0.000,597821.3,597821.3,10287,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455062414,125377.00
02/09/2016 19:00,2,0.000,ALERT,211.70,299.97,59.986,1455062403,"201051344000585","219011344069620",0.00,-8.00,0,296.96,301.17,0.0,0.0,0.000,320819.3,320819.3,21163,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455062416,125378.00
02/09/2016 19:00,2,0.000,ALERT,211.48,299.97,59.986,1455062403,"201051344001230","219011344069620",0.00,-8.50,0,297.57,301.47,0.0,0.0,0.000,319927.8,319927.8,21031,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455062417,125379.00
02/09/2016 19:00,2,0.000,ALERT,211.93,300.87,59.996,1455062403,"201051344000582","219011344069620",0.00,-10.00,0,298.17,301.77,0.0,0.0,0.000,313467.2,313467.2,21142,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455062419,125380.00
02/09/2016 19:00,2,0.000,ALERT,211.03,299.97,59.991,1455062403,"201051344000955","219011344069620",0.00,-8.50,0,296.96,300.87,0.0,0.0,0.000,323919.1,323919.1,21132,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455062421,125381.00
02/09/2016 19:00,2,0.000,ALERT,211.25,298.47,59.986,1455062403,"274151322000094","219011344069620",0.00,-10.00,0,295.76,299.67,0.0,0.0,0.000,480677.6,480677.6,10592,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455062423,125382.00
02/09/2016 19:00,2,0.000,ALERT,211.93,301.17,60.007,1455062403,"201051344000579","219011344069620",0.00,-8.00,0,298.77,303.28,0.0,0.0,0.000,324562.6,324562.6,16563,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455062425,125383.00
02/09/2016 19:00,2,0.000,ALERT,211.25,299.97,60.002,1455062403,"201051344000890","219011344069620",0.00,-8.00,0,297.57,302.07,0.0,0.0,0.000,321392.3,321392.3,21094,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455062426,125384.00
02/09/2016 19:00,2,0.000,ALERT,211.48,299.67,59.991,1455062403,"201051344000438","219011344069620",0.00,-9.00,0,297.26,301.47,0.0,0.0,0.000,323526.9,323526.9,21153,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455062428,125385.00
02/09/2016 19:00,2,0.000,ALERT,211.48,299.07,59.991,1455062403,"201051344000417","219011344069620",0.00,-8.50,0,296.66,300.57,0.0,0.0,0.000,317308.9,317308.9,21250,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455062430,125386.00
02/09/2016 19:00,2,0.000,ALERT,211.48,299.07,59.986,1455062403,"274151322000083","219011344069620",0.00,-8.50,0,296.36,300.87,0.0,0.0,0.000,592107.2,592107.2,10282,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455062432,125387.00
02/09/2016 19:00,2,0.000,ALERT,211.93,298.77,60.002,1455062403,"274151322000076","219011344069620",0.00,-8.50,0,296.06,300.87,0.0,0.0,0.000,629257.1,629257.1,10328,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455062433,125388.00
02/09/2016 19:00,2,0.000,ALERT,212.16,301.77,60.002,1455062403,"201051344000868","219011344069620",0.00,-8.50,0,299.07,302.98,0.0,0.0,0.000,309502.0,309502.0,16361,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455062435,125389.00
02/09/2016 19:00,2,0.000,ALERT,211.70,300.27,60.023,1455062403,"274151322000095","219011344069620",0.00,-10.00,0,296.96,301.47,0.0,0.0,0.000,622265.6,622265.6,10171,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455062437,125390.00
02/09/2016 19:00,2,0.000,ALERT,211.70,301.17,59.996,1455062403,"201051344000988","219011344069620",0.00,-8.00,0,295.76,302.37,0.0,0.0,0.000,307886.8,307886.8,16633,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455062439,125391.00
02/09/2016 19:00,2,0.000,ALERT,211.25,299.07,60.002,1455062403,"201051344001025","219011344069620",0.00,-9.00,0,296.66,301.77,0.0,0.0,0.000,321001.1,321001.1,21147,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455062441,125392.00
02/09/2016 19:00,2,0.000,ALERT,212.16,302.07,60.002,1455062403,"201051344000458","219011344069620",0.00,-6.50,0,298.47,303.58,0.0,0.0,0.000,318192.2,318192.2,16585,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455062442,125393.00
02/09/2016 19:00,2,0.000,ALERT,212.61,301.47,59.996,1455062403,"201051344000853","219011344069620",0.00,-8.50,0,298.47,302.98,0.0,0.0,0.000,316368.3,316368.3,16308,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455062444,125394.00
02/09/2016 19:00,2,0.000,ALERT,211.93,300.27,59.996,1455062403,"201051344000685","219011344069620",0.00,-8.50,0,296.96,300.87,0.0,0.0,0.000,323389.1,323389.1,21034,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455062446,125395.00
02/09/2016 19:00,2,0.000,ALERT,211.70,299.67,59.991,1455062403,"201051344000917","219011344069620",0.00,-7.00,0,296.06,300.57,0.0,0.0,0.000,321002.2,321002.2,21003,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455062448,125396.00
02/09/2016 19:00,2,0.000,ALERT,211.70,300.27,59.986,1455062403,"201051344001145","219011344069620",0.00,-8.50,0,297.57,301.77,0.0,0.0,0.000,325105.7,325105.7,20952,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455062450,125397.00
02/09/2016 19:00,2,0.000,ALERT,211.70,299.37,60.002,1455062403,"201051344000651","219011344069620",0.00,-10.00,0,296.66,300.57,0.0,0.0,0.000,317356.3,317356.3,21184,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455062451,125398.00
02/09/2016 19:00,2,0.000,ALERT,211.03,298.47,59.996,1455062403,"274151322000088","219011344069620",0.00,-7.00,0,295.46,300.27,0.0,0.0,0.000,574507.0,574507.0,10046,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455062453,125399.00
02/09/2016 19:00,2,0.000,ALERT,212.16,298.77,60.007,1455062403,"274151322000068","219011344069620",0.00,-8.00,0,295.46,299.67,0.0,0.0,0.000,480821.6,480821.6,10748,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455062455,125400.00
02/09/2016 19:00,2,0.000,ALERT,211.25,299.97,60.007,1455062403,"201051344001135","219011344069620",0.00,-8.50,0,297.57,301.77,0.0,0.0,0.000,314081.4,314081.4,21168,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455062457,125401.00
02/09/2016 19:00,2,0.000,ALERT,211.70,301.47,59.991,1455062403,"201051344000594","219011344069620",0.00,-8.50,0,298.17,302.98,0.0,0.0,0.000,320141.5,320141.5,16588,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455062459,125402.00
02/09/2016 19:00,2,0.000,ALERT,211.48,299.37,59.991,1455062403,"201051344001203","219011344069620",0.00,-9.00,0,296.96,302.68,0.0,0.0,0.000,320366.6,320366.6,21147,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455062461,125403.00
02/09/2016 19:00,2,0.000,ALERT,211.48,299.07,59.996,1455062403,"274151322000054","219011344069620",0.00,-8.00,0,296.36,300.87,0.0,0.0,0.000,586951.0,586951.0,10069,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455062462,125404.00
02/09/2016 19:00,2,0.000,ALERT,212.38,300.57,59.975,1455062403,"201051344000867","219011344069620",0.00,-7.00,0,297.87,303.28,0.0,0.0,0.000,308971.9,308971.9,16591,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455062464,125405.00
02/09/2016 19:00,2,0.000,ALERT,211.48,299.97,59.996,1455062403,"201051344001093","219011344069620",0.00,-7.00,0,296.96,300.87,0.0,0.0,0.000,319356.2,319356.2,21063,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455062466,125406.00
02/09/2016 19:00,2,0.000,ALERT,211.93,300.87,60.007,1455062403,"201051344000900","219011344069620",0.00,-9.00,0,297.87,302.68,0.0,0.0,0.000,324234.4,324234.4,16179,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455062468,125407.00
02/09/2016 19:00,2,0.000,ALERT,212.16,299.97,59.996,1455062403,"201051344000648","219011344069620",0.00,-10.00,0,297.57,302.98,0.0,0.0,0.000,317268.9,317268.9,16345,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455062470,125408.00
02/09/2016 19:00,2,0.000,ALERT,212.16,301.47,59.986,1455062403,"201051344000569","219011344069620",0.00,-8.50,0,298.77,303.88,0.0,0.0,0.000,325121.5,325121.5,16185,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455062472,125409.00
02/09/2016 19:00,2,0.000,ALERT,211.93,300.87,59.996,1455062403,"201051344000983","219011344069620",0.00,-8.00,0,298.47,303.28,0.0,0.0,0.000,318089.4,318089.4,16490,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455062473,125410.00
02/09/2016 19:00,2,0.000,ALERT,212.16,300.87,59.996,1455062403,"201051344001158","219011344069620",0.00,-9.00,0,297.87,302.68,0.0,0.0,0.000,313717.2,313717.2,16616,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455062475,125411.00
02/09/2016 19:00,2,0.000,ALERT,212.61,301.17,60.002,1455062403,"201051344000576","219011344069620",0.00,-8.50,0,298.47,303.28,0.0,0.0,0.000,318723.9,318723.9,16214,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455062477,125412.00
02/09/2016 19:00,2,0.000,ALERT,211.70,298.77,59.954,1455062403,"274151322000087","219011344069620",0.00,-7.00,0,294.86,299.67,0.0,0.0,0.000,562125.7,562125.7,10099,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455062479,125413.00
02/09/2016 19:15,2,0.000,ALERT,212.38,301.47,60.002,1455063304,"201051344000645","219011344069620",0.00,-8.00,0,298.77,303.28,0.0,0.0,0.000,318091.4,318091.4,16307,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455063306,125414.00
02/09/2016 19:15,2,0.000,ALERT,211.48,298.77,59.975,1455063304,"274151322000085","219011344069620",0.00,-8.00,0,297.26,301.17,0.0,0.0,0.000,589787.7,589787.7,10093,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455063307,125415.00
02/09/2016 19:15,2,0.000,ALERT,212.61,301.47,60.018,1455063304,"201051344000633","219011344069620",0.00,-9.00,0,297.26,302.98,0.0,0.0,0.000,309739.3,309739.3,16624,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455063309,125416.00
02/09/2016 19:15,2,0.000,ALERT,212.16,301.47,59.975,1455063304,"201051344000469","219011344069620",0.00,-10.00,0,298.17,303.28,0.0,0.0,0.000,310530.0,310530.0,16636,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455063311,125417.00
02/09/2016 19:15,2,0.000,ALERT,211.03,299.67,59.975,1455063304,"201051344000646","219011344069620",0.00,-9.00,0,297.26,301.47,0.0,0.0,0.000,315952.6,315952.6,21179,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455063313,125418.00
02/09/2016 19:15,2,0.000,ALERT,211.25,298.77,59.975,1455063304,"274151322000052","219011344069620",0.00,-9.00,0,296.96,301.47,0.0,0.0,0.000,597821.3,597821.3,10289,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455063314,125419.00
02/09/2016 19:15,2,0.000,ALERT,211.48,299.97,59.959,1455063304,"201051344000585","219011344069620",0.00,-8.00,0,297.26,301.47,0.0,0.0,0.000,320819.3,320819.3,21165,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455063316,125420.00
02/09/2016 19:15,2,0.000,ALERT,211.03,299.97,59.975,1455063304,"201051344001230","219011344069620",0.00,-8.50,0,297.87,301.77,0.0,0.0,0.000,319927.8,319927.8,21033,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455063318,125421.00
02/09/2016 19:15,2,0.000,ALERT,211.70,300.57,59.970,1455063304,"201051344000582","219011344069620",0.00,-10.00,0,298.47,302.07,0.0,0.0,0.000,313467.2,313467.2,21144,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455063320,125422.00
02/09/2016 19:15,2,0.000,ALERT,210.80,299.67,59.975,1455063304,"201051344000955","219011344069620",0.00,-8.50,0,297.87,301.17,0.0,0.0,0.000,323919.1,323919.1,21134,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455063322,125423.00
02/09/2016 19:15,2,0.000,ALERT,211.48,298.17,59.975,1455063304,"274151322000094","219011344069620",0.00,-10.00,0,296.66,300.27,0.0,0.0,0.000,480677.6,480677.6,10594,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455063323,125424.00
02/09/2016 19:15,2,0.000,ALERT,212.16,301.47,59.981,1455063304,"201051344000579","219011344069620",0.00,-8.50,0,299.67,304.18,0.0,0.0,0.000,324562.6,324562.6,16565,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455063325,125425.00
02/09/2016 19:15,2,0.000,ALERT,211.03,299.97,59.965,1455063304,"201051344000890","219011344069620",0.00,-8.00,0,298.17,302.37,0.0,0.0,0.000,321392.3,321392.3,21096,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455063327,125426.00
02/09/2016 19:15,2,0.000,ALERT,211.25,299.37,59.981,1455063304,"201051344000438","219011344069620",0.00,-9.00,0,297.57,301.77,0.0,0.0,0.000,323526.9,323526.9,21155,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455063329,125427.00
02/09/2016 19:15,2,0.000,ALERT,211.48,299.07,59.986,1455063304,"201051344000417","219011344069620",0.00,-8.50,0,297.26,301.17,0.0,0.0,0.000,317308.9,317308.9,21252,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455063331,125428.00
02/09/2016 19:15,2,0.000,ALERT,211.48,298.47,59.981,1455063304,"274151322000083","219011344069620",0.00,-8.50,0,297.57,301.47,0.0,0.0,0.000,592107.2,592107.2,10284,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455063333,125429.00
02/09/2016 19:15,2,0.000,ALERT,212.16,299.37,59.970,1455063304,"274151322000076","219011344069620",0.00,-8.50,0,297.26,301.47,0.0,0.0,0.000,629257.1,629257.1,10330,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455063335,125430.00
02/09/2016 19:15,2,0.000,ALERT,211.93,301.47,59.981,1455063304,"201051344000868","219011344069620",0.00,-8.50,0,300.27,304.18,0.0,0.0,0.000,309502.0,309502.0,16363,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455063337,125431.00
02/09/2016 19:15,2,0.000,ALERT,211.48,299.37,59.981,1455063304,"274151322000095","219011344069620",0.00,-10.00,0,298.47,301.77,0.0,0.0,0.000,622265.6,622265.6,10173,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455063339,125432.00
02/09/2016 19:15,2,0.000,ALERT,211.93,300.87,59.981,1455063304,"201051344000988","219011344069620",0.00,-8.50,0,296.96,302.98,0.0,0.0,0.000,307886.8,307886.8,16635,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455063340,125433.00
02/09/2016 19:15,2,0.000,ALERT,211.03,298.77,59.991,1455063304,"201051344001025","219011344069620",0.00,-9.00,0,297.26,302.07,0.0,0.0,0.000,321001.1,321001.1,21149,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455063342,125434.00
02/09/2016 19:15,2,0.000,ALERT,211.93,300.87,59.991,1455063304,"201051344000458","219011344069620",0.00,-6.50,0,299.67,304.18,0.0,0.0,0.000,318192.2,318192.2,16587,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455063344,125435.00
02/09/2016 19:15,2,0.000,ALERT,212.61,300.87,59.965,1455063304,"201051344000853","219011344069620",0.00,-9.00,0,299.37,303.58,0.0,0.0,0.000,316368.3,316368.3,16310,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455063346,125436.00
02/09/2016 19:15,2,0.000,ALERT,211.93,299.97,59.981,1455063304,"201051344000685","219011344069620",0.00,-8.50,0,297.57,301.77,0.0,0.0,0.000,323389.1,323389.1,21036,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455063348,125437.00
02/09/2016 19:15,2,0.000,ALERT,211.70,299.97,59.991,1455063304,"201051344000917","219011344069620",0.00,-7.00,0,296.66,301.17,0.0,0.0,0.000,321002.2,321002.2,21005,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455063349,125438.00
02/09/2016 19:15,2,0.000,ALERT,211.70,300.27,59.949,1455063304,"201051344001145","219011344069620",0.00,-8.50,0,297.87,302.07,0.0,0.0,0.000,325105.7,325105.7,20954,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455063351,125439.00
02/09/2016 19:15,2,0.000,ALERT,211.70,299.67,59.959,1455063304,"201051344000651","219011344069620",0.00,-10.00,0,297.26,300.87,0.0,0.0,0.000,317356.3,317356.3,21186,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455063353,125440.00
02/09/2016 19:15,2,0.000,ALERT,211.48,298.77,59.970,1455063304,"274151322000088","219011344069620",0.00,-8.00,0,296.66,300.57,0.0,0.0,0.000,574507.0,574507.0,10048,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455063355,125441.00
02/09/2016 19:15,2,0.000,ALERT,212.16,297.87,59.986,1455063304,"274151322000068","219011344069620",0.00,-8.00,0,296.66,300.27,0.0,0.0,0.000,480821.6,480821.6,10750,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455063357,125442.00
02/09/2016 19:15,2,0.000,ALERT,211.03,300.27,60.002,1455063304,"201051344001135","219011344069620",0.00,-8.50,0,297.87,302.07,0.0,0.0,0.000,314081.4,314081.4,21170,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455063359,125443.00
02/09/2016 19:15,2,0.000,ALERT,211.93,301.77,59.981,1455063304,"201051344000594","219011344069620",0.00,-9.00,0,298.77,303.58,0.0,0.0,0.000,320141.5,320141.5,16590,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455063360,125444.00
02/09/2016 19:15,2,0.000,ALERT,211.48,299.67,60.012,1455063304,"201051344001203","219011344069620",0.00,-9.00,0,297.57,302.98,0.0,0.0,0.000,320366.6,320366.6,21149,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455063362,125445.00
02/09/2016 19:15,2,0.000,ALERT,211.48,299.37,59.991,1455063304,"274151322000054","219011344069620",0.00,-8.00,0,296.96,301.47,0.0,0.0,0.000,586951.0,586951.0,10071,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455063364,125446.00
02/09/2016 19:15,2,0.000,ALERT,212.61,300.87,59.991,1455063304,"201051344000867","219011344069620",0.00,-8.00,0,298.47,303.58,0.0,0.0,0.000,308971.9,308971.9,16593,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455063366,125447.00
02/09/2016 19:15,2,0.000,ALERT,211.48,299.97,59.991,1455063304,"201051344001093","219011344069620",0.00,-7.00,0,297.57,301.47,0.0,0.0,0.000,319356.2,319356.2,21065,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455063368,125448.00
02/09/2016 19:15,2,0.000,ALERT,212.16,301.47,59.949,1455063304,"201051344000900","219011344069620",0.00,-8.50,0,298.47,302.98,0.0,0.0,0.000,324234.4,324234.4,16181,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455063369,125449.00
02/09/2016 19:15,2,0.000,ALERT,212.38,300.57,59.975,1455063304,"201051344000648","219011344069620",0.00,-10.00,0,298.17,303.28,0.0,0.0,0.000,317268.9,317268.9,16347,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455063371,125450.00
02/09/2016 19:15,2,0.000,ALERT,212.38,301.77,59.981,1455063304,"201051344000569","219011344069620",0.00,-8.50,0,299.37,304.18,0.0,0.0,0.000,325121.5,325121.5,16187,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455063373,125451.00
02/09/2016 19:15,2,0.000,ALERT,212.38,301.77,59.986,1455063304,"201051344000983","219011344069620",0.00,-8.50,0,299.07,303.88,0.0,0.0,0.000,318089.4,318089.4,16492,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455063375,125452.00
02/09/2016 19:15,2,0.000,ALERT,212.38,301.17,59.975,1455063304,"201051344001158","219011344069620",0.00,-9.00,0,298.77,302.98,0.0,0.0,0.000,313717.2,313717.2,16618,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455063377,125453.00
02/09/2016 19:15,2,0.000,ALERT,212.83,301.77,59.986,1455063304,"201051344000576","219011344069620",0.00,-9.00,0,299.07,303.58,0.0,0.0,0.000,318723.9,318723.9,16216,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455063378,125454.00
02/09/2016 19:15,2,0.000,ALERT,211.70,297.87,60.018,1455063304,"274151322000087","219011344069620",0.00,-7.00,0,296.06,299.97,0.0,0.0,0.000,562125.7,562125.7,10101,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455063380,125455.00
02/09/2016 19:30,2,0.000,ALERT,212.38,300.57,59.970,1455064203,"201051344000645","219011344069620",0.00,-8.50,0,299.37,303.28,0.0,0.0,0.000,318091.4,318091.4,16309,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455064205,125456.00
02/09/2016 19:30,2,0.000,ALERT,211.70,298.77,59.975,1455064203,"274151322000085","219011344069620",0.00,-8.00,0,296.96,300.57,0.0,0.0,0.000,589787.7,589787.7,10095,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455064207,125457.00
02/09/2016 19:30,2,0.000,ALERT,212.61,300.57,59.970,1455064203,"201051344000633","219011344069620",0.00,-9.00,0,297.57,302.98,0.0,0.0,0.000,309739.3,309739.3,16626,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455064209,125458.00
02/09/2016 19:30,2,0.000,ALERT,212.16,300.87,59.965,1455064203,"201051344000469","219011344069620",0.00,-10.00,0,298.17,302.68,0.0,0.0,0.000,310530.0,310530.0,16638,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455064210,125459.00
02/09/2016 19:30,2,0.000,ALERT,211.70,300.27,59.970,1455064203,"201051344000646","219011344069620",0.00,-9.00,0,297.26,301.77,0.0,0.0,0.000,315952.6,315952.6,21181,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455064212,125460.00
02/09/2016 19:30,2,0.000,ALERT,211.03,298.47,59.928,1455064203,"274151322000052","219011344069620",0.00,-9.00,0,296.66,301.17,0.0,0.0,0.000,597821.3,597821.3,10291,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455064214,125461.00
02/09/2016 19:30,2,0.000,ALERT,211.93,300.57,59.933,1455064203,"201051344000585","219011344069620",0.00,-8.50,0,297.57,302.07,0.0,0.0,0.000,320819.3,320819.3,21167,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455064216,125462.00
02/09/2016 19:30,2,0.000,ALERT,211.70,300.57,59.975,1455064203,"201051344001230","219011344069620",0.00,-8.50,0,297.87,302.07,0.0,0.0,0.000,319927.8,319927.8,21035,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455064218,125463.00
02/09/2016 19:30,2,0.000,ALERT,212.16,300.87,59.912,1455064203,"201051344000582","219011344069620",0.00,-10.00,0,298.47,302.68,0.0,0.0,0.000,313467.2,313467.2,21146,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455064219,125464.00
02/09/2016 19:30,2,0.000,ALERT,211.48,300.27,59.938,1455064203,"201051344000955","219011344069620",0.00,-9.00,0,297.57,301.77,0.0,0.0,0.000,323919.1,323919.1,21136,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455064221,125465.00
02/09/2016 19:30,2,0.000,ALERT,211.48,297.87,59.965,1455064203,"274151322000094","219011344069620",0.00,-10.00,0,296.36,299.97,0.0,0.0,0.000,480677.6,480677.6,10596,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455064223,125466.00
02/09/2016 19:30,2,0.000,ALERT,211.93,301.47,59.944,1455064203,"201051344000579","219011344069620",0.00,-8.50,0,299.67,303.58,0.0,0.0,0.000,324562.6,324562.6,16567,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455064225,125467.00
02/09/2016 19:30,2,0.000,ALERT,211.70,300.87,59.922,1455064203,"201051344000890","219011344069620",0.00,-8.00,0,297.87,302.98,0.0,0.0,0.000,321392.3,321392.3,21098,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455064227,125468.00
02/09/2016 19:30,2,0.000,ALERT,211.93,300.27,59.975,1455064203,"201051344000438","219011344069620",0.00,-9.00,0,297.87,302.07,0.0,0.0,0.000,323526.9,323526.9,21157,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455064228,125469.00
02/09/2016 19:30,2,0.000,ALERT,211.93,299.97,59.965,1455064203,"201051344000417","219011344069620",0.00,-9.00,0,296.96,301.17,0.0,0.0,0.000,317308.9,317308.9,21254,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455064230,125470.00
02/09/2016 19:30,2,0.000,ALERT,211.48,299.07,59.922,1455064203,"274151322000083","219011344069620",0.00,-8.50,0,297.26,301.17,0.0,0.0,0.000,592107.2,592107.2,10286,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455064232,125471.00
02/09/2016 19:30,2,0.000,ALERT,212.16,298.77,59.954,1455064203,"274151322000076","219011344069620",0.00,-9.00,0,296.96,301.17,0.0,0.0,0.000,629257.1,629257.1,10332,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455064234,125472.00
02/09/2016 19:30,2,0.000,ALERT,211.93,301.47,59.949,1455064203,"201051344000868","219011344069620",0.00,-9.00,0,299.67,303.58,0.0,0.0,0.000,309502.0,309502.0,16365,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455064235,125473.00
02/09/2016 19:30,2,0.000,ALERT,211.25,299.97,59.975,1455064203,"274151322000095","219011344069620",0.00,-10.00,0,298.17,301.47,0.0,0.0,0.000,622265.6,622265.6,10175,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455064237,125474.00
02/09/2016 19:30,2,0.000,ALERT,211.93,300.87,59.970,1455064203,"201051344000988","219011344069620",0.00,-8.50,0,296.36,302.68,0.0,0.0,0.000,307886.8,307886.8,16637,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455064239,125475.00
02/09/2016 19:30,2,0.000,ALERT,211.70,299.67,59.928,1455064203,"201051344001025","219011344069620",0.00,-10.00,0,296.66,302.37,0.0,0.0,0.000,321001.1,321001.1,21151,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455064241,125476.00
02/09/2016 19:30,2,0.000,ALERT,212.16,301.47,59.975,1455064203,"201051344000458","219011344069620",0.00,-7.00,0,299.07,303.58,0.0,0.0,0.000,318192.2,318192.2,16589,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455064243,125477.00
02/09/2016 19:30,2,0.000,ALERT,212.61,300.87,59.970,1455064203,"201051344000853","219011344069620",0.00,-9.00,0,299.07,302.98,0.0,0.0,0.000,316368.3,316368.3,16312,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455064245,125478.00
02/09/2016 19:30,2,0.000,ALERT,212.16,300.27,59.949,1455064203,"201051344000685","219011344069620",0.00,-8.50,0,297.87,301.77,0.0,0.0,0.000,323389.1,323389.1,21038,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455064246,125479.00
02/09/2016 19:30,2,0.000,ALERT,211.93,299.97,59.981,1455064203,"201051344000917","219011344069620",0.00,-8.00,0,297.26,301.47,0.0,0.0,0.000,321002.2,321002.2,21007,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455064248,125480.00
02/09/2016 19:30,2,0.000,ALERT,212.16,300.87,60.012,1455064203,"201051344001145","219011344069620",0.00,-9.00,0,298.47,302.68,0.0,0.0,0.000,325105.7,325105.7,20956,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455064250,125481.00
02/09/2016 19:30,2,0.000,ALERT,211.93,299.97,59.970,1455064203,"201051344000651","219011344069620",0.00,-11.00,0,297.57,301.47,0.0,0.0,0.000,317356.3,317356.3,21188,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455064252,125482.00
02/09/2016 19:30,2,0.000,ALERT,210.80,298.17,59.970,1455064203,"274151322000088","219011344069620",0.00,-8.00,0,296.36,300.27,0.0,0.0,0.000,574507.0,574507.0,10050,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455064254,125483.00
02/09/2016 19:30,2,0.000,ALERT,211.93,297.87,59.965,1455064203,"274151322000068","219011344069620",0.00,-8.00,0,296.36,299.67,0.0,0.0,0.000,480821.6,480821.6,10752,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455064256,125484.00
02/09/2016 19:30,2,0.000,ALERT,211.48,300.57,59.975,1455064203,"201051344001135","219011344069620",0.00,-8.50,0,298.17,302.37,0.0,0.0,0.000,314081.4,314081.4,21172,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455064257,125485.00
02/09/2016 19:30,2,0.000,ALERT,211.70,301.47,59.981,1455064203,"201051344000594","219011344069620",0.00,-9.00,0,299.07,303.28,0.0,0.0,0.000,320141.5,320141.5,16592,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455064259,125486.00
02/09/2016 19:30,2,0.000,ALERT,211.93,300.27,60.007,1455064203,"201051344001203","219011344069620",0.00,-9.00,0,298.17,303.58,0.0,0.0,0.000,320366.6,320366.6,21151,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455064261,125487.00
02/09/2016 19:30,2,0.000,ALERT,211.25,299.07,59.970,1455064203,"274151322000054","219011344069620",0.00,-8.00,0,296.96,300.87,0.0,0.0,0.000,586951.0,586951.0,10073,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455064263,125488.00
02/09/2016 19:30,2,0.000,ALERT,212.61,300.87,60.018,1455064203,"201051344000867","219011344069620",0.00,-8.00,0,298.77,303.28,0.0,0.0,0.000,308971.9,308971.9,16595,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455064265,125489.00
02/09/2016 19:30,2,0.000,ALERT,211.93,300.57,60.007,1455064203,"201051344001093","219011344069620",0.00,-7.00,0,297.87,301.77,0.0,0.0,0.000,319356.2,319356.2,21067,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455064266,125490.00
02/09/2016 19:30,2,0.000,ALERT,211.93,300.87,59.981,1455064203,"201051344000900","219011344069620",0.00,-9.00,0,299.07,302.98,0.0,0.0,0.000,324234.4,324234.4,16183,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455064268,125491.00
02/09/2016 19:30,2,0.000,ALERT,212.38,300.57,60.002,1455064203,"201051344000648","219011344069620",0.00,-10.00,0,298.77,302.98,0.0,0.0,0.000,317268.9,317268.9,16349,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455064270,125492.00
02/09/2016 19:30,2,0.000,ALERT,212.38,301.77,59.986,1455064203,"201051344000569","219011344069620",0.00,-9.00,0,299.97,303.88,0.0,0.0,0.000,325121.5,325121.5,16189,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455064272,125493.00
02/09/2016 19:30,2,0.000,ALERT,212.16,301.47,59.981,1455064203,"201051344000983","219011344069620",0.00,-8.50,0,299.37,303.28,0.0,0.0,0.000,318089.4,318089.4,16494,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455064274,125494.00
02/09/2016 19:30,2,0.000,ALERT,212.38,301.17,59.986,1455064203,"201051344001158","219011344069620",0.00,-10.00,0,299.07,302.68,0.0,0.0,0.000,313717.2,313717.2,16620,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455064275,125495.00
02/09/2016 19:30,2,0.000,ALERT,212.83,301.77,59.981,1455064203,"201051344000576","219011344069620",0.00,-9.00,0,299.67,303.28,0.0,0.0,0.000,318723.9,318723.9,16218,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455064277,125496.00
02/09/2016 19:30,2,0.000,ALERT,211.48,297.87,59.965,1455064203,"274151322000087","219011344069620",0.00,-7.00,0,296.06,299.67,0.0,0.0,0.000,562125.7,562125.7,10103,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455064279,125497.00
02/09/2016 19:45,2,0.000,ALERT,212.83,301.17,59.922,1455065103,"201051344000645","219011344069620",0.00,-8.00,0,298.77,303.28,0.0,0.0,0.000,318091.4,318091.4,16311,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455065105,125498.00
02/09/2016 19:45,2,0.000,ALERT,211.70,298.77,59.928,1455065103,"274151322000085","219011344069620",0.00,-8.50,0,297.26,301.17,0.0,0.0,0.000,589787.7,589787.7,10097,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455065107,125499.00
02/09/2016 19:45,2,0.000,ALERT,213.06,301.17,59.965,1455065103,"201051344000633","219011344069620",0.00,-9.00,0,297.26,302.68,0.0,0.0,0.000,309739.3,309739.3,16628,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455065109,125500.00
02/09/2016 19:45,2,0.000,ALERT,212.61,301.47,59.959,1455065103,"201051344000469","219011344069620",0.00,-10.00,0,297.87,302.98,0.0,0.0,0.000,310530.0,310530.0,16640,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455065111,125501.00
02/09/2016 19:45,2,0.000,ALERT,211.48,300.27,59.954,1455065103,"201051344000646","219011344069620",0.00,-9.00,0,297.87,302.07,0.0,0.0,0.000,315952.6,315952.6,21183,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455065113,125502.00
02/09/2016 19:45,2,0.000,ALERT,211.25,299.67,59.959,1455065103,"274151322000052","219011344069620",0.00,-9.00,0,297.26,301.47,0.0,0.0,0.000,597821.3,597821.3,10293,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455065115,125503.00
