ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/09/2016 19:45,2,0.000,ALERT,211.70,300.57,59.959,1455065103,"201051344000585","219011344069620",0.00,-8.50,0,297.87,302.37,0.0,0.0,0.000,320819.3,320819.3,21169,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455065116,125504.00
02/09/2016 19:45,2,0.000,ALERT,211.48,300.57,59.922,1455065103,"201051344001230","219011344069620",0.00,-8.50,0,298.47,302.37,0.0,0.0,0.000,319927.8,319927.8,21037,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455065118,125505.00
02/09/2016 19:45,2,0.000,ALERT,212.16,301.47,59.959,1455065103,"201051344000582","219011344069620",0.00,-10.00,0,299.07,302.98,0.0,0.0,0.000,313467.2,313467.2,21148,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455065120,125506.00
02/09/2016 19:45,2,0.000,ALERT,211.25,300.57,59.959,1455065103,"201051344000955","219011344069620",0.00,-8.50,0,298.17,302.07,0.0,0.0,0.000,323919.1,323919.1,21138,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455065122,125507.00
02/09/2016 19:45,2,0.000,ALERT,211.48,298.17,59.954,1455065103,"274151322000094","219011344069620",0.00,-10.00,0,296.66,300.27,0.0,0.0,0.000,480677.6,480677.6,10598,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455065124,125508.00
02/09/2016 19:45,2,0.000,ALERT,212.38,302.07,59.954,1455065103,"201051344000579","219011344069620",0.00,-8.50,0,299.67,304.18,0.0,0.0,0.000,324562.6,324562.6,16569,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455065126,125509.00
02/09/2016 19:45,2,0.000,ALERT,211.70,301.17,59.965,1455065103,"201051344000890","219011344069620",0.00,-8.00,0,298.77,303.28,0.0,0.0,0.000,321392.3,321392.3,21100,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455065127,125510.00
02/09/2016 19:45,2,0.000,ALERT,211.93,300.57,59.944,1455065103,"201051344000438","219011344069620",0.00,-9.00,0,298.47,302.37,0.0,0.0,0.000,323526.9,323526.9,21159,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455065129,125511.00
02/09/2016 19:45,2,0.000,ALERT,211.93,300.27,59.965,1455065103,"201051344000417","219011344069620",0.00,-9.00,0,297.87,301.47,0.0,0.0,0.000,317308.9,317308.9,21256,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455065131,125512.00
02/09/2016 19:45,2,0.000,ALERT,211.48,299.37,59.944,1455065103,"274151322000083","219011344069620",0.00,-8.50,0,297.57,301.47,0.0,0.0,0.000,592107.2,592107.2,10288,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455065133,125513.00
02/09/2016 19:45,2,0.000,ALERT,212.16,298.47,59.959,1455065103,"274151322000076","219011344069620",0.00,-9.00,0,297.26,301.47,0.0,0.0,0.000,629257.1,629257.1,10334,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455065135,125514.00
02/09/2016 19:45,2,0.000,ALERT,212.38,302.07,59.965,1455065103,"201051344000868","219011344069620",0.00,-8.50,0,299.97,303.88,0.0,0.0,0.000,309502.0,309502.0,16367,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455065137,125515.00
02/09/2016 19:45,2,0.000,ALERT,211.48,299.67,59.933,1455065103,"274151322000095","219011344069620",0.00,-10.00,0,298.47,301.77,0.0,0.0,0.000,622265.6,622265.6,10177,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455065139,125516.00
02/09/2016 19:45,2,0.000,ALERT,212.16,301.17,59.965,1455065103,"201051344000988","219011344069620",0.00,-8.50,0,296.66,302.68,0.0,0.0,0.000,307886.8,307886.8,16639,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455065140,125517.00
02/09/2016 19:45,2,0.000,ALERT,211.70,300.27,59.970,1455065103,"201051344001025","219011344069620",0.00,-10.00,0,297.87,302.68,0.0,0.0,0.000,321001.1,321001.1,21153,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455065142,125518.00
02/09/2016 19:45,2,0.000,ALERT,212.16,301.47,59.965,1455065103,"201051344000458","219011344069620",0.00,-6.50,0,299.37,303.88,0.0,0.0,0.000,318192.2,318192.2,16591,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455065144,125519.00
02/09/2016 19:45,2,0.000,ALERT,213.06,301.17,59.970,1455065103,"201051344000853","219011344069620",0.00,-9.00,0,299.07,303.28,0.0,0.0,0.000,316368.3,316368.3,16314,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455065146,125520.00
02/09/2016 19:45,2,0.000,ALERT,211.93,300.57,60.002,1455065103,"201051344000685","219011344069620",0.00,-9.00,0,298.17,302.07,0.0,0.0,0.000,323389.1,323389.1,21040,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455065148,125521.00
02/09/2016 19:45,2,0.000,ALERT,211.93,299.97,60.007,1455065103,"201051344000917","219011344069620",0.00,-7.00,0,297.26,301.47,0.0,0.0,0.000,321002.2,321002.2,21009,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455065149,125522.00
02/09/2016 19:45,2,0.000,ALERT,211.93,300.27,59.965,1455065103,"201051344001145","219011344069620",0.00,-9.00,0,298.77,302.68,0.0,0.0,0.000,325105.7,325105.7,20958,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455065151,125523.00
02/09/2016 19:45,2,0.000,ALERT,211.70,299.97,59.965,1455065103,"201051344000651","219011344069620",0.00,-11.00,0,297.87,301.77,0.0,0.0,0.000,317356.3,317356.3,21190,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455065153,125524.00
02/09/2016 19:45,2,0.000,ALERT,211.03,298.77,59.959,1455065103,"274151322000088","219011344069620",0.00,-8.00,0,296.66,300.57,0.0,0.0,0.000,574507.0,574507.0,10052,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455065155,125525.00
02/09/2016 19:45,2,0.000,ALERT,212.16,298.17,59.954,1455065103,"274151322000068","219011344069620",0.00,-8.00,0,296.66,299.97,0.0,0.0,0.000,480821.6,480821.6,10754,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455065157,125526.00
02/09/2016 19:45,2,0.000,ALERT,211.25,300.27,59.970,1455065103,"201051344001135","219011344069620",0.00,-9.00,0,298.77,302.68,0.0,0.0,0.000,314081.4,314081.4,21174,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455065159,125527.00
02/09/2016 19:45,2,0.000,ALERT,212.16,302.07,59.959,1455065103,"201051344000594","219011344069620",0.00,-9.00,0,298.77,303.28,0.0,0.0,0.000,320141.5,320141.5,16594,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455065160,125528.00
02/09/2016 19:45,2,0.000,ALERT,211.70,300.27,59.944,1455065103,"201051344001203","219011344069620",0.00,-9.00,0,298.47,303.88,0.0,0.0,0.000,320366.6,320366.6,21153,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455065162,125529.00
02/09/2016 19:45,2,0.000,ALERT,211.25,298.77,59.965,1455065103,"274151322000054","219011344069620",0.00,-8.00,0,297.26,301.47,0.0,0.0,0.000,586951.0,586951.0,10075,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455065164,125530.00
02/09/2016 19:45,2,0.000,ALERT,212.61,300.87,59.944,1455065103,"201051344000867","219011344069620",0.00,-8.00,0,298.47,303.58,0.0,0.0,0.000,308971.9,308971.9,16597,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455065166,125531.00
02/09/2016 19:45,2,0.000,ALERT,211.70,300.57,59.970,1455065103,"201051344001093","219011344069620",0.00,-7.00,0,298.17,302.07,0.0,0.0,0.000,319356.2,319356.2,21069,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455065167,125532.00
02/09/2016 19:45,2,0.000,ALERT,212.38,301.47,59.938,1455065103,"201051344000900","219011344069620",0.00,-9.00,0,298.47,302.98,0.0,0.0,0.000,324234.4,324234.4,16185,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455065169,125533.00
02/09/2016 19:45,2,0.000,ALERT,212.61,300.87,59.981,1455065103,"201051344000648","219011344069620",0.00,-10.00,0,298.77,302.98,0.0,0.0,0.000,317268.9,317268.9,16351,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455065171,125534.00
02/09/2016 19:45,2,0.000,ALERT,212.61,302.37,59.970,1455065103,"201051344000569","219011344069620",0.00,-8.50,0,299.97,304.18,0.0,0.0,0.000,325121.5,325121.5,16191,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455065173,125535.00
02/09/2016 19:45,2,0.000,ALERT,212.38,301.77,59.981,1455065103,"201051344000983","219011344069620",0.00,-8.50,0,299.67,303.58,0.0,0.0,0.000,318089.4,318089.4,16496,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455065175,125536.00
02/09/2016 19:45,2,0.000,ALERT,212.61,301.77,59.986,1455065103,"201051344001158","219011344069620",0.00,-10.00,0,299.07,302.98,0.0,0.0,0.000,313717.2,313717.2,16622,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455065177,125537.00
02/09/2016 19:45,2,0.000,ALERT,213.06,302.07,59.975,1455065103,"201051344000576","219011344069620",0.00,-8.00,0,299.67,303.28,0.0,0.0,0.000,318723.9,318723.9,16220,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455065178,125538.00
02/09/2016 19:45,2,0.000,ALERT,211.48,297.57,59.949,1455065103,"274151322000087","219011344069620",0.00,-7.00,0,296.06,299.97,0.0,0.0,0.000,562125.7,562125.7,10105,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455065180,125539.00
02/09/2016 20:00,2,0.000,ALERT,212.83,301.47,60.007,1455066003,"201051344000645","219011344069620",0.00,-8.00,0,299.37,302.98,0.0,0.0,0.000,318091.4,318091.4,16313,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455066005,125540.00
02/09/2016 20:00,2,0.000,ALERT,211.70,299.07,59.981,1455066003,"274151322000085","219011344069620",0.00,-8.50,0,296.36,300.57,0.0,0.0,0.000,589787.7,589787.7,10099,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455066007,125541.00
02/09/2016 20:00,2,0.000,ALERT,212.83,300.87,59.991,1455066003,"201051344000633","219011344069620",0.00,-9.00,0,297.57,302.68,0.0,0.0,0.000,309739.3,309739.3,16630,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455066009,125542.00
02/09/2016 20:00,2,0.000,ALERT,212.61,301.77,59.986,1455066003,"201051344000469","219011344069620",0.00,-10.00,0,298.77,302.98,0.0,0.0,0.000,310530.0,310530.0,16642,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455066010,125543.00
02/09/2016 20:00,2,0.000,ALERT,211.48,300.27,59.996,1455066003,"201051344000646","219011344069620",0.00,-9.00,0,298.17,301.77,0.0,0.0,0.000,315952.6,315952.6,21185,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455066012,125544.00
02/09/2016 20:00,2,0.000,ALERT,211.25,299.97,60.012,1455066003,"274151322000052","219011344069620",0.00,-9.00,0,295.76,300.87,0.0,0.0,0.000,597821.3,597821.3,10295,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455066014,125545.00
02/09/2016 20:00,2,0.000,ALERT,211.93,300.87,59.991,1455066003,"201051344000585","219011344069620",0.00,-8.50,0,298.17,302.37,0.0,0.0,0.000,320819.3,320819.3,21171,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455066016,125546.00
02/09/2016 20:00,2,0.000,ALERT,211.48,300.57,59.991,1455066003,"201051344001230","219011344069620",0.00,-9.00,0,298.77,302.07,0.0,0.0,0.000,319927.8,319927.8,21039,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455066018,125547.00
02/09/2016 20:00,2,0.000,ALERT,212.16,301.17,59.996,1455066003,"201051344000582","219011344069620",0.00,-10.00,0,299.37,302.68,0.0,0.0,0.000,313467.2,313467.2,21150,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455066019,125548.00
02/09/2016 20:00,2,0.000,ALERT,211.48,300.27,59.986,1455066003,"201051344000955","219011344069620",0.00,-9.00,0,298.17,301.77,0.0,0.0,0.000,323919.1,323919.1,21140,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455066021,125549.00
02/09/2016 20:00,2,0.000,ALERT,211.48,298.47,59.981,1455066003,"274151322000094","219011344069620",0.00,-10.00,0,295.76,299.97,0.0,0.0,0.000,480677.6,480677.6,10600,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455066023,125550.00
02/09/2016 20:00,2,0.000,ALERT,212.38,302.07,59.991,1455066003,"201051344000579","219011344069620",0.00,-8.50,0,300.27,303.88,0.0,0.0,0.000,324562.6,324562.6,16571,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455066025,125551.00
02/09/2016 20:00,2,0.000,ALERT,211.70,300.87,59.986,1455066003,"201051344000890","219011344069620",0.00,-8.50,0,299.07,303.28,0.0,0.0,0.000,321392.3,321392.3,21102,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455066027,125552.00
02/09/2016 20:00,2,0.000,ALERT,211.93,300.27,59.986,1455066003,"201051344000438","219011344069620",0.00,-10.00,0,298.47,302.37,0.0,0.0,0.000,323526.9,323526.9,21161,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455066028,125553.00
02/09/2016 20:00,2,0.000,ALERT,212.16,299.97,59.991,1455066003,"201051344000417","219011344069620",0.00,-9.00,0,298.17,301.77,0.0,0.0,0.000,317308.9,317308.9,21258,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455066030,125554.00
02/09/2016 20:00,2,0.000,ALERT,211.48,299.07,59.986,1455066003,"274151322000083","219011344069620",0.00,-8.50,0,296.66,300.87,0.0,0.0,0.000,592107.2,592107.2,10290,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455066032,125555.00
02/09/2016 20:00,2,0.000,ALERT,212.38,299.37,60.002,1455066003,"274151322000076","219011344069620",0.00,-9.00,0,296.36,301.17,0.0,0.0,0.000,629257.1,629257.1,10336,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455066034,125556.00
02/09/2016 20:00,2,0.000,ALERT,212.38,302.07,59.986,1455066003,"201051344000868","219011344069620",0.00,-8.50,0,300.27,303.88,0.0,0.0,0.000,309502.0,309502.0,16369,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455066036,125557.00
02/09/2016 20:00,2,0.000,ALERT,211.48,299.67,59.965,1455066003,"274151322000095","219011344069620",0.00,-10.00,0,297.26,301.47,0.0,0.0,0.000,622265.6,622265.6,10179,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455066037,125558.00
02/09/2016 20:00,2,0.000,ALERT,212.16,301.17,59.959,1455066003,"201051344000988","219011344069620",0.00,-8.50,0,296.96,302.68,0.0,0.0,0.000,307886.8,307886.8,16641,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455066039,125559.00
02/09/2016 20:00,2,0.000,ALERT,211.70,299.67,60.023,1455066003,"201051344001025","219011344069620",0.00,-10.00,0,297.87,302.98,0.0,0.0,0.000,321001.1,321001.1,21155,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455066041,125560.00
02/09/2016 20:00,2,0.000,ALERT,212.16,301.47,60.023,1455066003,"201051344000458","219011344069620",0.00,-7.00,0,299.67,303.88,0.0,0.0,0.000,318192.2,318192.2,16593,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455066043,125561.00
02/09/2016 20:00,2,0.000,ALERT,212.83,301.47,59.959,1455066003,"201051344000853","219011344069620",0.00,-9.00,0,299.67,303.28,0.0,0.0,0.000,316368.3,316368.3,16316,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455066045,125562.00
02/09/2016 20:00,2,0.000,ALERT,212.16,300.57,59.991,1455066003,"201051344000685","219011344069620",0.00,-9.00,0,298.17,302.37,0.0,0.0,0.000,323389.1,323389.1,21042,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455066046,125563.00
02/09/2016 20:00,2,0.000,ALERT,212.16,300.27,59.986,1455066003,"201051344000917","219011344069620",0.00,-7.00,0,297.57,301.47,0.0,0.0,0.000,321002.2,321002.2,21011,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455066048,125564.00
02/09/2016 20:00,2,0.000,ALERT,211.93,300.57,59.991,1455066003,"201051344001145","219011344069620",0.00,-9.00,0,298.17,302.68,0.0,0.0,0.000,325105.7,325105.7,20960,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455066050,125565.00
02/09/2016 20:00,2,0.000,ALERT,211.70,299.67,60.002,1455066003,"201051344000651","219011344069620",0.00,-11.00,0,298.17,301.47,0.0,0.0,0.000,317356.3,317356.3,21192,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455066052,125566.00
02/09/2016 20:00,2,0.000,ALERT,211.25,298.17,59.991,1455066003,"274151322000088","219011344069620",0.00,-8.00,0,295.46,300.27,0.0,0.0,0.000,574507.0,574507.0,10054,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455066053,125567.00
02/09/2016 20:00,2,0.000,ALERT,212.16,298.17,59.986,1455066003,"274151322000068","219011344069620",0.00,-8.00,0,295.76,299.67,0.0,0.0,0.000,480821.6,480821.6,10756,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455066055,125568.00
02/09/2016 20:00,2,0.000,ALERT,211.25,300.57,60.002,1455066003,"201051344001135","219011344069620",0.00,-9.00,0,298.77,302.68,0.0,0.0,0.000,314081.4,314081.4,21176,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455066057,125569.00
02/09/2016 20:00,2,0.000,ALERT,211.70,301.47,59.986,1455066003,"201051344000594","219011344069620",0.00,-9.00,0,299.07,303.28,0.0,0.0,0.000,320141.5,320141.5,16596,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455066059,125570.00
02/09/2016 20:00,2,0.000,ALERT,211.70,299.97,59.996,1455066003,"201051344001203","219011344069620",0.00,-10.00,0,298.17,303.88,0.0,0.0,0.000,320366.6,320366.6,21155,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455066061,125571.00
02/09/2016 20:00,2,0.000,ALERT,211.25,298.77,59.981,1455066003,"274151322000054","219011344069620",0.00,-8.50,0,296.36,300.87,0.0,0.0,0.000,586951.0,586951.0,10077,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455066063,125572.00
02/09/2016 20:00,2,0.000,ALERT,212.61,300.87,59.959,1455066003,"201051344000867","219011344069620",0.00,-8.00,0,299.07,303.88,0.0,0.0,0.000,308971.9,308971.9,16599,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455066064,125573.00
02/09/2016 20:00,2,0.000,ALERT,211.93,300.57,59.996,1455066003,"201051344001093","219011344069620",0.00,-7.00,0,298.17,302.07,0.0,0.0,0.000,319356.2,319356.2,21071,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455066066,125574.00
02/09/2016 20:00,2,0.000,ALERT,212.16,301.47,59.991,1455066003,"201051344000900","219011344069620",0.00,-9.00,0,299.07,302.98,0.0,0.0,0.000,324234.4,324234.4,16187,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455066068,125575.00
02/09/2016 20:00,2,0.000,ALERT,212.61,300.87,59.970,1455066003,"201051344000648","219011344069620",0.00,-11.00,0,298.77,302.98,0.0,0.0,0.000,317268.9,317268.9,16353,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455066070,125576.00
02/09/2016 20:00,2,0.000,ALERT,212.83,302.37,59.949,1455066003,"201051344000569","219011344069620",0.00,-9.00,0,300.27,304.18,0.0,0.0,0.000,325121.5,325121.5,16193,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455066072,125577.00
02/09/2016 20:00,2,0.000,ALERT,212.38,301.47,60.012,1455066003,"201051344000983","219011344069620",0.00,-8.50,0,299.67,303.88,0.0,0.0,0.000,318089.4,318089.4,16498,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455066074,125578.00
02/09/2016 20:00,2,0.000,ALERT,212.61,301.47,59.991,1455066003,"201051344001158","219011344069620",0.00,-9.00,0,299.07,302.98,0.0,0.0,0.000,313717.2,313717.2,16624,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455066075,125579.00
02/09/2016 20:00,2,0.000,ALERT,213.06,302.37,59.981,1455066003,"201051344000576","219011344069620",0.00,-9.00,0,299.67,303.58,0.0,0.0,0.000,318723.9,318723.9,16222,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455066077,125580.00
02/09/2016 20:00,2,0.000,ALERT,211.70,298.47,59.975,1455066003,"274151322000087","219011344069620",0.00,-8.00,0,294.86,299.67,0.0,0.0,0.000,562125.7,562125.7,10107,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455066079,125581.00
02/09/2016 20:15,2,0.000,ALERT,212.83,301.47,59.965,1455066903,"201051344000645","219011344069620",0.00,-8.50,0,299.37,303.58,0.0,0.0,0.000,318091.4,318091.4,16315,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455066905,125582.00
02/09/2016 20:15,2,0.000,ALERT,211.93,299.07,59.959,1455066903,"274151322000085","219011344069620",0.00,-8.50,0,297.26,300.87,0.0,0.0,0.000,589787.7,589787.7,10101,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455066907,125583.00
02/09/2016 20:15,2,0.000,ALERT,213.29,301.17,59.912,1455066903,"201051344000633","219011344069620",0.00,-9.00,0,297.57,302.98,0.0,0.0,0.000,309739.3,309739.3,16632,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455066908,125584.00
02/09/2016 20:15,2,0.000,ALERT,212.83,301.77,59.949,1455066903,"201051344000469","219011344069620",0.00,-10.00,0,298.47,303.28,0.0,0.0,0.000,310530.0,310530.0,16644,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455066910,125585.00
02/09/2016 20:15,2,0.000,ALERT,211.93,300.87,59.959,1455066903,"201051344000646","219011344069620",0.00,-10.00,0,298.17,302.07,0.0,0.0,0.000,315952.6,315952.6,21187,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455066912,125586.00
02/09/2016 20:15,2,0.000,ALERT,211.48,299.67,59.965,1455066903,"274151322000052","219011344069620",0.00,-9.00,0,297.26,301.47,0.0,0.0,0.000,597821.3,597821.3,10297,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455066914,125587.00
02/09/2016 20:15,2,0.000,ALERT,212.38,301.17,59.959,1455066903,"201051344000585","219011344069620",0.00,-8.50,0,298.17,302.37,0.0,0.0,0.000,320819.3,320819.3,21173,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455066916,125588.00
02/09/2016 20:15,2,0.000,ALERT,211.93,301.17,59.949,1455066903,"201051344001230","219011344069620",0.00,-9.00,0,298.77,302.68,0.0,0.0,0.000,319927.8,319927.8,21041,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455066918,125589.00
02/09/2016 20:15,2,0.000,ALERT,212.61,301.77,59.965,1455066903,"201051344000582","219011344069620",0.00,-10.00,0,299.37,302.98,0.0,0.0,0.000,313467.2,313467.2,21152,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455066919,125590.00
02/09/2016 20:15,2,0.000,ALERT,211.48,300.27,59.986,1455066903,"201051344000955","219011344069620",0.00,-9.00,0,298.47,302.07,0.0,0.0,0.000,323919.1,323919.1,21142,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455066921,125591.00
02/09/2016 20:15,2,0.000,ALERT,211.93,298.47,59.970,1455066903,"274151322000094","219011344069620",0.00,-11.00,0,296.66,300.27,0.0,0.0,0.000,480677.6,480677.6,10602,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455066923,125592.00
02/09/2016 20:15,2,0.000,ALERT,212.83,302.37,60.002,1455066903,"201051344000579","219011344069620",0.00,-8.50,0,300.27,304.48,0.0,0.0,0.000,324562.6,324562.6,16573,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455066925,125593.00
02/09/2016 20:15,2,0.000,ALERT,211.93,301.17,59.975,1455066903,"201051344000890","219011344069620",0.00,-8.50,0,299.07,303.58,0.0,0.0,0.000,321392.3,321392.3,21104,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455066927,125594.00
02/09/2016 20:15,2,0.000,ALERT,211.93,300.27,59.975,1455066903,"201051344000438","219011344069620",0.00,-10.00,0,298.47,302.68,0.0,0.0,0.000,323526.9,323526.9,21163,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455066928,125595.00
02/09/2016 20:15,2,0.000,ALERT,212.16,299.97,59.981,1455066903,"201051344000417","219011344069620",0.00,-8.50,0,297.87,301.77,0.0,0.0,0.000,317308.9,317308.9,21260,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455066930,125596.00
02/09/2016 20:15,2,0.000,ALERT,212.16,300.27,59.975,1455066903,"274151322000083","219011344069620",0.00,-9.00,0,297.57,301.47,0.0,0.0,0.000,592107.2,592107.2,10292,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455066932,125597.00
02/09/2016 20:15,2,0.000,ALERT,212.61,299.07,59.970,1455066903,"274151322000076","219011344069620",0.00,-9.00,0,297.26,301.47,0.0,0.0,0.000,629257.1,629257.1,10338,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455066934,125598.00
02/09/2016 20:15,2,0.000,ALERT,212.61,302.37,59.975,1455066903,"201051344000868","219011344069620",0.00,-9.00,0,300.27,304.18,0.0,0.0,0.000,309502.0,309502.0,16371,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455066936,125599.00
02/09/2016 20:15,2,0.000,ALERT,212.16,300.87,59.975,1455066903,"274151322000095","219011344069620",0.00,-11.00,0,298.47,301.77,0.0,0.0,0.000,622265.6,622265.6,10181,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455066937,125600.00
02/09/2016 20:15,2,0.000,ALERT,212.38,301.47,59.975,1455066903,"201051344000988","219011344069620",0.00,-8.50,0,296.96,302.98,0.0,0.0,0.000,307886.8,307886.8,16643,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455066939,125601.00
02/09/2016 20:15,2,0.000,ALERT,211.70,299.97,59.975,1455066903,"201051344001025","219011344069620",0.00,-10.00,0,297.87,302.98,0.0,0.0,0.000,321001.1,321001.1,21157,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455066941,125602.00
02/09/2016 20:15,2,0.000,ALERT,212.61,301.77,59.981,1455066903,"201051344000458","219011344069620",0.00,-7.00,0,299.67,304.18,0.0,0.0,0.000,318192.2,318192.2,16595,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455066943,125603.00
02/09/2016 20:15,2,0.000,ALERT,213.29,301.47,60.002,1455066903,"201051344000853","219011344069620",0.00,-10.00,0,299.67,303.58,0.0,0.0,0.000,316368.3,316368.3,16318,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455066944,125604.00
02/09/2016 20:15,2,0.000,ALERT,212.38,300.27,59.959,1455066903,"201051344000685","219011344069620",0.00,-9.00,0,298.17,302.07,0.0,0.0,0.000,323389.1,323389.1,21044,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455066946,125605.00
02/09/2016 20:15,2,0.000,ALERT,212.16,300.27,59.928,1455066903,"201051344000917","219011344069620",0.00,-7.00,0,297.57,301.77,0.0,0.0,0.000,321002.2,321002.2,21013,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455066948,125606.00
02/09/2016 20:15,2,0.000,ALERT,212.16,300.87,59.981,1455066903,"201051344001145","219011344069620",0.00,-9.00,0,299.07,302.98,0.0,0.0,0.000,325105.7,325105.7,20962,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455066950,125607.00
02/09/2016 20:15,2,0.000,ALERT,211.93,299.97,60.007,1455066903,"201051344000651","219011344069620",0.00,-11.00,0,297.87,301.77,0.0,0.0,0.000,317356.3,317356.3,21194,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455066952,125608.00
02/09/2016 20:15,2,0.000,ALERT,211.48,298.47,59.954,1455066903,"274151322000088","219011344069620",0.00,-8.00,0,296.66,300.57,0.0,0.0,0.000,574507.0,574507.0,10056,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455066954,125609.00
02/09/2016 20:15,2,0.000,ALERT,212.61,299.07,60.007,1455066903,"274151322000068","219011344069620",0.00,-8.00,0,296.66,300.27,0.0,0.0,0.000,480821.6,480821.6,10758,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455066956,125610.00
02/09/2016 20:15,2,0.000,ALERT,211.48,300.27,59.975,1455066903,"201051344001135","219011344069620",0.00,-9.00,0,298.77,302.98,0.0,0.0,0.000,314081.4,314081.4,21178,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455066957,125611.00
02/09/2016 20:15,2,0.000,ALERT,212.16,302.07,59.970,1455066903,"201051344000594","219011344069620",0.00,-9.00,0,299.07,303.58,0.0,0.0,0.000,320141.5,320141.5,16598,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455066959,125612.00
02/09/2016 20:15,2,0.000,ALERT,211.93,299.97,59.922,1455066903,"201051344001203","219011344069620",0.00,-9.00,0,298.17,303.88,0.0,0.0,0.000,320366.6,320366.6,21157,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455066961,125613.00
02/09/2016 20:15,2,0.000,ALERT,211.70,299.37,59.944,1455066903,"274151322000054","219011344069620",0.00,-8.00,0,297.26,301.17,0.0,0.0,0.000,586951.0,586951.0,10079,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455066963,125614.00
02/09/2016 20:15,2,0.000,ALERT,212.83,300.87,59.975,1455066903,"201051344000867","219011344069620",0.00,-8.00,0,298.77,303.58,0.0,0.0,0.000,308971.9,308971.9,16601,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455066965,125615.00
02/09/2016 20:15,2,0.000,ALERT,211.93,300.57,59.996,1455066903,"201051344001093","219011344069620",0.00,-8.00,0,298.17,302.07,0.0,0.0,0.000,319356.2,319356.2,21073,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455066967,125616.00
02/09/2016 20:15,2,0.000,ALERT,212.38,301.17,59.928,1455066903,"201051344000900","219011344069620",0.00,-9.00,0,299.07,303.28,0.0,0.0,0.000,324234.4,324234.4,16189,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455066968,125617.00
02/09/2016 20:15,2,0.000,ALERT,212.83,300.87,59.959,1455066903,"201051344000648","219011344069620",0.00,-10.00,0,298.47,303.28,0.0,0.0,0.000,317268.9,317268.9,16355,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455066970,125618.00
02/09/2016 20:15,2,0.000,ALERT,212.61,302.07,59.965,1455066903,"201051344000569","219011344069620",0.00,-9.00,0,300.27,304.48,0.0,0.0,0.000,325121.5,325121.5,16195,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455066972,125619.00
02/09/2016 20:15,2,0.000,ALERT,212.38,301.17,59.996,1455066903,"201051344000983","219011344069620",0.00,-9.00,0,299.97,303.88,0.0,0.0,0.000,318089.4,318089.4,16500,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455066974,125620.00
02/09/2016 20:15,2,0.000,ALERT,212.61,301.17,59.965,1455066903,"201051344001158","219011344069620",0.00,-10.00,0,299.07,303.28,0.0,0.0,0.000,313717.2,313717.2,16626,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455066976,125621.00
02/09/2016 20:15,2,0.000,ALERT,213.06,302.07,59.981,1455066903,"201051344000576","219011344069620",0.00,-9.00,0,299.67,303.88,0.0,0.0,0.000,318723.9,318723.9,16224,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455066977,125622.00
02/09/2016 20:15,2,0.000,ALERT,211.93,298.77,59.965,1455066903,"274151322000087","219011344069620",0.00,-8.00,0,296.36,299.97,0.0,0.0,0.000,562125.7,562125.7,10109,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455066979,125623.00
02/09/2016 20:30,2,0.000,ALERT,212.61,300.57,60.028,1455067803,"201051344000645","219011344069620",0.00,-8.50,0,299.67,303.88,0.0,0.0,0.000,318091.4,318091.4,16317,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455067805,125624.00
02/09/2016 20:30,2,0.000,ALERT,211.70,299.07,59.970,1455067803,"274151322000085","219011344069620",0.00,-8.50,0,296.66,300.87,0.0,0.0,0.000,589787.7,589787.7,10103,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455067807,125625.00
02/09/2016 20:30,2,0.000,ALERT,212.83,300.57,59.986,1455067803,"201051344000633","219011344069620",0.00,-9.00,0,297.87,303.28,0.0,0.0,0.000,309739.3,309739.3,16634,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455067809,125626.00
02/09/2016 20:30,2,0.000,ALERT,212.16,300.87,59.986,1455067803,"201051344000469","219011344069620",0.00,-10.00,0,298.47,303.58,0.0,0.0,0.000,310530.0,310530.0,16646,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455067811,125627.00
02/09/2016 20:30,2,0.000,ALERT,211.70,300.57,59.986,1455067803,"201051344000646","219011344069620",0.00,-10.00,0,298.17,302.37,0.0,0.0,0.000,315952.6,315952.6,21189,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455067812,125628.00
02/09/2016 20:30,2,0.000,ALERT,211.25,298.47,60.007,1455067803,"274151322000052","219011344069620",0.00,-9.00,0,296.66,301.17,0.0,0.0,0.000,597821.3,597821.3,10299,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455067814,125629.00
02/09/2016 20:30,2,0.000,ALERT,211.93,300.57,59.991,1455067803,"201051344000585","219011344069620",0.00,-8.50,0,298.47,302.37,0.0,0.0,0.000,320819.3,320819.3,21175,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455067816,125630.00
02/09/2016 20:30,2,0.000,ALERT,211.70,300.57,59.991,1455067803,"201051344001230","219011344069620",0.00,-9.00,0,299.07,302.68,0.0,0.0,0.000,319927.8,319927.8,21043,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455067818,125631.00
02/09/2016 20:30,2,0.000,ALERT,212.16,301.47,59.996,1455067803,"201051344000582","219011344069620",0.00,-11.00,0,299.67,302.98,0.0,0.0,0.000,313467.2,313467.2,21154,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455067820,125632.00
02/09/2016 20:30,2,0.000,ALERT,211.48,300.27,59.986,1455067803,"201051344000955","219011344069620",0.00,-9.00,0,298.47,302.07,0.0,0.0,0.000,323919.1,323919.1,21144,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455067822,125633.00
02/09/2016 20:30,2,0.000,ALERT,211.48,298.47,59.981,1455067803,"274151322000094","219011344069620",0.00,-11.00,0,296.36,300.27,0.0,0.0,0.000,480677.6,480677.6,10604,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455067823,125634.00
02/09/2016 20:30,2,0.000,ALERT,212.38,301.47,59.996,1455067803,"201051344000579","219011344069620",0.00,-9.00,0,299.97,304.48,0.0,0.0,0.000,324562.6,324562.6,16575,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455067825,125635.00
02/09/2016 20:30,2,0.000,ALERT,211.70,300.87,60.018,1455067803,"201051344000890","219011344069620",0.00,-8.50,0,298.77,303.28,0.0,0.0,0.000,321392.3,321392.3,21106,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455067827,125636.00
02/09/2016 20:30,2,0.000,ALERT,211.93,300.57,59.986,1455067803,"201051344000438","219011344069620",0.00,-10.00,0,298.77,302.68,0.0,0.0,0.000,323526.9,323526.9,21165,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455067829,125637.00
02/09/2016 20:30,2,0.000,ALERT,211.93,299.97,59.991,1455067803,"201051344000417","219011344069620",0.00,-9.00,0,297.87,301.77,0.0,0.0,0.000,317308.9,317308.9,21262,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455067831,125638.00
02/09/2016 20:30,2,0.000,ALERT,211.70,299.97,59.986,1455067803,"274151322000083","219011344069620",0.00,-9.00,0,297.26,301.17,0.0,0.0,0.000,592107.2,592107.2,10294,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455067832,125639.00
02/09/2016 20:30,2,0.000,ALERT,212.16,298.77,59.986,1455067803,"274151322000076","219011344069620",0.00,-9.00,0,296.66,301.47,0.0,0.0,0.000,629257.1,629257.1,10340,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455067834,125640.00
02/09/2016 20:30,2,0.000,ALERT,212.38,301.77,59.996,1455067803,"201051344000868","219011344069620",0.00,-8.50,0,300.27,304.48,0.0,0.0,0.000,309502.0,309502.0,16373,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455067836,125641.00
02/09/2016 20:30,2,0.000,ALERT,211.70,300.27,59.991,1455067803,"274151322000095","219011344069620",0.00,-11.00,0,297.87,301.77,0.0,0.0,0.000,622265.6,622265.6,10183,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455067838,125642.00
02/09/2016 20:30,2,0.000,ALERT,211.93,300.57,59.991,1455067803,"201051344000988","219011344069620",0.00,-8.50,0,296.96,303.28,0.0,0.0,0.000,307886.8,307886.8,16645,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455067840,125643.00
02/09/2016 20:30,2,0.000,ALERT,211.70,299.67,59.981,1455067803,"201051344001025","219011344069620",0.00,-10.00,0,297.87,302.68,0.0,0.0,0.000,321001.1,321001.1,21159,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455067841,125644.00
02/09/2016 20:30,2,0.000,ALERT,212.16,301.47,59.981,1455067803,"201051344000458","219011344069620",0.00,-7.00,0,299.97,304.48,0.0,0.0,0.000,318192.2,318192.2,16597,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455067843,125645.00
02/09/2016 20:30,2,0.000,ALERT,212.83,300.87,59.991,1455067803,"201051344000853","219011344069620",0.00,-10.00,0,299.37,303.58,0.0,0.0,0.000,316368.3,316368.3,16320,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455067845,125646.00
02/09/2016 20:30,2,0.000,ALERT,212.38,300.57,59.991,1455067803,"201051344000685","219011344069620",0.00,-9.00,0,298.17,302.07,0.0,0.0,0.000,323389.1,323389.1,21046,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455067847,125647.00
02/09/2016 20:30,2,0.000,ALERT,212.16,300.27,60.018,1455067803,"201051344000917","219011344069620",0.00,-8.00,0,297.57,301.77,0.0,0.0,0.000,321002.2,321002.2,21015,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455067849,125648.00
