ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/09/2016 20:30,2,0.000,ALERT,212.16,301.17,59.975,1455067803,"201051344001145","219011344069620",0.00,-9.00,0,298.47,302.98,0.0,0.0,0.000,325105.7,325105.7,20964,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455067850,125649.00
02/09/2016 20:30,2,0.000,ALERT,211.93,299.97,59.986,1455067803,"201051344000651","219011344069620",0.00,-11.00,0,297.87,301.77,0.0,0.0,0.000,317356.3,317356.3,21196,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455067852,125650.00
02/09/2016 20:30,2,0.000,ALERT,211.25,299.07,60.012,1455067803,"274151322000088","219011344069620",0.00,-8.00,0,296.36,300.57,0.0,0.0,0.000,574507.0,574507.0,10058,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455067854,125651.00
02/09/2016 20:30,2,0.000,ALERT,212.38,298.77,59.991,1455067803,"274151322000068","219011344069620",0.00,-8.50,0,296.36,299.97,0.0,0.0,0.000,480821.6,480821.6,10760,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455067856,125652.00
02/09/2016 20:30,2,0.000,ALERT,211.70,300.87,59.981,1455067803,"201051344001135","219011344069620",0.00,-9.00,0,298.77,302.98,0.0,0.0,0.000,314081.4,314081.4,21180,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455067858,125653.00
02/09/2016 20:30,2,0.000,ALERT,211.93,301.77,59.986,1455067803,"201051344000594","219011344069620",0.00,-10.00,0,299.07,303.88,0.0,0.0,0.000,320141.5,320141.5,16600,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455067859,125654.00
02/09/2016 20:30,2,0.000,ALERT,211.70,299.97,59.981,1455067803,"201051344001203","219011344069620",0.00,-10.00,0,298.17,303.88,0.0,0.0,0.000,320366.6,320366.6,21159,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455067861,125655.00
02/09/2016 20:30,2,0.000,ALERT,211.48,299.97,59.991,1455067803,"274151322000054","219011344069620",0.00,-8.00,0,296.96,301.17,0.0,0.0,0.000,586951.0,586951.0,10081,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455067863,125656.00
02/09/2016 20:30,2,0.000,ALERT,212.61,300.57,59.938,1455067803,"201051344000867","219011344069620",0.00,-8.00,0,298.47,303.88,0.0,0.0,0.000,308971.9,308971.9,16603,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455067865,125657.00
02/09/2016 20:30,2,0.000,ALERT,211.93,300.57,59.975,1455067803,"201051344001093","219011344069620",0.00,-8.00,0,298.17,302.07,0.0,0.0,0.000,319356.2,319356.2,21075,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455067866,125658.00
02/09/2016 20:30,2,0.000,ALERT,212.16,301.17,59.981,1455067803,"201051344000900","219011344069620",0.00,-9.00,0,298.77,303.28,0.0,0.0,0.000,324234.4,324234.4,16191,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455067868,125659.00
02/09/2016 20:30,2,0.000,ALERT,212.61,300.57,59.981,1455067803,"201051344000648","219011344069620",0.00,-11.00,0,298.77,303.58,0.0,0.0,0.000,317268.9,317268.9,16357,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455067870,125660.00
02/09/2016 20:30,2,0.000,ALERT,212.61,302.37,59.986,1455067803,"201051344000569","219011344069620",0.00,-9.00,0,300.27,304.48,0.0,0.0,0.000,325121.5,325121.5,16197,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455067872,125661.00
02/09/2016 20:30,2,0.000,ALERT,212.38,301.77,60.002,1455067803,"201051344000983","219011344069620",0.00,-9.00,0,299.67,303.88,0.0,0.0,0.000,318089.4,318089.4,16502,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455067874,125662.00
02/09/2016 20:30,2,0.000,ALERT,212.61,301.47,59.986,1455067803,"201051344001158","219011344069620",0.00,-10.00,0,298.77,303.58,0.0,0.0,0.000,313717.2,313717.2,16628,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455067875,125663.00
02/09/2016 20:30,2,0.000,ALERT,213.06,301.77,59.986,1455067803,"201051344000576","219011344069620",0.00,-9.00,0,299.67,303.88,0.0,0.0,0.000,318723.9,318723.9,16226,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455067878,125664.00
02/09/2016 20:30,2,0.000,ALERT,211.93,299.07,59.996,1455067803,"274151322000087","219011344069620",0.00,-8.00,0,295.76,299.97,0.0,0.0,0.000,562125.7,562125.7,10111,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455067879,125665.00
02/09/2016 20:45,2,0.000,ALERT,213.74,302.98,59.986,1455068703,"201051344000645","219011344069620",0.00,-8.50,0,298.77,304.48,0.0,0.0,0.000,318091.4,318091.4,16319,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455068705,125666.00
02/09/2016 20:45,2,0.000,ALERT,212.16,299.37,59.970,1455068703,"274151322000085","219011344069620",0.00,-9.00,0,297.87,301.77,0.0,0.0,0.000,589787.7,589787.7,10105,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455068707,125667.00
02/09/2016 20:45,2,0.000,ALERT,213.96,302.68,59.970,1455068703,"201051344000633","219011344069620",0.00,-10.00,0,296.96,303.88,0.0,0.0,0.000,309739.3,309739.3,16636,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455068708,125668.00
02/09/2016 20:45,2,0.000,ALERT,213.29,302.68,59.959,1455068703,"201051344000469","219011344069620",0.00,-11.00,0,297.87,304.18,0.0,0.0,0.000,310530.0,310530.0,16648,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455068710,125669.00
02/09/2016 20:45,2,0.000,ALERT,212.16,301.47,59.949,1455068703,"201051344000646","219011344069620",0.00,-10.00,0,298.17,302.68,0.0,0.0,0.000,315952.6,315952.6,21191,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455068712,125670.00
02/09/2016 20:45,2,0.000,ALERT,211.93,299.07,59.954,1455068703,"274151322000052","219011344069620",0.00,-10.00,0,297.26,301.77,0.0,0.0,0.000,597821.3,597821.3,10301,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455068714,125671.00
02/09/2016 20:45,2,0.000,ALERT,212.61,301.77,59.959,1455068703,"201051344000585","219011344069620",0.00,-8.50,0,298.17,302.98,0.0,0.0,0.000,320819.3,320819.3,21177,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455068716,125672.00
02/09/2016 20:45,2,0.000,ALERT,212.61,301.77,60.002,1455068703,"201051344001230","219011344069620",0.00,-9.00,0,298.47,302.98,0.0,0.0,0.000,319927.8,319927.8,21045,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455068717,125673.00
02/09/2016 20:45,2,0.000,ALERT,213.06,302.37,59.965,1455068703,"201051344000582","219011344069620",0.00,-11.00,0,299.67,303.58,0.0,0.0,0.000,313467.2,313467.2,21156,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455068719,125674.00
02/09/2016 20:45,2,0.000,ALERT,211.93,301.47,59.965,1455068703,"201051344000955","219011344069620",0.00,-9.00,0,298.47,302.37,0.0,0.0,0.000,323919.1,323919.1,21146,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455068721,125675.00
02/09/2016 20:45,2,0.000,ALERT,211.93,298.47,59.954,1455068703,"274151322000094","219011344069620",0.00,-11.00,0,296.96,300.87,0.0,0.0,0.000,480677.6,480677.6,10606,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455068723,125676.00
02/09/2016 20:45,2,0.000,ALERT,213.29,303.28,59.965,1455068703,"201051344000579","219011344069620",0.00,-8.50,0,299.67,305.08,0.0,0.0,0.000,324562.6,324562.6,16577,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455068724,125677.00
02/09/2016 20:45,2,0.000,ALERT,212.38,301.77,59.996,1455068703,"201051344000890","219011344069620",0.00,-8.50,0,298.77,303.58,0.0,0.0,0.000,321392.3,321392.3,21108,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455068726,125678.00
02/09/2016 20:45,2,0.000,ALERT,212.38,301.17,59.959,1455068703,"201051344000438","219011344069620",0.00,-11.00,0,298.77,302.98,0.0,0.0,0.000,323526.9,323526.9,21167,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455068728,125679.00
02/09/2016 20:45,2,0.000,ALERT,212.83,300.87,59.975,1455068703,"201051344000417","219011344069620",0.00,-9.00,0,297.87,302.07,0.0,0.0,0.000,317308.9,317308.9,21264,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455068730,125680.00
02/09/2016 20:45,2,0.000,ALERT,212.16,299.37,59.917,1455068703,"274151322000083","219011344069620",0.00,-9.00,0,298.17,302.07,0.0,0.0,0.000,592107.2,592107.2,10296,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455068732,125681.00
02/09/2016 20:45,2,0.000,ALERT,212.83,299.37,59.954,1455068703,"274151322000076","219011344069620",0.00,-9.00,0,297.57,302.07,0.0,0.0,0.000,629257.1,629257.1,10342,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455068734,125682.00
02/09/2016 20:45,2,0.000,ALERT,213.29,303.58,59.965,1455068703,"201051344000868","219011344069620",0.00,-9.00,0,299.67,305.08,0.0,0.0,0.000,309502.0,309502.0,16375,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455068736,125683.00
02/09/2016 20:45,2,0.000,ALERT,212.16,300.27,59.959,1455068703,"274151322000095","219011344069620",0.00,-11.00,0,299.07,302.37,0.0,0.0,0.000,622265.6,622265.6,10185,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455068738,125684.00
02/09/2016 20:45,2,0.000,ALERT,212.83,302.07,59.981,1455068703,"201051344000988","219011344069620",0.00,-9.00,0,296.66,303.88,0.0,0.0,0.000,307886.8,307886.8,16647,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455068740,125685.00
02/09/2016 20:45,2,0.000,ALERT,212.16,300.57,59.981,1455068703,"201051344001025","219011344069620",0.00,-10.00,0,297.87,304.48,0.0,0.0,0.000,321001.1,321001.1,21161,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455068741,125686.00
02/09/2016 20:45,2,0.000,ALERT,213.29,303.28,59.986,1455068703,"201051344000458","219011344069620",0.00,-7.00,0,299.07,305.08,0.0,0.0,0.000,318192.2,318192.2,16599,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455068743,125687.00
02/09/2016 20:45,2,0.000,ALERT,213.74,302.68,59.975,1455068703,"201051344000853","219011344069620",0.00,-10.00,0,299.07,304.48,0.0,0.0,0.000,316368.3,316368.3,16322,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455068745,125688.00
02/09/2016 20:45,2,0.000,ALERT,212.83,301.47,59.970,1455068703,"201051344000685","219011344069620",0.00,-9.00,0,298.47,304.18,0.0,0.0,0.000,323389.1,323389.1,21048,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455068747,125689.00
02/09/2016 20:45,2,0.000,ALERT,212.83,300.87,59.975,1455068703,"201051344000917","219011344069620",0.00,-8.00,0,297.26,303.28,0.0,0.0,0.000,321002.2,321002.2,21017,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455068749,125690.00
02/09/2016 20:45,2,0.000,ALERT,212.83,301.47,59.970,1455068703,"201051344001145","219011344069620",0.00,-9.00,0,299.37,305.08,0.0,0.0,0.000,325105.7,325105.7,20966,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455068750,125691.00
02/09/2016 20:45,2,0.000,ALERT,212.61,300.57,60.023,1455068703,"201051344000651","219011344069620",0.00,-11.50,0,298.47,303.58,0.0,0.0,0.000,317356.3,317356.3,21198,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455068752,125692.00
02/09/2016 20:45,2,0.000,ALERT,211.93,299.37,59.970,1455068703,"274151322000088","219011344069620",0.00,-8.00,0,297.26,301.17,0.0,0.0,0.000,574507.0,574507.0,10060,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455068754,125693.00
02/09/2016 20:45,2,0.000,ALERT,212.83,298.77,59.959,1455068703,"274151322000068","219011344069620",0.00,-8.50,0,297.26,300.57,0.0,0.0,0.000,480821.6,480821.6,10762,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455068756,125694.00
02/09/2016 20:45,2,0.000,ALERT,212.16,301.47,59.975,1455068703,"201051344001135","219011344069620",0.00,-9.00,0,299.07,304.48,0.0,0.0,0.000,314081.4,314081.4,21182,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455068758,125695.00
02/09/2016 20:45,2,0.000,ALERT,212.83,303.28,59.975,1455068703,"201051344000594","219011344069620",0.00,-9.00,0,298.77,304.48,0.0,0.0,0.000,320141.5,320141.5,16602,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455068759,125696.00
02/09/2016 20:45,2,0.000,ALERT,212.61,300.87,59.954,1455068703,"201051344001203","219011344069620",0.00,-10.00,0,298.77,305.68,0.0,0.0,0.000,320366.6,320366.6,21161,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455068761,125697.00
02/09/2016 20:45,2,0.000,ALERT,211.93,299.37,59.970,1455068703,"274151322000054","219011344069620",0.00,-8.50,0,297.87,301.77,0.0,0.0,0.000,586951.0,586951.0,10083,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455068763,125698.00
02/09/2016 20:45,2,0.000,ALERT,213.51,302.37,59.981,1455068703,"201051344000867","219011344069620",0.00,-8.50,0,298.77,304.48,0.0,0.0,0.000,308971.9,308971.9,16605,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455068765,125699.00
02/09/2016 20:45,2,0.000,ALERT,212.38,301.17,59.991,1455068703,"201051344001093","219011344069620",0.00,-8.00,0,298.77,303.58,0.0,0.0,0.000,319356.2,319356.2,21077,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455068767,125700.00
02/09/2016 20:45,2,0.000,ALERT,213.06,302.37,60.012,1455068703,"201051344000900","219011344069620",0.00,-10.00,0,299.07,304.18,0.0,0.0,0.000,324234.4,324234.4,16193,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455068769,125701.00
02/09/2016 20:45,2,0.000,ALERT,213.29,301.77,60.012,1455068703,"201051344000648","219011344069620",0.00,-11.00,0,299.07,304.18,0.0,0.0,0.000,317268.9,317268.9,16359,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455068770,125702.00
02/09/2016 20:45,2,0.000,ALERT,213.29,303.28,59.991,1455068703,"201051344000569","219011344069620",0.00,-9.00,0,300.27,305.08,0.0,0.0,0.000,325121.5,325121.5,16199,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455068772,125703.00
02/09/2016 20:45,2,0.000,ALERT,213.06,302.98,59.975,1455068703,"201051344000983","219011344069620",0.00,-9.00,0,299.67,304.78,0.0,0.0,0.000,318089.4,318089.4,16504,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455068774,125704.00
02/09/2016 20:45,2,0.000,ALERT,213.29,302.37,59.986,1455068703,"201051344001158","219011344069620",0.00,-11.00,0,299.07,304.18,0.0,0.0,0.000,313717.2,313717.2,16630,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455068776,125705.00
02/09/2016 20:45,2,0.000,ALERT,213.74,302.98,59.954,1455068703,"201051344000576","219011344069620",0.00,-9.00,0,299.67,304.48,0.0,0.0,0.000,318723.9,318723.9,16228,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455068778,125706.00
02/09/2016 20:45,2,0.000,ALERT,212.16,298.77,59.986,1455068703,"274151322000087","219011344069620",0.00,-8.00,0,296.66,300.57,0.0,0.0,0.000,562125.7,562125.7,10113,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455068779,125707.00
02/09/2016 21:00,2,0.000,ALERT,213.96,302.98,60.018,1455069603,"201051344000645","219011344069620",0.00,-8.50,0,300.27,304.48,0.0,0.0,0.000,318091.4,318091.4,16321,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455069605,125708.00
02/09/2016 21:00,2,0.000,ALERT,212.83,300.57,60.023,1455069603,"274151322000085","219011344069620",0.00,-9.00,0,297.26,301.77,0.0,0.0,0.000,589787.7,589787.7,10107,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455069607,125709.00
02/09/2016 21:00,2,0.000,ALERT,213.96,302.98,60.018,1455069603,"201051344000633","219011344069620",0.00,-9.00,0,298.77,304.18,0.0,0.0,0.000,309739.3,309739.3,16638,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455069609,125710.00
02/09/2016 21:00,2,0.000,ALERT,213.29,303.28,60.023,1455069603,"201051344000469","219011344069620",0.00,-11.00,0,299.37,304.18,0.0,0.0,0.000,310530.0,310530.0,16650,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455069611,125711.00
02/09/2016 21:00,2,0.000,ALERT,212.83,302.37,60.028,1455069603,"201051344000646","219011344069620",0.00,-10.00,0,299.07,303.58,0.0,0.0,0.000,315952.6,315952.6,21193,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455069612,125712.00
02/09/2016 21:00,2,0.000,ALERT,212.16,299.97,60.018,1455069603,"274151322000052","219011344069620",0.00,-10.00,0,297.26,302.07,0.0,0.0,0.000,597821.3,597821.3,10303,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455069614,125713.00
02/09/2016 21:00,2,0.000,ALERT,213.06,302.68,60.023,1455069603,"201051344000585","219011344069620",0.00,-8.50,0,299.07,303.88,0.0,0.0,0.000,320819.3,320819.3,21179,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455069616,125714.00
02/09/2016 21:00,2,0.000,ALERT,213.06,302.68,60.023,1455069603,"201051344001230","219011344069620",0.00,-9.00,0,299.67,304.18,0.0,0.0,0.000,319927.8,319927.8,21047,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455069618,125715.00
02/09/2016 21:00,2,0.000,ALERT,213.51,303.28,60.023,1455069603,"201051344000582","219011344069620",0.00,-11.00,0,300.27,304.78,0.0,0.0,0.000,313467.2,313467.2,21158,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455069619,125716.00
02/09/2016 21:00,2,0.000,ALERT,212.61,302.07,60.023,1455069603,"201051344000955","219011344069620",0.00,-9.00,0,299.37,303.88,0.0,0.0,0.000,323919.1,323919.1,21148,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455069621,125717.00
02/09/2016 21:00,2,0.000,ALERT,212.38,299.37,60.023,1455069603,"274151322000094","219011344069620",0.00,-11.00,0,296.96,300.87,0.0,0.0,0.000,480677.6,480677.6,10608,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455069623,125718.00
02/09/2016 21:00,2,0.000,ALERT,213.29,303.58,60.028,1455069603,"201051344000579","219011344069620",0.00,-9.00,0,300.87,305.38,0.0,0.0,0.000,324562.6,324562.6,16579,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455069625,125719.00
02/09/2016 21:00,2,0.000,ALERT,212.83,302.37,60.028,1455069603,"201051344000890","219011344069620",0.00,-9.00,0,299.67,305.38,0.0,0.0,0.000,321392.3,321392.3,21110,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455069627,125720.00
02/09/2016 21:00,2,0.000,ALERT,213.06,302.07,60.023,1455069603,"201051344000438","219011344069620",0.00,-10.00,0,299.07,304.48,0.0,0.0,0.000,323526.9,323526.9,21169,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455069628,125721.00
02/09/2016 21:00,2,0.000,ALERT,213.29,301.77,60.023,1455069603,"201051344000417","219011344069620",0.00,-9.00,0,298.77,303.58,0.0,0.0,0.000,317308.9,317308.9,21266,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455069630,125722.00
02/09/2016 21:00,2,0.000,ALERT,212.38,300.57,60.007,1455069603,"274151322000083","219011344069620",0.00,-9.00,0,297.87,302.07,0.0,0.0,0.000,592107.2,592107.2,10298,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455069632,125723.00
02/09/2016 21:00,2,0.000,ALERT,213.06,300.27,60.023,1455069603,"274151322000076","219011344069620",0.00,-10.00,0,297.26,302.37,0.0,0.0,0.000,629257.1,629257.1,10344,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455069634,125724.00
02/09/2016 21:00,2,0.000,ALERT,213.51,303.58,60.018,1455069603,"201051344000868","219011344069620",0.00,-9.00,0,300.87,305.08,0.0,0.0,0.000,309502.0,309502.0,16377,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455069636,125725.00
02/09/2016 21:00,2,0.000,ALERT,212.38,301.47,60.012,1455069603,"274151322000095","219011344069620",0.00,-11.00,0,297.87,302.68,0.0,0.0,0.000,622265.6,622265.6,10187,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455069637,125726.00
02/09/2016 21:00,2,0.000,ALERT,213.06,302.68,60.012,1455069603,"201051344000988","219011344069620",0.00,-8.50,0,297.87,304.18,0.0,0.0,0.000,307886.8,307886.8,16649,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455069639,125727.00
02/09/2016 21:00,2,0.000,ALERT,212.83,301.47,60.018,1455069603,"201051344001025","219011344069620",0.00,-10.00,0,298.77,304.18,0.0,0.0,0.000,321001.1,321001.1,21163,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455069641,125728.00
02/09/2016 21:00,2,0.000,ALERT,213.06,302.68,60.012,1455069603,"201051344000458","219011344069620",0.00,-7.00,0,300.57,305.38,0.0,0.0,0.000,318192.2,318192.2,16601,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455069643,125729.00
02/09/2016 21:00,2,0.000,ALERT,213.96,302.68,60.012,1455069603,"201051344000853","219011344069620",0.00,-10.00,0,300.27,304.48,0.0,0.0,0.000,316368.3,316368.3,16324,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455069645,125730.00
02/09/2016 21:00,2,0.000,ALERT,213.51,302.37,60.007,1455069603,"201051344000685","219011344069620",0.00,-9.00,0,299.07,303.28,0.0,0.0,0.000,323389.1,323389.1,21050,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455069646,125731.00
02/09/2016 21:00,2,0.000,ALERT,213.29,301.77,60.007,1455069603,"201051344000917","219011344069620",0.00,-8.00,0,298.47,302.98,0.0,0.0,0.000,321002.2,321002.2,21019,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455069648,125732.00
02/09/2016 21:00,2,0.000,ALERT,213.51,302.68,60.018,1455069603,"201051344001145","219011344069620",0.00,-10.00,0,299.67,304.18,0.0,0.0,0.000,325105.7,325105.7,20968,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455069650,125733.00
02/09/2016 21:00,2,0.000,ALERT,213.06,301.47,60.012,1455069603,"201051344000651","219011344069620",0.00,-11.50,0,298.77,302.98,0.0,0.0,0.000,317356.3,317356.3,21200,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455069652,125734.00
02/09/2016 21:00,2,0.000,ALERT,211.93,299.97,60.018,1455069603,"274151322000088","219011344069620",0.00,-8.50,0,296.96,301.47,0.0,0.0,0.000,574507.0,574507.0,10062,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455069654,125735.00
02/09/2016 21:00,2,0.000,ALERT,213.29,299.67,60.034,1455069603,"274151322000068","219011344069620",0.00,-8.50,0,296.96,300.87,0.0,0.0,0.000,480821.6,480821.6,10764,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455069655,125736.00
02/09/2016 21:00,2,0.000,ALERT,212.83,302.37,60.007,1455069603,"201051344001135","219011344069620",0.00,-9.00,0,299.37,304.18,0.0,0.0,0.000,314081.4,314081.4,21184,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455069657,125737.00
02/09/2016 21:00,2,0.000,ALERT,212.83,303.28,60.018,1455069603,"201051344000594","219011344069620",0.00,-10.00,0,299.67,304.78,0.0,0.0,0.000,320141.5,320141.5,16604,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455069659,125738.00
02/09/2016 21:00,2,0.000,ALERT,213.06,301.77,60.044,1455069603,"201051344001203","219011344069620",0.00,-10.00,0,299.07,305.08,0.0,0.0,0.000,320366.6,320366.6,21163,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455069661,125739.00
02/09/2016 21:00,2,0.000,ALERT,212.16,300.27,60.012,1455069603,"274151322000054","219011344069620",0.00,-8.50,0,297.57,302.07,0.0,0.0,0.000,586951.0,586951.0,10085,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455069663,125740.00
02/09/2016 21:00,2,0.000,ALERT,213.51,302.37,60.018,1455069603,"201051344000867","219011344069620",0.00,-8.50,0,299.67,304.78,0.0,0.0,0.000,308971.9,308971.9,16607,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455069665,125741.00
02/09/2016 21:00,2,0.000,ALERT,213.06,302.37,60.034,1455069603,"201051344001093","219011344069620",0.00,-8.00,0,299.07,303.28,0.0,0.0,0.000,319356.2,319356.2,21079,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455069666,125742.00
02/09/2016 21:00,2,0.000,ALERT,213.06,302.68,59.965,1455069603,"201051344000900","219011344069620",0.00,-10.00,0,299.67,304.18,0.0,0.0,0.000,324234.4,324234.4,16195,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455069668,125743.00
02/09/2016 21:00,2,0.000,ALERT,213.51,301.77,60.012,1455069603,"201051344000648","219011344069620",0.00,-11.00,0,299.67,304.18,0.0,0.0,0.000,317268.9,317268.9,16361,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455069670,125744.00
02/09/2016 21:00,2,0.000,ALERT,213.29,303.28,59.970,1455069603,"201051344000569","219011344069620",0.00,-9.00,0,300.87,305.38,0.0,0.0,0.000,325121.5,325121.5,16201,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455069672,125745.00
02/09/2016 21:00,2,0.000,ALERT,213.29,302.98,60.018,1455069603,"201051344000983","219011344069620",0.00,-9.00,0,300.57,304.78,0.0,0.0,0.000,318089.4,318089.4,16506,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455069674,125746.00
02/09/2016 21:00,2,0.000,ALERT,213.51,302.98,60.023,1455069603,"201051344001158","219011344069620",0.00,-11.00,0,299.67,304.18,0.0,0.0,0.000,313717.2,313717.2,16632,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455069676,125747.00
02/09/2016 21:00,2,0.000,ALERT,213.74,303.28,60.039,1455069603,"201051344000576","219011344069620",0.00,-8.50,0,300.27,304.78,0.0,0.0,0.000,318723.9,318723.9,16230,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455069678,125748.00
02/09/2016 21:00,2,0.000,ALERT,212.38,299.67,60.002,1455069603,"274151322000087","219011344069620",0.00,-8.00,0,296.36,300.57,0.0,0.0,0.000,562125.7,562125.7,10115,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455069679,125749.00
02/09/2016 21:15,2,0.000,ALERT,213.96,302.68,60.028,1455070503,"201051344000645","219011344069620",0.00,-9.00,0,300.57,305.68,0.0,0.0,0.000,318091.4,318091.4,16323,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455070505,125750.00
02/09/2016 21:15,2,0.000,ALERT,212.83,299.97,60.012,1455070503,"274151322000085","219011344069620",0.00,-9.00,0,298.47,302.37,0.0,0.0,0.000,589787.7,589787.7,10109,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455070507,125751.00
02/09/2016 21:15,2,0.000,ALERT,214.19,302.68,59.981,1455070503,"201051344000633","219011344069620",0.00,-10.00,0,299.07,305.08,0.0,0.0,0.000,309739.3,309739.3,16640,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455070508,125752.00
02/09/2016 21:15,2,0.000,ALERT,213.74,302.98,60.018,1455070503,"201051344000469","219011344069620",0.00,-11.00,0,299.67,305.38,0.0,0.0,0.000,310530.0,310530.0,16652,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455070510,125753.00
02/09/2016 21:15,2,0.000,ALERT,212.83,302.07,59.986,1455070503,"201051344000646","219011344069620",0.00,-10.00,0,299.97,304.18,0.0,0.0,0.000,315952.6,315952.6,21195,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455070512,125754.00
02/09/2016 21:15,2,0.000,ALERT,212.61,300.57,60.028,1455070503,"274151322000052","219011344069620",0.00,-10.00,0,298.47,302.68,0.0,0.0,0.000,597821.3,597821.3,10305,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455070514,125755.00
02/09/2016 21:15,2,0.000,ALERT,213.29,302.68,59.986,1455070503,"201051344000585","219011344069620",0.00,-8.50,0,299.67,304.18,0.0,0.0,0.000,320819.3,320819.3,21181,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455070516,125756.00
02/09/2016 21:15,2,0.000,ALERT,213.06,302.68,59.991,1455070503,"201051344001230","219011344069620",0.00,-10.00,0,300.57,304.18,0.0,0.0,0.000,319927.8,319927.8,21049,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455070517,125757.00
02/09/2016 21:15,2,0.000,ALERT,213.51,303.28,59.986,1455070503,"201051344000582","219011344069620",0.00,-11.00,0,300.87,304.78,0.0,0.0,0.000,313467.2,313467.2,21160,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455070519,125758.00
02/09/2016 21:15,2,0.000,ALERT,212.83,302.37,59.981,1455070503,"201051344000955","219011344069620",0.00,-10.00,0,300.27,303.88,0.0,0.0,0.000,323919.1,323919.1,21150,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455070521,125759.00
02/09/2016 21:15,2,0.000,ALERT,212.61,299.97,59.965,1455070503,"274151322000094","219011344069620",0.00,-11.00,0,297.87,301.47,0.0,0.0,0.000,480677.6,480677.6,10610,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455070523,125760.00
02/09/2016 21:15,2,0.000,ALERT,213.51,303.58,59.944,1455070503,"201051344000579","219011344069620",0.00,-9.00,0,301.17,306.28,0.0,0.0,0.000,324562.6,324562.6,16581,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455070525,125761.00
02/09/2016 21:15,2,0.000,ALERT,212.83,302.37,59.981,1455070503,"201051344000890","219011344069620",0.00,-9.00,0,300.57,305.08,0.0,0.0,0.000,321392.3,321392.3,21112,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455070526,125762.00
02/09/2016 21:15,2,0.000,ALERT,213.06,302.07,59.981,1455070503,"201051344000438","219011344069620",0.00,-10.00,0,299.97,304.48,0.0,0.0,0.000,323526.9,323526.9,21171,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455070528,125763.00
02/09/2016 21:15,2,0.000,ALERT,213.29,301.77,59.981,1455070503,"201051344000417","219011344069620",0.00,-10.00,0,299.37,303.28,0.0,0.0,0.000,317308.9,317308.9,21268,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455070530,125764.00
02/09/2016 21:15,2,0.000,ALERT,212.83,300.87,59.965,1455070503,"274151322000083","219011344069620",0.00,-9.00,0,299.07,302.68,0.0,0.0,0.000,592107.2,592107.2,10300,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455070532,125765.00
02/09/2016 21:15,2,0.000,ALERT,213.51,301.47,59.981,1455070503,"274151322000076","219011344069620",0.00,-10.00,0,298.47,302.68,0.0,0.0,0.000,629257.1,629257.1,10346,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455070534,125766.00
02/09/2016 21:15,2,0.000,ALERT,213.51,303.58,60.028,1455070503,"201051344000868","219011344069620",0.00,-9.00,0,301.47,306.28,0.0,0.0,0.000,309502.0,309502.0,16379,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455070536,125767.00
02/09/2016 21:15,2,0.000,ALERT,212.83,301.47,59.986,1455070503,"274151322000095","219011344069620",0.00,-11.00,0,299.67,303.28,0.0,0.0,0.000,622265.6,622265.6,10189,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455070538,125768.00
02/09/2016 21:15,2,0.000,ALERT,213.29,302.68,59.991,1455070503,"201051344000988","219011344069620",0.00,-9.00,0,298.17,305.08,0.0,0.0,0.000,307886.8,307886.8,16651,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455070539,125769.00
02/09/2016 21:15,2,0.000,ALERT,213.06,301.77,59.944,1455070503,"201051344001025","219011344069620",0.00,-11.00,0,299.67,304.48,0.0,0.0,0.000,321001.1,321001.1,21165,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455070541,125770.00
02/09/2016 21:15,2,0.000,ALERT,213.51,302.98,59.981,1455070503,"201051344000458","219011344069620",0.00,-7.00,0,301.17,306.28,0.0,0.0,0.000,318192.2,318192.2,16603,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455070543,125771.00
02/09/2016 21:15,2,0.000,ALERT,214.19,302.68,59.981,1455070503,"201051344000853","219011344069620",0.00,-10.00,0,300.87,305.38,0.0,0.0,0.000,316368.3,316368.3,16326,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455070545,125772.00
02/09/2016 21:15,2,0.000,ALERT,213.51,302.37,59.938,1455070503,"201051344000685","219011344069620",0.00,-9.00,0,299.97,303.88,0.0,0.0,0.000,323389.1,323389.1,21052,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455070546,125773.00
02/09/2016 21:15,2,0.000,ALERT,213.06,301.77,59.986,1455070503,"201051344000917","219011344069620",0.00,-8.00,0,299.07,303.58,0.0,0.0,0.000,321002.2,321002.2,21021,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455070548,125774.00
02/09/2016 21:15,2,0.000,ALERT,213.29,302.37,59.981,1455070503,"201051344001145","219011344069620",0.00,-10.00,0,300.57,304.78,0.0,0.0,0.000,325105.7,325105.7,20970,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455070550,125775.00
02/09/2016 21:15,2,0.000,ALERT,213.29,301.77,59.959,1455070503,"201051344000651","219011344069620",0.00,-11.00,0,299.67,303.58,0.0,0.0,0.000,317356.3,317356.3,21202,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455070552,125776.00
02/09/2016 21:15,2,0.000,ALERT,212.38,299.97,59.986,1455070503,"274151322000088","219011344069620",0.00,-8.50,0,298.17,301.77,0.0,0.0,0.000,574507.0,574507.0,10064,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455070554,125777.00
02/09/2016 21:15,2,0.000,ALERT,213.51,300.27,59.991,1455070503,"274151322000068","219011344069620",0.00,-8.50,0,297.87,301.47,0.0,0.0,0.000,480821.6,480821.6,10766,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455070555,125778.00
02/09/2016 21:15,2,0.000,ALERT,212.83,302.07,59.986,1455070503,"201051344001135","219011344069620",0.00,-9.00,0,300.27,304.78,0.0,0.0,0.000,314081.4,314081.4,21186,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455070557,125779.00
02/09/2016 21:15,2,0.000,ALERT,213.06,303.28,59.949,1455070503,"201051344000594","219011344069620",0.00,-10.00,0,300.27,305.68,0.0,0.0,0.000,320141.5,320141.5,16606,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455070559,125780.00
02/09/2016 21:15,2,0.000,ALERT,213.06,301.77,60.023,1455070503,"201051344001203","219011344069620",0.00,-10.00,0,299.97,305.68,0.0,0.0,0.000,320366.6,320366.6,21165,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455070561,125781.00
02/09/2016 21:15,2,0.000,ALERT,212.61,301.17,59.981,1455070503,"274151322000054","219011344069620",0.00,-8.50,0,298.47,302.68,0.0,0.0,0.000,586951.0,586951.0,10087,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455070563,125782.00
02/09/2016 21:15,2,0.000,ALERT,213.74,302.68,59.981,1455070503,"201051344000867","219011344069620",0.00,-8.50,0,299.97,305.68,0.0,0.0,0.000,308971.9,308971.9,16609,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455070564,125783.00
02/09/2016 21:15,2,0.000,ALERT,213.06,302.37,59.986,1455070503,"201051344001093","219011344069620",0.00,-8.00,0,299.97,303.88,0.0,0.0,0.000,319356.2,319356.2,21081,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455070566,125784.00
02/09/2016 21:15,2,0.000,ALERT,213.29,303.58,59.991,1455070503,"201051344000900","219011344069620",0.00,-10.00,0,299.97,305.38,0.0,0.0,0.000,324234.4,324234.4,16197,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455070568,125785.00
02/09/2016 21:15,2,0.000,ALERT,213.51,302.68,59.965,1455070503,"201051344000648","219011344069620",0.00,-11.00,0,299.67,305.38,0.0,0.0,0.000,317268.9,317268.9,16363,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455070570,125786.00
02/09/2016 21:15,2,0.000,ALERT,213.51,303.88,59.981,1455070503,"201051344000569","219011344069620",0.00,-10.00,0,301.47,306.28,0.0,0.0,0.000,325121.5,325121.5,16203,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455070571,125787.00
02/09/2016 21:15,2,0.000,ALERT,213.51,303.28,59.970,1455070503,"201051344000983","219011344069620",0.00,-9.00,0,300.87,305.68,0.0,0.0,0.000,318089.4,318089.4,16508,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455070573,125788.00
02/09/2016 21:15,2,0.000,ALERT,213.74,302.98,59.986,1455070503,"201051344001158","219011344069620",0.00,-11.00,0,300.27,305.38,0.0,0.0,0.000,313717.2,313717.2,16634,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455070575,125789.00
02/09/2016 21:15,2,0.000,ALERT,213.96,303.28,60.018,1455070503,"201051344000576","219011344069620",0.00,-9.00,0,300.87,305.68,0.0,0.0,0.000,318723.9,318723.9,16232,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455070577,125790.00
02/09/2016 21:15,2,0.000,ALERT,212.83,299.97,59.981,1455070503,"274151322000087","219011344069620",0.00,-8.00,0,297.57,301.17,0.0,0.0,0.000,562125.7,562125.7,10117,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455070579,125791.00
02/09/2016 21:30,2,0.000,ALERT,213.06,301.77,59.996,1455071403,"201051344000645","219011344069620",0.00,-9.00,0,300.57,304.78,0.0,0.0,0.000,318091.4,318091.4,16325,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455071405,125792.00
02/09/2016 21:30,2,0.000,ALERT,211.48,298.77,59.981,1455071403,"274151322000085","219011344069620",0.00,-9.00,0,297.57,302.37,0.0,0.0,0.000,589787.7,589787.7,10111,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455071407,125793.00
