ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/09/2016 21:30,2,0.000,ALERT,213.29,301.77,59.996,1455071403,"201051344000633","219011344069620",0.00,-10.00,0,299.07,304.18,0.0,0.0,0.000,309739.3,309739.3,16642,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455071409,125794.00
02/09/2016 21:30,2,0.000,ALERT,212.61,302.07,60.002,1455071403,"201051344000469","219011344069620",0.00,-11.00,0,299.67,304.48,0.0,0.0,0.000,310530.0,310530.0,16654,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455071411,125795.00
02/09/2016 21:30,2,0.000,ALERT,211.48,300.27,60.012,1455071403,"201051344000646","219011344069620",0.00,-10.00,0,298.77,304.78,0.0,0.0,0.000,315952.6,315952.6,21197,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455071412,125796.00
02/09/2016 21:30,2,0.000,ALERT,211.03,299.07,59.981,1455071403,"274151322000052","219011344069620",0.00,-10.00,0,297.26,302.68,0.0,0.0,0.000,597821.3,597821.3,10307,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455071414,125797.00
02/09/2016 21:30,2,0.000,ALERT,211.93,300.57,60.007,1455071403,"201051344000585","219011344069620",0.00,-9.00,0,298.77,305.08,0.0,0.0,0.000,320819.3,320819.3,21183,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455071416,125798.00
02/09/2016 21:30,2,0.000,ALERT,211.70,300.57,60.007,1455071403,"201051344001230","219011344069620",0.00,-9.00,0,299.67,305.08,0.0,0.0,0.000,319927.8,319927.8,21051,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455071418,125799.00
02/09/2016 21:30,2,0.000,ALERT,212.38,301.17,59.986,1455071403,"201051344000582","219011344069620",0.00,-11.00,0,300.27,305.68,0.0,0.0,0.000,313467.2,313467.2,21162,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455071419,125800.00
02/09/2016 21:30,2,0.000,ALERT,211.48,300.27,60.002,1455071403,"201051344000955","219011344069620",0.00,-10.00,0,299.07,304.78,0.0,0.0,0.000,323919.1,323919.1,21152,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455071421,125801.00
02/09/2016 21:30,2,0.000,ALERT,211.25,297.87,60.002,1455071403,"274151322000094","219011344069620",0.00,-11.00,0,296.96,301.47,0.0,0.0,0.000,480677.6,480677.6,10612,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455071423,125802.00
02/09/2016 21:30,2,0.000,ALERT,212.61,302.37,60.002,1455071403,"201051344000579","219011344069620",0.00,-9.00,0,301.17,305.38,0.0,0.0,0.000,324562.6,324562.6,16583,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455071425,125803.00
02/09/2016 21:30,2,0.000,ALERT,211.70,300.57,60.002,1455071403,"201051344000890","219011344069620",0.00,-9.00,0,299.67,305.68,0.0,0.0,0.000,321392.3,321392.3,21114,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455071427,125804.00
02/09/2016 21:30,2,0.000,ALERT,211.93,300.27,59.954,1455071403,"201051344000438","219011344069620",0.00,-11.00,0,299.37,305.08,0.0,0.0,0.000,323526.9,323526.9,21173,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455071428,125805.00
02/09/2016 21:30,2,0.000,ALERT,212.16,299.97,60.007,1455071403,"201051344000417","219011344069620",0.00,-10.00,0,298.77,304.18,0.0,0.0,0.000,317308.9,317308.9,21270,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455071430,125806.00
02/09/2016 21:30,2,0.000,ALERT,211.48,299.07,59.991,1455071403,"274151322000083","219011344069620",0.00,-9.00,0,298.17,302.68,0.0,0.0,0.000,592107.2,592107.2,10302,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455071432,125807.00
02/09/2016 21:30,2,0.000,ALERT,212.16,299.07,59.981,1455071403,"274151322000076","219011344069620",0.00,-10.00,0,297.57,302.98,0.0,0.0,0.000,629257.1,629257.1,10348,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455071434,125808.00
02/09/2016 21:30,2,0.000,ALERT,212.61,302.68,60.002,1455071403,"201051344000868","219011344069620",0.00,-10.00,0,301.47,305.38,0.0,0.0,0.000,309502.0,309502.0,16381,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455071436,125809.00
02/09/2016 21:30,2,0.000,ALERT,211.48,300.27,59.996,1455071403,"274151322000095","219011344069620",0.00,-11.00,0,298.77,303.28,0.0,0.0,0.000,622265.6,622265.6,10191,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455071437,125810.00
02/09/2016 21:30,2,0.000,ALERT,212.38,301.47,59.996,1455071403,"201051344000988","219011344069620",0.00,-9.00,0,298.17,304.48,0.0,0.0,0.000,307886.8,307886.8,16653,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455071439,125811.00
02/09/2016 21:30,2,0.000,ALERT,211.70,299.67,60.028,1455071403,"201051344001025","219011344069620",0.00,-11.00,0,298.77,305.38,0.0,0.0,0.000,321001.1,321001.1,21167,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455071441,125812.00
02/09/2016 21:30,2,0.000,ALERT,212.38,301.77,60.002,1455071403,"201051344000458","219011344069620",0.00,-7.00,0,300.57,305.68,0.0,0.0,0.000,318192.2,318192.2,16605,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455071443,125813.00
02/09/2016 21:30,2,0.000,ALERT,213.29,301.77,60.007,1455071403,"201051344000853","219011344069620",0.00,-10.00,0,300.57,304.78,0.0,0.0,0.000,316368.3,316368.3,16328,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455071445,125814.00
02/09/2016 21:30,2,0.000,ALERT,212.16,300.57,60.002,1455071403,"201051344000685","219011344069620",0.00,-9.00,0,299.07,304.78,0.0,0.0,0.000,323389.1,323389.1,21054,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455071447,125815.00
02/09/2016 21:30,2,0.000,ALERT,212.16,299.97,60.007,1455071403,"201051344000917","219011344069620",0.00,-8.00,0,298.17,304.18,0.0,0.0,0.000,321002.2,321002.2,21023,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455071449,125816.00
02/09/2016 21:30,2,0.000,ALERT,212.16,300.87,60.002,1455071403,"201051344001145","219011344069620",0.00,-10.00,0,299.67,305.38,0.0,0.0,0.000,325105.7,325105.7,20972,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455071450,125817.00
02/09/2016 21:30,2,0.000,ALERT,212.16,299.97,59.991,1455071403,"201051344000651","219011344069620",0.00,-11.50,0,298.77,304.48,0.0,0.0,0.000,317356.3,317356.3,21204,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455071452,125818.00
02/09/2016 21:30,2,0.000,ALERT,211.03,297.87,59.986,1455071403,"274151322000088","219011344069620",0.00,-8.50,0,296.96,302.07,0.0,0.0,0.000,574507.0,574507.0,10066,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455071454,125819.00
02/09/2016 21:30,2,0.000,ALERT,212.38,298.47,59.991,1455071403,"274151322000068","219011344069620",0.00,-8.50,0,296.96,301.47,0.0,0.0,0.000,480821.6,480821.6,10768,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455071456,125820.00
02/09/2016 21:30,2,0.000,ALERT,211.70,300.57,59.986,1455071403,"201051344001135","219011344069620",0.00,-10.00,0,299.37,305.38,0.0,0.0,0.000,314081.4,314081.4,21188,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455071457,125821.00
02/09/2016 21:30,2,0.000,ALERT,212.16,302.37,59.986,1455071403,"201051344000594","219011344069620",0.00,-10.00,0,300.27,305.08,0.0,0.0,0.000,320141.5,320141.5,16608,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455071459,125822.00
02/09/2016 21:30,2,0.000,ALERT,211.93,299.97,59.991,1455071403,"201051344001203","219011344069620",0.00,-10.00,0,299.07,306.28,0.0,0.0,0.000,320366.6,320366.6,21167,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455071461,125823.00
02/09/2016 21:30,2,0.000,ALERT,211.25,299.67,59.996,1455071403,"274151322000054","219011344069620",0.00,-8.50,0,297.57,302.68,0.0,0.0,0.000,586951.0,586951.0,10089,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455071463,125824.00
02/09/2016 21:30,2,0.000,ALERT,212.83,301.17,59.991,1455071403,"201051344000867","219011344069620",0.00,-8.50,0,299.97,305.08,0.0,0.0,0.000,308971.9,308971.9,16611,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455071465,125825.00
02/09/2016 21:30,2,0.000,ALERT,211.93,300.57,59.986,1455071403,"201051344001093","219011344069620",0.00,-8.00,0,299.07,304.78,0.0,0.0,0.000,319356.2,319356.2,21083,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455071466,125826.00
02/09/2016 21:30,2,0.000,ALERT,212.38,301.77,59.986,1455071403,"201051344000900","219011344069620",0.00,-10.00,0,300.27,304.78,0.0,0.0,0.000,324234.4,324234.4,16199,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455071468,125827.00
02/09/2016 21:30,2,0.000,ALERT,212.83,300.87,59.991,1455071403,"201051344000648","219011344069620",0.00,-11.00,0,299.37,305.38,0.0,0.0,0.000,317268.9,317268.9,16365,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455071470,125828.00
02/09/2016 21:30,2,0.000,ALERT,212.61,302.37,59.991,1455071403,"201051344000569","219011344069620",0.00,-10.00,0,301.17,305.98,0.0,0.0,0.000,325121.5,325121.5,16205,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455071472,125829.00
02/09/2016 21:30,2,0.000,ALERT,212.61,302.37,59.981,1455071403,"201051344000983","219011344069620",0.00,-9.00,0,300.87,305.08,0.0,0.0,0.000,318089.4,318089.4,16510,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455071474,125830.00
02/09/2016 21:30,2,0.000,ALERT,212.83,302.07,60.018,1455071403,"201051344001158","219011344069620",0.00,-11.00,0,299.97,304.48,0.0,0.0,0.000,313717.2,313717.2,16636,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455071475,125831.00
02/09/2016 21:30,2,0.000,ALERT,213.29,302.98,59.986,1455071403,"201051344000576","219011344069620",0.00,-10.00,0,300.87,304.78,0.0,0.0,0.000,318723.9,318723.9,16234,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455071477,125832.00
02/09/2016 21:30,2,0.000,ALERT,211.70,298.17,59.970,1455071403,"274151322000087","219011344069620",0.00,-8.50,0,296.36,301.17,0.0,0.0,0.000,562125.7,562125.7,10119,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455071479,125833.00
02/09/2016 21:45,2,0.000,ALERT,213.29,302.07,59.981,1455072303,"201051344000645","219011344069620",0.00,-8.50,0,299.67,304.18,0.0,0.0,0.000,318091.4,318091.4,16327,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455072305,125834.00
02/09/2016 21:45,2,0.000,ALERT,211.70,298.17,59.970,1455072303,"274151322000085","219011344069620",0.00,-9.00,0,296.66,300.57,0.0,0.0,0.000,589787.7,589787.7,10113,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455072307,125835.00
02/09/2016 21:45,2,0.000,ALERT,213.29,301.77,59.975,1455072303,"201051344000633","219011344069620",0.00,-10.00,0,298.17,303.58,0.0,0.0,0.000,309739.3,309739.3,16644,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455072309,125836.00
02/09/2016 21:45,2,0.000,ALERT,212.83,302.07,59.975,1455072303,"201051344000469","219011344069620",0.00,-11.00,0,298.77,303.88,0.0,0.0,0.000,310530.0,310530.0,16656,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455072311,125837.00
02/09/2016 21:45,2,0.000,ALERT,211.48,300.57,59.970,1455072303,"201051344000646","219011344069620",0.00,-11.00,0,297.87,302.37,0.0,0.0,0.000,315952.6,315952.6,21199,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455072312,125838.00
02/09/2016 21:45,2,0.000,ALERT,211.48,299.37,59.975,1455072303,"274151322000052","219011344069620",0.00,-10.00,0,296.36,300.87,0.0,0.0,0.000,597821.3,597821.3,10309,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455072314,125839.00
02/09/2016 21:45,2,0.000,ALERT,211.93,301.17,60.028,1455072303,"201051344000585","219011344069620",0.00,-9.00,0,297.87,302.37,0.0,0.0,0.000,320819.3,320819.3,21185,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455072316,125840.00
02/09/2016 21:45,2,0.000,ALERT,211.70,300.87,59.970,1455072303,"201051344001230","219011344069620",0.00,-10.00,0,298.17,302.68,0.0,0.0,0.000,319927.8,319927.8,21053,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455072318,125841.00
02/09/2016 21:45,2,0.000,ALERT,212.16,301.47,59.959,1455072303,"201051344000582","219011344069620",0.00,-11.00,0,299.07,302.98,0.0,0.0,0.000,313467.2,313467.2,21164,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455072320,125842.00
02/09/2016 21:45,2,0.000,ALERT,211.25,300.57,59.981,1455072303,"201051344000955","219011344069620",0.00,-10.00,0,298.47,302.07,0.0,0.0,0.000,323919.1,323919.1,21154,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455072322,125843.00
02/09/2016 21:45,2,0.000,ALERT,211.25,297.87,59.970,1455072303,"274151322000094","219011344069620",0.00,-11.50,0,296.06,299.67,0.0,0.0,0.000,480677.6,480677.6,10614,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455072324,125844.00
02/09/2016 21:45,2,0.000,ALERT,212.83,302.98,59.991,1455072303,"201051344000579","219011344069620",0.00,-9.00,0,300.57,304.78,0.0,0.0,0.000,324562.6,324562.6,16585,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455072325,125845.00
02/09/2016 21:45,2,0.000,ALERT,211.70,301.17,59.991,1455072303,"201051344000890","219011344069620",0.00,-9.00,0,298.77,303.28,0.0,0.0,0.000,321392.3,321392.3,21116,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455072327,125846.00
02/09/2016 21:45,2,0.000,ALERT,211.93,300.87,59.975,1455072303,"201051344000438","219011344069620",0.00,-10.00,0,298.77,302.68,0.0,0.0,0.000,323526.9,323526.9,21175,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455072329,125847.00
02/09/2016 21:45,2,0.000,ALERT,211.93,299.97,59.981,1455072303,"201051344000417","219011344069620",0.00,-9.00,0,297.57,301.77,0.0,0.0,0.000,317308.9,317308.9,21272,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455072331,125848.00
02/09/2016 21:45,2,0.000,ALERT,211.70,299.07,59.933,1455072303,"274151322000083","219011344069620",0.00,-10.00,0,297.26,301.17,0.0,0.0,0.000,592107.2,592107.2,10304,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455072333,125849.00
02/09/2016 21:45,2,0.000,ALERT,212.16,298.17,59.975,1455072303,"274151322000076","219011344069620",0.00,-10.00,0,296.66,300.87,0.0,0.0,0.000,629257.1,629257.1,10350,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455072334,125850.00
02/09/2016 21:45,2,0.000,ALERT,212.83,302.68,59.933,1455072303,"201051344000868","219011344069620",0.00,-10.00,0,300.57,304.78,0.0,0.0,0.000,309502.0,309502.0,16383,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455072336,125851.00
02/09/2016 21:45,2,0.000,ALERT,211.48,299.67,59.949,1455072303,"274151322000095","219011344069620",0.00,-11.50,0,297.87,301.47,0.0,0.0,0.000,622265.6,622265.6,10193,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455072338,125852.00
02/09/2016 21:45,2,0.000,ALERT,212.16,301.17,59.965,1455072303,"201051344000988","219011344069620",0.00,-9.00,0,297.57,303.58,0.0,0.0,0.000,307886.8,307886.8,16655,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455072340,125853.00
02/09/2016 21:45,2,0.000,ALERT,211.48,299.97,59.975,1455072303,"201051344001025","219011344069620",0.00,-11.00,0,297.87,302.98,0.0,0.0,0.000,321001.1,321001.1,21169,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455072341,125854.00
02/09/2016 21:45,2,0.000,ALERT,212.61,302.07,59.970,1455072303,"201051344000458","219011344069620",0.00,-8.00,0,300.27,304.78,0.0,0.0,0.000,318192.2,318192.2,16607,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455072343,125855.00
02/09/2016 21:45,2,0.000,ALERT,213.06,301.77,59.922,1455072303,"201051344000853","219011344069620",0.00,-10.00,0,300.27,304.18,0.0,0.0,0.000,316368.3,316368.3,16330,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455072345,125856.00
02/09/2016 21:45,2,0.000,ALERT,211.93,300.57,59.965,1455072303,"201051344000685","219011344069620",0.00,-10.00,0,297.87,302.07,0.0,0.0,0.000,323389.1,323389.1,21056,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455072347,125857.00
02/09/2016 21:45,2,0.000,ALERT,211.93,300.27,59.965,1455072303,"201051344000917","219011344069620",0.00,-8.00,0,297.57,301.77,0.0,0.0,0.000,321002.2,321002.2,21025,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455072349,125858.00
02/09/2016 21:45,2,0.000,ALERT,211.93,300.87,59.996,1455072303,"201051344001145","219011344069620",0.00,-10.00,0,299.07,302.98,0.0,0.0,0.000,325105.7,325105.7,20974,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455072351,125859.00
02/09/2016 21:45,2,0.000,ALERT,211.93,300.27,59.965,1455072303,"201051344000651","219011344069620",0.00,-11.50,0,298.17,301.77,0.0,0.0,0.000,317356.3,317356.3,21206,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455072352,125860.00
02/09/2016 21:45,2,0.000,ALERT,211.25,298.77,59.944,1455072303,"274151322000088","219011344069620",0.00,-8.50,0,296.06,300.27,0.0,0.0,0.000,574507.0,574507.0,10068,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455072354,125861.00
02/09/2016 21:45,2,0.000,ALERT,212.38,298.17,59.954,1455072303,"274151322000068","219011344069620",0.00,-8.50,0,296.06,299.67,0.0,0.0,0.000,480821.6,480821.6,10770,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455072356,125862.00
02/09/2016 21:45,2,0.000,ALERT,211.48,300.87,59.917,1455072303,"201051344001135","219011344069620",0.00,-10.00,0,298.47,302.98,0.0,0.0,0.000,314081.4,314081.4,21190,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455072358,125863.00
02/09/2016 21:45,2,0.000,ALERT,212.16,302.37,59.922,1455072303,"201051344000594","219011344069620",0.00,-10.00,0,299.67,304.18,0.0,0.0,0.000,320141.5,320141.5,16610,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455072360,125864.00
02/09/2016 21:45,2,0.000,ALERT,211.70,299.97,59.938,1455072303,"201051344001203","219011344069620",0.00,-11.00,0,298.17,303.88,0.0,0.0,0.000,320366.6,320366.6,21169,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455072361,125865.00
02/09/2016 21:45,2,0.000,ALERT,211.48,299.37,59.954,1455072303,"274151322000054","219011344069620",0.00,-8.50,0,296.66,300.87,0.0,0.0,0.000,586951.0,586951.0,10091,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455072363,125866.00
02/09/2016 21:45,2,0.000,ALERT,212.83,301.17,59.928,1455072303,"201051344000867","219011344069620",0.00,-9.00,0,299.37,304.18,0.0,0.0,0.000,308971.9,308971.9,16613,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455072365,125867.00
02/09/2016 21:45,2,0.000,ALERT,211.70,300.57,59.954,1455072303,"201051344001093","219011344069620",0.00,-8.50,0,298.47,302.07,0.0,0.0,0.000,319356.2,319356.2,21085,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455072367,125868.00
02/09/2016 21:45,2,0.000,ALERT,212.38,301.77,59.959,1455072303,"201051344000900","219011344069620",0.00,-10.00,0,299.67,303.88,0.0,0.0,0.000,324234.4,324234.4,16201,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455072369,125869.00
02/09/2016 21:45,2,0.000,ALERT,212.61,300.87,60.012,1455072303,"201051344000648","219011344069620",0.00,-11.50,0,299.07,303.88,0.0,0.0,0.000,317268.9,317268.9,16367,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455072370,125870.00
02/09/2016 21:45,2,0.000,ALERT,212.61,302.37,59.965,1455072303,"201051344000569","219011344069620",0.00,-10.00,0,300.57,305.08,0.0,0.0,0.000,325121.5,325121.5,16207,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455072372,125871.00
02/09/2016 21:45,2,0.000,ALERT,212.38,301.77,59.922,1455072303,"201051344000983","219011344069620",0.00,-9.00,0,300.27,304.48,0.0,0.0,0.000,318089.4,318089.4,16512,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455072374,125872.00
02/09/2016 21:45,2,0.000,ALERT,212.61,301.47,59.922,1455072303,"201051344001158","219011344069620",0.00,-11.00,0,299.67,303.88,0.0,0.0,0.000,313717.2,313717.2,16638,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455072376,125873.00
02/09/2016 21:45,2,0.000,ALERT,213.06,302.07,59.975,1455072303,"201051344000576","219011344069620",0.00,-9.00,0,300.57,304.48,0.0,0.0,0.000,318723.9,318723.9,16236,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455072377,125874.00
02/09/2016 21:45,2,0.000,ALERT,211.48,297.87,59.954,1455072303,"274151322000087","219011344069620",0.00,-8.50,0,295.46,299.67,0.0,0.0,0.000,562125.7,562125.7,10121,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455072379,125875.00
02/09/2016 22:00,2,0.000,ALERT,213.29,302.68,59.991,1455073203,"201051344000645","219011344069620",0.00,-9.00,0,300.27,304.48,0.0,0.0,0.000,318091.4,318091.4,16329,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455073205,125876.00
02/09/2016 22:00,2,0.000,ALERT,212.16,299.67,60.002,1455073203,"274151322000085","219011344069620",0.00,-10.00,0,296.66,300.87,0.0,0.0,0.000,589787.7,589787.7,10115,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455073207,125877.00
02/09/2016 22:00,2,0.000,ALERT,213.51,302.37,59.949,1455073203,"201051344000633","219011344069620",0.00,-10.00,0,298.47,303.88,0.0,0.0,0.000,309739.3,309739.3,16646,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455073209,125878.00
02/09/2016 22:00,2,0.000,ALERT,213.06,302.68,59.981,1455073203,"201051344000469","219011344069620",0.00,-11.50,0,299.37,304.18,0.0,0.0,0.000,310530.0,310530.0,16658,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455073210,125879.00
02/09/2016 22:00,2,0.000,ALERT,212.16,301.17,60.002,1455073203,"201051344000646","219011344069620",0.00,-11.00,0,298.17,302.37,0.0,0.0,0.000,315952.6,315952.6,21201,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455073212,125880.00
02/09/2016 22:00,2,0.000,ALERT,211.70,300.27,59.991,1455073203,"274151322000052","219011344069620",0.00,-10.00,0,296.36,301.17,0.0,0.0,0.000,597821.3,597821.3,10311,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455073214,125881.00
02/09/2016 22:00,2,0.000,ALERT,212.61,301.47,60.002,1455073203,"201051344000585","219011344069620",0.00,-9.00,0,298.17,302.68,0.0,0.0,0.000,320819.3,320819.3,21187,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455073216,125882.00
02/09/2016 22:00,2,0.000,ALERT,212.38,301.77,60.007,1455073203,"201051344001230","219011344069620",0.00,-10.00,0,298.77,302.68,0.0,0.0,0.000,319927.8,319927.8,21055,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455073218,125883.00
02/09/2016 22:00,2,0.000,ALERT,213.06,302.37,60.002,1455073203,"201051344000582","219011344069620",0.00,-11.00,0,299.67,303.28,0.0,0.0,0.000,313467.2,313467.2,21166,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455073219,125884.00
02/09/2016 22:00,2,0.000,ALERT,211.93,301.17,59.996,1455073203,"201051344000955","219011344069620",0.00,-10.00,0,298.47,302.37,0.0,0.0,0.000,323919.1,323919.1,21156,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455073221,125885.00
02/09/2016 22:00,2,0.000,ALERT,211.93,299.07,59.996,1455073203,"274151322000094","219011344069620",0.00,-11.50,0,296.06,299.97,0.0,0.0,0.000,480677.6,480677.6,10616,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455073223,125886.00
02/09/2016 22:00,2,0.000,ALERT,212.83,302.98,59.986,1455073203,"201051344000579","219011344069620",0.00,-9.00,0,300.57,305.08,0.0,0.0,0.000,324562.6,324562.6,16587,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455073225,125887.00
02/09/2016 22:00,2,0.000,ALERT,212.16,301.47,59.991,1455073203,"201051344000890","219011344069620",0.00,-9.00,0,299.07,303.58,0.0,0.0,0.000,321392.3,321392.3,21118,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455073227,125888.00
02/09/2016 22:00,2,0.000,ALERT,212.61,301.17,59.991,1455073203,"201051344000438","219011344069620",0.00,-11.00,0,297.26,302.68,0.0,0.0,0.000,323526.9,323526.9,21177,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455073228,125889.00
02/09/2016 22:00,2,0.000,ALERT,212.61,300.87,59.975,1455073203,"201051344000417","219011344069620",0.00,-10.00,0,297.57,302.07,0.0,0.0,0.000,317308.9,317308.9,21274,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455073230,125890.00
02/09/2016 22:00,2,0.000,ALERT,211.93,299.67,59.986,1455073203,"274151322000083","219011344069620",0.00,-10.00,0,297.26,301.17,0.0,0.0,0.000,592107.2,592107.2,10306,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455073232,125891.00
02/09/2016 22:00,2,0.000,ALERT,212.38,299.37,59.986,1455073203,"274151322000076","219011344069620",0.00,-10.00,0,296.66,301.47,0.0,0.0,0.000,629257.1,629257.1,10352,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455073234,125892.00
02/09/2016 22:00,2,0.000,ALERT,212.83,302.98,59.991,1455073203,"201051344000868","219011344069620",0.00,-10.00,0,300.27,305.08,0.0,0.0,0.000,309502.0,309502.0,16385,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455073236,125893.00
02/09/2016 22:00,2,0.000,ALERT,211.70,300.27,59.986,1455073203,"274151322000095","219011344069620",0.00,-11.50,0,297.87,301.77,0.0,0.0,0.000,622265.6,622265.6,10195,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455073238,125894.00
02/09/2016 22:00,2,0.000,ALERT,212.61,302.07,59.996,1455073203,"201051344000988","219011344069620",0.00,-9.00,0,297.26,304.18,0.0,0.0,0.000,307886.8,307886.8,16657,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455073240,125895.00
02/09/2016 22:00,2,0.000,ALERT,212.16,300.57,59.991,1455073203,"201051344001025","219011344069620",0.00,-11.00,0,298.17,302.98,0.0,0.0,0.000,321001.1,321001.1,21171,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455073241,125896.00
02/09/2016 22:00,2,0.000,ALERT,212.83,302.68,59.996,1455073203,"201051344000458","219011344069620",0.00,-8.00,0,299.97,305.08,0.0,0.0,0.000,318192.2,318192.2,16609,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455073243,125897.00
02/09/2016 22:00,2,0.000,ALERT,213.51,302.37,60.007,1455073203,"201051344000853","219011344069620",0.00,-10.00,0,299.97,304.48,0.0,0.0,0.000,316368.3,316368.3,16332,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455073245,125898.00
02/09/2016 22:00,2,0.000,ALERT,212.83,301.17,59.996,1455073203,"201051344000685","219011344069620",0.00,-9.00,0,297.87,302.37,0.0,0.0,0.000,323389.1,323389.1,21058,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455073247,125899.00
02/09/2016 22:00,2,0.000,ALERT,212.61,300.87,59.991,1455073203,"201051344000917","219011344069620",0.00,-8.00,0,297.57,302.07,0.0,0.0,0.000,321002.2,321002.2,21027,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455073248,125900.00
02/09/2016 22:00,2,0.000,ALERT,212.61,301.47,59.991,1455073203,"201051344001145","219011344069620",0.00,-10.00,0,298.77,303.28,0.0,0.0,0.000,325105.7,325105.7,20976,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455073250,125901.00
02/09/2016 22:00,2,0.000,ALERT,212.38,300.57,59.986,1455073203,"201051344000651","219011344069620",0.00,-11.50,0,298.17,302.07,0.0,0.0,0.000,317356.3,317356.3,21208,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455073252,125902.00
02/09/2016 22:00,2,0.000,ALERT,211.48,298.47,59.991,1455073203,"274151322000088","219011344069620",0.00,-8.50,0,296.36,300.57,0.0,0.0,0.000,574507.0,574507.0,10070,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455073254,125903.00
02/09/2016 22:00,2,0.000,ALERT,212.38,298.77,59.981,1455073203,"274151322000068","219011344069620",0.00,-9.00,0,296.06,299.97,0.0,0.0,0.000,480821.6,480821.6,10772,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455073256,125904.00
02/09/2016 22:00,2,0.000,ALERT,212.16,301.47,59.991,1455073203,"201051344001135","219011344069620",0.00,-10.00,0,299.07,302.98,0.0,0.0,0.000,314081.4,314081.4,21192,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455073257,125905.00
02/09/2016 22:00,2,0.000,ALERT,212.61,302.98,59.996,1455073203,"201051344000594","219011344069620",0.00,-10.00,0,299.67,304.48,0.0,0.0,0.000,320141.5,320141.5,16612,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455073259,125906.00
02/09/2016 22:00,2,0.000,ALERT,212.38,300.87,59.991,1455073203,"201051344001203","219011344069620",0.00,-11.00,0,298.47,303.88,0.0,0.0,0.000,320366.6,320366.6,21171,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455073261,125907.00
02/09/2016 22:00,2,0.000,ALERT,211.48,300.27,59.986,1455073203,"274151322000054","219011344069620",0.00,-9.00,0,296.66,301.17,0.0,0.0,0.000,586951.0,586951.0,10093,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455073263,125908.00
02/09/2016 22:00,2,0.000,ALERT,213.06,302.07,59.944,1455073203,"201051344000867","219011344069620",0.00,-9.00,0,298.47,304.48,0.0,0.0,0.000,308971.9,308971.9,16615,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455073265,125909.00
02/09/2016 22:00,2,0.000,ALERT,212.38,301.47,59.991,1455073203,"201051344001093","219011344069620",0.00,-8.50,0,298.47,302.37,0.0,0.0,0.000,319356.2,319356.2,21087,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455073267,125910.00
02/09/2016 22:00,2,0.000,ALERT,212.61,302.68,60.034,1455073203,"201051344000900","219011344069620",0.00,-11.00,0,299.37,304.18,0.0,0.0,0.000,324234.4,324234.4,16203,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455073269,125911.00
02/09/2016 22:00,2,0.000,ALERT,213.06,301.77,59.954,1455073203,"201051344000648","219011344069620",0.00,-11.50,0,298.77,304.18,0.0,0.0,0.000,317268.9,317268.9,16369,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455073270,125912.00
02/09/2016 22:00,2,0.000,ALERT,213.06,303.28,60.028,1455073203,"201051344000569","219011344069620",0.00,-10.00,0,300.57,305.38,0.0,0.0,0.000,325121.5,325121.5,16209,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455073272,125913.00
02/09/2016 22:00,2,0.000,ALERT,212.83,302.68,60.018,1455073203,"201051344000983","219011344069620",0.00,-10.00,0,299.67,304.78,0.0,0.0,0.000,318089.4,318089.4,16514,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455073274,125914.00
02/09/2016 22:00,2,0.000,ALERT,213.06,302.37,60.028,1455073203,"201051344001158","219011344069620",0.00,-11.00,0,299.37,304.18,0.0,0.0,0.000,313717.2,313717.2,16640,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455073276,125915.00
02/09/2016 22:00,2,0.000,ALERT,213.29,303.28,59.996,1455073203,"201051344000576","219011344069620",0.00,-11.50,0,299.97,304.48,0.0,0.0,0.000,318723.9,318723.9,16238,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455073278,125916.00
02/09/2016 22:00,2,0.000,ALERT,211.93,299.07,59.996,1455073203,"274151322000087","219011344069620",0.00,-8.50,0,295.76,299.97,0.0,0.0,0.000,562125.7,562125.7,10123,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455073279,125917.00
02/09/2016 22:15,2,0.000,ALERT,213.74,303.28,60.028,1455074103,"201051344000645","219011344069620",0.00,-9.00,0,300.87,305.08,0.0,0.0,0.000,318091.4,318091.4,16331,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455074105,125918.00
02/09/2016 22:15,2,0.000,ALERT,212.16,299.37,59.986,1455074103,"274151322000085","219011344069620",0.00,-9.00,0,297.87,301.17,0.0,0.0,0.000,589787.7,589787.7,10117,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455074107,125919.00
02/09/2016 22:15,2,0.000,ALERT,214.19,302.98,59.986,1455074103,"201051344000633","219011344069620",0.00,-10.00,0,299.07,304.78,0.0,0.0,0.000,309739.3,309739.3,16648,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455074108,125920.00
02/09/2016 22:15,2,0.000,ALERT,213.51,303.28,59.991,1455074103,"201051344000469","219011344069620",0.00,-11.50,0,299.67,304.78,0.0,0.0,0.000,310530.0,310530.0,16660,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455074110,125921.00
02/09/2016 22:15,2,0.000,ALERT,212.38,301.77,59.981,1455074103,"201051344000646","219011344069620",0.00,-11.00,0,299.07,302.98,0.0,0.0,0.000,315952.6,315952.6,21203,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455074112,125922.00
02/09/2016 22:15,2,0.000,ALERT,212.16,300.27,59.959,1455074103,"274151322000052","219011344069620",0.00,-10.00,0,297.57,301.77,0.0,0.0,0.000,597821.3,597821.3,10313,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455074114,125923.00
02/09/2016 22:15,2,0.000,ALERT,212.61,302.07,59.981,1455074103,"201051344000585","219011344069620",0.00,-9.00,0,299.07,302.98,0.0,0.0,0.000,320819.3,320819.3,21189,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455074116,125924.00
02/09/2016 22:15,2,0.000,ALERT,212.61,302.07,59.986,1455074103,"201051344001230","219011344069620",0.00,-10.00,0,299.37,303.58,0.0,0.0,0.000,319927.8,319927.8,21057,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455074117,125925.00
02/09/2016 22:15,2,0.000,ALERT,213.06,302.68,59.991,1455074103,"201051344000582","219011344069620",0.00,-11.00,0,299.97,303.88,0.0,0.0,0.000,313467.2,313467.2,21168,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455074119,125926.00
02/09/2016 22:15,2,0.000,ALERT,212.16,301.77,59.986,1455074103,"201051344000955","219011344069620",0.00,-10.00,0,298.77,302.68,0.0,0.0,0.000,323919.1,323919.1,21158,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455074121,125927.00
02/09/2016 22:15,2,0.000,ALERT,212.16,298.77,59.981,1455074103,"274151322000094","219011344069620",0.00,-11.50,0,297.26,300.57,0.0,0.0,0.000,480677.6,480677.6,10618,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455074123,125928.00
02/09/2016 22:15,2,0.000,ALERT,213.51,303.88,59.959,1455074103,"201051344000579","219011344069620",0.00,-10.00,0,301.17,305.98,0.0,0.0,0.000,324562.6,324562.6,16589,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455074124,125929.00
02/09/2016 22:15,2,0.000,ALERT,212.38,302.07,59.991,1455074103,"201051344000890","219011344069620",0.00,-9.00,0,299.37,303.88,0.0,0.0,0.000,321392.3,321392.3,21120,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455074126,125930.00
02/09/2016 22:15,2,0.000,ALERT,212.61,301.47,59.975,1455074103,"201051344000438","219011344069620",0.00,-11.00,0,299.07,303.28,0.0,0.0,0.000,323526.9,323526.9,21179,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455074128,125931.00
02/09/2016 22:15,2,0.000,ALERT,212.83,301.17,59.981,1455074103,"201051344000417","219011344069620",0.00,-11.00,0,298.47,302.37,0.0,0.0,0.000,317308.9,317308.9,21276,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455074130,125932.00
02/09/2016 22:15,2,0.000,ALERT,212.16,299.67,59.970,1455074103,"274151322000083","219011344069620",0.00,-10.00,0,297.87,301.77,0.0,0.0,0.000,592107.2,592107.2,10308,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455074132,125933.00
02/09/2016 22:15,2,0.000,ALERT,213.06,300.57,59.975,1455074103,"274151322000076","219011344069620",0.00,-10.00,0,297.87,301.77,0.0,0.0,0.000,629257.1,629257.1,10354,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455074134,125934.00
02/09/2016 22:15,2,0.000,ALERT,213.51,304.18,59.981,1455074103,"201051344000868","219011344069620",0.00,-10.00,0,300.87,305.68,0.0,0.0,0.000,309502.0,309502.0,16387,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455074136,125935.00
02/09/2016 22:15,2,0.000,ALERT,212.16,300.87,59.965,1455074103,"274151322000095","219011344069620",0.00,-11.50,0,298.77,302.07,0.0,0.0,0.000,622265.6,622265.6,10197,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455074138,125936.00
02/09/2016 22:15,2,0.000,ALERT,213.06,302.98,59.981,1455074103,"201051344000988","219011344069620",0.00,-10.00,0,297.87,304.78,0.0,0.0,0.000,307886.8,307886.8,16659,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455074139,125937.00
02/09/2016 22:15,2,0.000,ALERT,212.38,301.17,59.970,1455074103,"201051344001025","219011344069620",0.00,-11.00,0,298.17,303.58,0.0,0.0,0.000,321001.1,321001.1,21173,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455074141,125938.00
