ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/09/2016 22:15,2,0.000,ALERT,213.29,303.58,59.970,1455074103,"201051344000458","219011344069620",0.00,-8.00,0,300.57,305.68,0.0,0.0,0.000,318192.2,318192.2,16611,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455074143,125939.00
02/09/2016 22:15,2,0.000,ALERT,213.96,303.28,59.975,1455074103,"201051344000853","219011344069620",0.00,-11.00,0,300.57,305.08,0.0,0.0,0.000,316368.3,316368.3,16334,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455074145,125940.00
02/09/2016 22:15,2,0.000,ALERT,212.83,301.47,59.970,1455074103,"201051344000685","219011344069620",0.00,-10.00,0,298.77,302.68,0.0,0.0,0.000,323389.1,323389.1,21060,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455074147,125941.00
02/09/2016 22:15,2,0.000,ALERT,212.61,301.17,59.975,1455074103,"201051344000917","219011344069620",0.00,-8.50,0,298.17,302.37,0.0,0.0,0.000,321002.2,321002.2,21029,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455074148,125942.00
02/09/2016 22:15,2,0.000,ALERT,212.83,301.77,59.944,1455074103,"201051344001145","219011344069620",0.00,-10.00,0,299.07,303.58,0.0,0.0,0.000,325105.7,325105.7,20978,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455074150,125943.00
02/09/2016 22:15,2,0.000,ALERT,212.61,300.87,59.975,1455074103,"201051344000651","219011344069620",0.00,-12.00,0,298.47,302.37,0.0,0.0,0.000,317356.3,317356.3,21210,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455074152,125944.00
02/09/2016 22:15,2,0.000,ALERT,211.70,299.67,59.970,1455074103,"274151322000088","219011344069620",0.00,-8.50,0,297.26,300.87,0.0,0.0,0.000,574507.0,574507.0,10072,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455074154,125945.00
02/09/2016 22:15,2,0.000,ALERT,212.83,299.37,59.965,1455074103,"274151322000068","219011344069620",0.00,-9.00,0,296.96,300.27,0.0,0.0,0.000,480821.6,480821.6,10774,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455074155,125946.00
02/09/2016 22:15,2,0.000,ALERT,212.16,301.77,59.970,1455074103,"201051344001135","219011344069620",0.00,-11.00,0,299.07,303.58,0.0,0.0,0.000,314081.4,314081.4,21194,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455074157,125947.00
02/09/2016 22:15,2,0.000,ALERT,213.06,303.58,59.981,1455074103,"201051344000594","219011344069620",0.00,-11.00,0,300.27,305.08,0.0,0.0,0.000,320141.5,320141.5,16614,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455074159,125948.00
02/09/2016 22:15,2,0.000,ALERT,212.61,301.17,59.981,1455074103,"201051344001203","219011344069620",0.00,-11.00,0,298.77,304.48,0.0,0.0,0.000,320366.6,320366.6,21173,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455074161,125949.00
02/09/2016 22:15,2,0.000,ALERT,211.93,299.37,59.991,1455074103,"274151322000054","219011344069620",0.00,-9.00,0,297.87,301.47,0.0,0.0,0.000,586951.0,586951.0,10095,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455074163,125950.00
02/09/2016 22:15,2,0.000,ALERT,213.74,302.68,59.986,1455074103,"201051344000867","219011344069620",0.00,-9.00,0,299.97,305.38,0.0,0.0,0.000,308971.9,308971.9,16617,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455074165,125951.00
02/09/2016 22:15,2,0.000,ALERT,212.38,301.47,59.975,1455074103,"201051344001093","219011344069620",0.00,-8.50,0,299.07,302.98,0.0,0.0,0.000,319356.2,319356.2,21089,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455074167,125952.00
02/09/2016 22:15,2,0.000,ALERT,213.29,302.98,60.018,1455074103,"201051344000900","219011344069620",0.00,-10.00,0,300.27,304.78,0.0,0.0,0.000,324234.4,324234.4,16205,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455074169,125953.00
02/09/2016 22:15,2,0.000,ALERT,213.74,302.37,59.981,1455074103,"201051344000648","219011344069620",0.00,-11.50,0,299.67,304.78,0.0,0.0,0.000,317268.9,317268.9,16371,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455074170,125954.00
02/09/2016 22:15,2,0.000,ALERT,213.51,303.58,60.002,1455074103,"201051344000569","219011344069620",0.00,-10.00,0,301.47,305.98,0.0,0.0,0.000,325121.5,325121.5,16211,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455074172,125955.00
02/09/2016 22:15,2,0.000,ALERT,213.29,302.98,59.986,1455074103,"201051344000983","219011344069620",0.00,-10.00,0,300.87,305.38,0.0,0.0,0.000,318089.4,318089.4,16516,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455074174,125956.00
02/09/2016 22:15,2,0.000,ALERT,213.51,302.98,59.949,1455074103,"201051344001158","219011344069620",0.00,-11.50,0,300.27,304.78,0.0,0.0,0.000,313717.2,313717.2,16642,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455074176,125957.00
02/09/2016 22:15,2,0.000,ALERT,213.96,303.58,59.975,1455074103,"201051344000576","219011344069620",0.00,-9.00,0,300.87,305.38,0.0,0.0,0.000,318723.9,318723.9,16240,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455074178,125958.00
02/09/2016 22:15,2,0.000,ALERT,212.16,298.47,59.975,1455074103,"274151322000087","219011344069620",0.00,-9.00,0,296.66,300.27,0.0,0.0,0.000,562125.7,562125.7,10125,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455074179,125959.00
02/09/2016 22:30,2,0.000,ALERT,212.38,301.17,59.981,1455075003,"201051344000645","219011344069620",0.00,-10.00,0,299.67,305.08,0.0,0.0,0.000,318091.4,318091.4,16333,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455075005,125960.00
02/09/2016 22:30,2,0.000,ALERT,211.03,298.17,59.965,1455075003,"274151322000085","219011344069620",0.00,-10.00,0,296.36,301.17,0.0,0.0,0.000,589787.7,589787.7,10119,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455075007,125961.00
02/09/2016 22:30,2,0.000,ALERT,212.61,300.87,59.975,1455075003,"201051344000633","219011344069620",0.00,-11.00,0,298.17,304.48,0.0,0.0,0.000,309739.3,309739.3,16650,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455075009,125962.00
02/09/2016 22:30,2,0.000,ALERT,212.16,301.47,59.981,1455075003,"201051344000469","219011344069620",0.00,-11.50,0,298.77,304.48,0.0,0.0,0.000,310530.0,310530.0,16662,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455075010,125963.00
02/09/2016 22:30,2,0.000,ALERT,211.25,300.27,59.975,1455075003,"201051344000646","219011344069620",0.00,-11.00,0,297.57,303.28,0.0,0.0,0.000,315952.6,315952.6,21205,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455075012,125964.00
02/09/2016 22:30,2,0.000,ALERT,210.80,298.77,59.970,1455075003,"274151322000052","219011344069620",0.00,-11.00,0,296.06,301.77,0.0,0.0,0.000,597821.3,597821.3,10315,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455075014,125965.00
02/09/2016 22:30,2,0.000,ALERT,211.48,300.27,59.981,1455075003,"201051344000585","219011344069620",0.00,-9.00,0,297.57,303.28,0.0,0.0,0.000,320819.3,320819.3,21191,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455075016,125966.00
02/09/2016 22:30,2,0.000,ALERT,211.25,299.67,59.965,1455075003,"201051344001230","219011344069620",0.00,-10.00,0,298.17,303.58,0.0,0.0,0.000,319927.8,319927.8,21059,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455075017,125967.00
02/09/2016 22:30,2,0.000,ALERT,211.93,300.87,59.944,1455075003,"201051344000582","219011344069620",0.00,-11.50,0,298.77,303.88,0.0,0.0,0.000,313467.2,313467.2,21170,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455075019,125968.00
02/09/2016 22:30,2,0.000,ALERT,211.03,299.97,59.933,1455075003,"201051344000955","219011344069620",0.00,-10.00,0,297.87,302.98,0.0,0.0,0.000,323919.1,323919.1,21160,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455075021,125969.00
02/09/2016 22:30,2,0.000,ALERT,211.03,297.87,59.965,1455075003,"274151322000094","219011344069620",0.00,-11.50,0,295.76,300.57,0.0,0.0,0.000,480677.6,480677.6,10620,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455075023,125970.00
02/09/2016 22:30,2,0.000,ALERT,212.16,302.07,59.975,1455075003,"201051344000579","219011344069620",0.00,-10.00,0,300.27,305.38,0.0,0.0,0.000,324562.6,324562.6,16591,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455075025,125971.00
02/09/2016 22:30,2,0.000,ALERT,211.03,299.97,59.959,1455075003,"201051344000890","219011344069620",0.00,-9.00,0,298.47,304.48,0.0,0.0,0.000,321392.3,321392.3,21122,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455075027,125972.00
02/09/2016 22:30,2,0.000,ALERT,211.48,299.67,59.975,1455075003,"201051344000438","219011344069620",0.00,-11.00,0,297.87,304.18,0.0,0.0,0.000,323526.9,323526.9,21181,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455075029,125973.00
02/09/2016 22:30,2,0.000,ALERT,211.48,299.07,60.012,1455075003,"201051344000417","219011344069620",0.00,-10.00,0,297.26,302.98,0.0,0.0,0.000,317308.9,317308.9,21278,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455075030,125974.00
02/09/2016 22:30,2,0.000,ALERT,211.25,298.77,59.965,1455075003,"274151322000083","219011344069620",0.00,-10.00,0,296.66,301.77,0.0,0.0,0.000,592107.2,592107.2,10310,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455075032,125975.00
02/09/2016 22:30,2,0.000,ALERT,211.93,298.77,59.981,1455075003,"274151322000076","219011344069620",0.00,-11.00,0,296.06,301.77,0.0,0.0,0.000,629257.1,629257.1,10356,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455075034,125976.00
02/09/2016 22:30,2,0.000,ALERT,211.93,301.77,59.970,1455075003,"201051344000868","219011344069620",0.00,-10.00,0,300.27,305.68,0.0,0.0,0.000,309502.0,309502.0,16389,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455075036,125977.00
02/09/2016 22:30,2,0.000,ALERT,211.25,299.67,59.970,1455075003,"274151322000095","219011344069620",0.00,-11.50,0,297.26,302.07,0.0,0.0,0.000,622265.6,622265.6,10199,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455075037,125978.00
02/09/2016 22:30,2,0.000,ALERT,211.93,301.17,60.018,1455075003,"201051344000988","219011344069620",0.00,-9.00,0,296.96,304.48,0.0,0.0,0.000,307886.8,307886.8,16661,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455075039,125979.00
02/09/2016 22:30,2,0.000,ALERT,211.03,299.07,59.970,1455075003,"201051344001025","219011344069620",0.00,-11.50,0,296.96,304.18,0.0,0.0,0.000,321001.1,321001.1,21175,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455075041,125980.00
02/09/2016 22:30,2,0.000,ALERT,211.93,301.17,59.965,1455075003,"201051344000458","219011344069620",0.00,-8.00,0,299.67,305.68,0.0,0.0,0.000,318192.2,318192.2,16613,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455075043,125981.00
02/09/2016 22:30,2,0.000,ALERT,212.61,301.17,59.970,1455075003,"201051344000853","219011344069620",0.00,-11.00,0,299.67,304.78,0.0,0.0,0.000,316368.3,316368.3,16336,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455075045,125982.00
02/09/2016 22:30,2,0.000,ALERT,211.70,299.67,59.970,1455075003,"201051344000685","219011344069620",0.00,-10.00,0,297.87,303.28,0.0,0.0,0.000,323389.1,323389.1,21062,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455075046,125983.00
02/09/2016 22:30,2,0.000,ALERT,211.48,299.07,59.970,1455075003,"201051344000917","219011344069620",0.00,-8.50,0,296.66,302.68,0.0,0.0,0.000,321002.2,321002.2,21031,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455075048,125984.00
02/09/2016 22:30,2,0.000,ALERT,211.70,299.97,60.012,1455075003,"201051344001145","219011344069620",0.00,-10.00,0,298.17,303.88,0.0,0.0,0.000,325105.7,325105.7,20980,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455075050,125985.00
02/09/2016 22:30,2,0.000,ALERT,211.48,299.07,59.965,1455075003,"201051344000651","219011344069620",0.00,-12.00,0,297.26,302.68,0.0,0.0,0.000,317356.3,317356.3,21212,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455075052,125986.00
02/09/2016 22:30,2,0.000,ALERT,210.80,298.17,59.965,1455075003,"274151322000088","219011344069620",0.00,-9.00,0,295.76,300.87,0.0,0.0,0.000,574507.0,574507.0,10074,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455075054,125987.00
02/09/2016 22:30,2,0.000,ALERT,211.93,298.47,59.933,1455075003,"274151322000068","219011344069620",0.00,-9.00,0,295.46,300.27,0.0,0.0,0.000,480821.6,480821.6,10776,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455075055,125988.00
02/09/2016 22:30,2,0.000,ALERT,211.03,299.97,59.975,1455075003,"201051344001135","219011344069620",0.00,-10.00,0,298.17,303.88,0.0,0.0,0.000,314081.4,314081.4,21196,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455075057,125989.00
02/09/2016 22:30,2,0.000,ALERT,211.48,302.07,59.970,1455075003,"201051344000594","219011344069620",0.00,-11.00,0,299.37,305.08,0.0,0.0,0.000,320141.5,320141.5,16616,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455075059,125990.00
02/09/2016 22:30,2,0.000,ALERT,211.48,299.67,59.975,1455075003,"201051344001203","219011344069620",0.00,-11.00,0,297.57,304.48,0.0,0.0,0.000,320366.6,320366.6,21175,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455075061,125991.00
02/09/2016 22:30,2,0.000,ALERT,211.03,299.67,59.959,1455075003,"274151322000054","219011344069620",0.00,-9.00,0,296.36,301.47,0.0,0.0,0.000,586951.0,586951.0,10097,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455075063,125992.00
02/09/2016 22:30,2,0.000,ALERT,212.38,301.17,60.012,1455075003,"201051344000867","219011344069620",0.00,-9.00,0,299.07,305.08,0.0,0.0,0.000,308971.9,308971.9,16619,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455075064,125993.00
02/09/2016 22:30,2,0.000,ALERT,211.25,299.67,59.975,1455075003,"201051344001093","219011344069620",0.00,-8.50,0,297.57,302.98,0.0,0.0,0.000,319356.2,319356.2,21091,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455075066,125994.00
02/09/2016 22:30,2,0.000,ALERT,211.93,301.47,59.970,1455075003,"201051344000900","219011344069620",0.00,-10.00,0,299.07,304.48,0.0,0.0,0.000,324234.4,324234.4,16207,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455075068,125995.00
02/09/2016 22:30,2,0.000,ALERT,212.16,300.57,59.975,1455075003,"201051344000648","219011344069620",0.00,-11.50,0,298.77,304.48,0.0,0.0,0.000,317268.9,317268.9,16373,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455075070,125996.00
02/09/2016 22:30,2,0.000,ALERT,212.16,302.37,59.928,1455075003,"201051344000569","219011344069620",0.00,-10.00,0,300.27,305.98,0.0,0.0,0.000,325121.5,325121.5,16213,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455075071,125997.00
02/09/2016 22:30,2,0.000,ALERT,211.93,301.47,59.959,1455075003,"201051344000983","219011344069620",0.00,-10.00,0,299.67,305.08,0.0,0.0,0.000,318089.4,318089.4,16518,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455075073,125998.00
02/09/2016 22:30,2,0.000,ALERT,212.16,301.47,60.018,1455075003,"201051344001158","219011344069620",0.00,-11.00,0,299.37,304.48,0.0,0.0,0.000,313717.2,313717.2,16644,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455075075,125999.00
02/09/2016 22:30,2,0.000,ALERT,212.61,302.07,59.975,1455075003,"201051344000576","219011344069620",0.00,-10.00,0,299.67,305.08,0.0,0.0,0.000,318723.9,318723.9,16242,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455075077,126000.00
02/09/2016 22:30,2,0.000,ALERT,211.03,297.26,59.981,1455075003,"274151322000087","219011344069620",0.00,-9.00,0,295.16,300.27,0.0,0.0,0.000,562125.7,562125.7,10127,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455075079,126001.00
02/09/2016 22:45,2,0.000,ALERT,213.06,303.28,60.012,1455075903,"201051344000645","219011344069620",0.00,-9.00,0,299.37,304.18,0.0,0.0,0.000,318091.4,318091.4,16335,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455075905,126002.00
02/09/2016 22:45,2,0.000,ALERT,211.70,298.77,59.970,1455075903,"274151322000085","219011344069620",0.00,-10.00,0,296.66,301.17,0.0,0.0,0.000,589787.7,589787.7,10121,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455075907,126003.00
02/09/2016 22:45,2,0.000,ALERT,213.51,302.98,60.012,1455075903,"201051344000633","219011344069620",0.00,-11.00,0,297.57,303.88,0.0,0.0,0.000,309739.3,309739.3,16652,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455075908,126004.00
02/09/2016 22:45,2,0.000,ALERT,212.83,302.98,59.970,1455075903,"201051344000469","219011344069620",0.00,-11.50,0,298.77,304.18,0.0,0.0,0.000,310530.0,310530.0,16664,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455075910,126005.00
02/09/2016 22:45,2,0.000,ALERT,211.93,301.17,60.012,1455075903,"201051344000646","219011344069620",0.00,-11.00,0,297.87,301.77,0.0,0.0,0.000,315952.6,315952.6,21207,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455075912,126006.00
02/09/2016 22:45,2,0.000,ALERT,211.03,298.77,60.018,1455075903,"274151322000052","219011344069620",0.00,-11.00,0,296.96,301.47,0.0,0.0,0.000,597821.3,597821.3,10317,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455075914,126007.00
02/09/2016 22:45,2,0.000,ALERT,211.93,301.17,60.023,1455075903,"201051344000585","219011344069620",0.00,-10.00,0,297.26,302.07,0.0,0.0,0.000,320819.3,320819.3,21193,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455075915,126008.00
02/09/2016 22:45,2,0.000,ALERT,211.70,301.17,59.996,1455075903,"201051344001230","219011344069620",0.00,-10.00,0,297.87,302.37,0.0,0.0,0.000,319927.8,319927.8,21061,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455075917,126009.00
02/09/2016 22:45,2,0.000,ALERT,212.38,301.77,60.018,1455075903,"201051344000582","219011344069620",0.00,-11.50,0,298.77,302.68,0.0,0.0,0.000,313467.2,313467.2,21172,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455075919,126010.00
02/09/2016 22:45,2,0.000,ALERT,211.48,300.57,60.023,1455075903,"201051344000955","219011344069620",0.00,-11.00,0,297.87,301.77,0.0,0.0,0.000,323919.1,323919.1,21162,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455075921,126011.00
02/09/2016 22:45,2,0.000,ALERT,211.48,298.17,60.002,1455075903,"274151322000094","219011344069620",0.00,-11.50,0,296.06,300.57,0.0,0.0,0.000,480677.6,480677.6,10622,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455075923,126012.00
02/09/2016 22:45,2,0.000,ALERT,212.83,303.28,60.028,1455075903,"201051344000579","219011344069620",0.00,-10.00,0,299.97,305.08,0.0,0.0,0.000,324562.6,324562.6,16593,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455075924,126013.00
02/09/2016 22:45,2,0.000,ALERT,211.93,301.47,60.007,1455075903,"201051344000890","219011344069620",0.00,-9.00,0,298.17,302.98,0.0,0.0,0.000,321392.3,321392.3,21124,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455075926,126014.00
02/09/2016 22:45,2,0.000,ALERT,211.93,300.57,60.012,1455075903,"201051344000438","219011344069620",0.00,-11.50,0,297.87,302.37,0.0,0.0,0.000,323526.9,323526.9,21183,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455075928,126015.00
02/09/2016 22:45,2,0.000,ALERT,212.38,300.27,60.012,1455075903,"201051344000417","219011344069620",0.00,-11.00,0,297.26,301.47,0.0,0.0,0.000,317308.9,317308.9,21280,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455075930,126016.00
02/09/2016 22:45,2,0.000,ALERT,211.70,299.07,60.018,1455075903,"274151322000083","219011344069620",0.00,-10.00,0,297.26,301.47,0.0,0.0,0.000,592107.2,592107.2,10312,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455075932,126017.00
02/09/2016 22:45,2,0.000,ALERT,212.38,299.37,60.002,1455075903,"274151322000076","219011344069620",0.00,-11.00,0,296.66,301.77,0.0,0.0,0.000,629257.1,629257.1,10358,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455075934,126018.00
02/09/2016 22:45,2,0.000,ALERT,212.83,303.28,60.012,1455075903,"201051344000868","219011344069620",0.00,-11.00,0,299.97,305.08,0.0,0.0,0.000,309502.0,309502.0,16391,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455075936,126019.00
02/09/2016 22:45,2,0.000,ALERT,211.70,299.97,60.018,1455075903,"274151322000095","219011344069620",0.00,-11.50,0,297.87,302.07,0.0,0.0,0.000,622265.6,622265.6,10201,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455075938,126020.00
02/09/2016 22:45,2,0.000,ALERT,212.61,302.68,60.034,1455075903,"201051344000988","219011344069620",0.00,-10.00,0,296.66,303.88,0.0,0.0,0.000,307886.8,307886.8,16663,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455075939,126021.00
02/09/2016 22:45,2,0.000,ALERT,211.70,299.97,60.007,1455075903,"201051344001025","219011344069620",0.00,-11.50,0,297.26,302.68,0.0,0.0,0.000,321001.1,321001.1,21177,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455075941,126022.00
02/09/2016 22:45,2,0.000,ALERT,212.61,302.98,60.039,1455075903,"201051344000458","219011344069620",0.00,-8.00,0,299.37,305.08,0.0,0.0,0.000,318192.2,318192.2,16615,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455075943,126023.00
02/09/2016 22:45,2,0.000,ALERT,213.29,302.68,60.012,1455075903,"201051344000853","219011344069620",0.00,-11.00,0,299.37,304.18,0.0,0.0,0.000,316368.3,316368.3,16338,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455075945,126024.00
02/09/2016 22:45,2,0.000,ALERT,212.38,300.57,60.007,1455075903,"201051344000685","219011344069620",0.00,-10.00,0,297.57,301.77,0.0,0.0,0.000,323389.1,323389.1,21064,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455075947,126025.00
02/09/2016 22:45,2,0.000,ALERT,212.16,300.27,60.018,1455075903,"201051344000917","219011344069620",0.00,-8.50,0,296.66,301.47,0.0,0.0,0.000,321002.2,321002.2,21033,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455075948,126026.00
02/09/2016 22:45,2,0.000,ALERT,212.38,300.87,60.018,1455075903,"201051344001145","219011344069620",0.00,-11.00,0,297.87,302.68,0.0,0.0,0.000,325105.7,325105.7,20982,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455075950,126027.00
02/09/2016 22:45,2,0.000,ALERT,212.16,300.27,60.007,1455075903,"201051344000651","219011344069620",0.00,-12.00,0,297.57,301.47,0.0,0.0,0.000,317356.3,317356.3,21214,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455075952,126028.00
02/09/2016 22:45,2,0.000,ALERT,211.25,298.17,60.002,1455075903,"274151322000088","219011344069620",0.00,-10.00,0,296.36,300.87,0.0,0.0,0.000,574507.0,574507.0,10076,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455075954,126029.00
02/09/2016 22:45,2,0.000,ALERT,212.16,298.17,59.996,1455075903,"274151322000068","219011344069620",0.00,-9.00,0,296.36,300.27,0.0,0.0,0.000,480821.6,480821.6,10778,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455075956,126030.00
02/09/2016 22:45,2,0.000,ALERT,211.70,301.17,60.012,1455075903,"201051344001135","219011344069620",0.00,-10.00,0,298.17,302.68,0.0,0.0,0.000,314081.4,314081.4,21198,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455075958,126031.00
02/09/2016 22:45,2,0.000,ALERT,212.38,303.28,60.034,1455075903,"201051344000594","219011344069620",0.00,-11.00,0,299.37,304.48,0.0,0.0,0.000,320141.5,320141.5,16618,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455075959,126032.00
02/09/2016 22:45,2,0.000,ALERT,211.93,300.27,60.012,1455075903,"201051344001203","219011344069620",0.00,-11.00,0,297.57,303.58,0.0,0.0,0.000,320366.6,320366.6,21177,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455075961,126033.00
02/09/2016 22:45,2,0.000,ALERT,211.48,298.77,59.996,1455075903,"274151322000054","219011344069620",0.00,-9.00,0,296.96,301.47,0.0,0.0,0.000,586951.0,586951.0,10099,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455075963,126034.00
02/09/2016 22:45,2,0.000,ALERT,213.06,302.07,60.007,1455075903,"201051344000867","219011344069620",0.00,-9.00,0,298.77,304.48,0.0,0.0,0.000,308971.9,308971.9,16621,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455075965,126035.00
02/09/2016 22:45,2,0.000,ALERT,211.93,300.57,60.002,1455075903,"201051344001093","219011344069620",0.00,-8.50,0,297.57,301.77,0.0,0.0,0.000,319356.2,319356.2,21093,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455075967,126036.00
02/09/2016 22:45,2,0.000,ALERT,212.61,302.37,60.028,1455075903,"201051344000900","219011344069620",0.00,-11.00,0,299.07,303.88,0.0,0.0,0.000,324234.4,324234.4,16209,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455075969,126037.00
02/09/2016 22:45,2,0.000,ALERT,212.83,301.47,59.996,1455075903,"201051344000648","219011344069620",0.00,-11.50,0,298.47,304.18,0.0,0.0,0.000,317268.9,317268.9,16375,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455075970,126038.00
02/09/2016 22:45,2,0.000,ALERT,212.83,302.98,60.007,1455075903,"201051344000569","219011344069620",0.00,-11.00,0,300.27,305.08,0.0,0.0,0.000,325121.5,325121.5,16215,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455075972,126039.00
02/09/2016 22:45,2,0.000,ALERT,212.61,302.68,59.970,1455075903,"201051344000983","219011344069620",0.00,-10.00,0,299.37,304.48,0.0,0.0,0.000,318089.4,318089.4,16520,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455075974,126040.00
02/09/2016 22:45,2,0.000,ALERT,212.83,302.37,60.007,1455075903,"201051344001158","219011344069620",0.00,-11.50,0,299.07,303.88,0.0,0.0,0.000,313717.2,313717.2,16646,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455075976,126041.00
02/09/2016 22:45,2,0.000,ALERT,213.29,302.98,60.034,1455075903,"201051344000576","219011344069620",0.00,-9.00,0,299.37,304.48,0.0,0.0,0.000,318723.9,318723.9,16244,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455075977,126042.00
02/09/2016 22:45,2,0.000,ALERT,211.48,297.57,59.996,1455075903,"274151322000087","219011344069620",0.00,-9.00,0,295.76,299.97,0.0,0.0,0.000,562125.7,562125.7,10129,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455075979,126043.00
02/09/2016 23:00,2,0.000,ALERT,213.29,302.98,59.981,1455076804,"201051344000645","219011344069620",0.00,-9.00,0,300.57,305.08,0.0,0.0,0.000,318091.4,318091.4,16337,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455076806,126044.00
02/09/2016 23:00,2,0.000,ALERT,211.93,299.97,59.991,1455076804,"274151322000085","219011344069620",0.00,-10.00,0,296.96,301.47,0.0,0.0,0.000,589787.7,589787.7,10123,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455076808,126045.00
02/09/2016 23:00,2,0.000,ALERT,213.74,302.98,59.986,1455076804,"201051344000633","219011344069620",0.00,-11.00,0,299.07,304.78,0.0,0.0,0.000,309739.3,309739.3,16654,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455076809,126046.00
02/09/2016 23:00,2,0.000,ALERT,213.06,303.28,59.954,1455076804,"201051344000469","219011344069620",0.00,-11.50,0,299.67,304.78,0.0,0.0,0.000,310530.0,310530.0,16666,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455076811,126047.00
02/09/2016 23:00,2,0.000,ALERT,212.16,301.77,59.986,1455076804,"201051344000646","219011344069620",0.00,-11.00,0,298.47,302.98,0.0,0.0,0.000,315952.6,315952.6,21209,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455076813,126048.00
02/09/2016 23:00,2,0.000,ALERT,211.48,299.67,59.981,1455076804,"274151322000052","219011344069620",0.00,-11.00,0,296.66,301.77,0.0,0.0,0.000,597821.3,597821.3,10319,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455076815,126049.00
02/09/2016 23:00,2,0.000,ALERT,212.38,302.07,59.949,1455076804,"201051344000585","219011344069620",0.00,-10.00,0,298.47,303.28,0.0,0.0,0.000,320819.3,320819.3,21195,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455076817,126050.00
02/09/2016 23:00,2,0.000,ALERT,212.38,302.37,59.996,1455076804,"201051344001230","219011344069620",0.00,-10.00,0,298.47,303.58,0.0,0.0,0.000,319927.8,319927.8,21063,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455076819,126051.00
02/09/2016 23:00,2,0.000,ALERT,212.83,302.98,60.028,1455076804,"201051344000582","219011344069620",0.00,-11.50,0,299.97,303.88,0.0,0.0,0.000,313467.2,313467.2,21174,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455076820,126052.00
02/09/2016 23:00,2,0.000,ALERT,211.93,301.77,59.986,1455076804,"201051344000955","219011344069620",0.00,-11.00,0,298.77,302.98,0.0,0.0,0.000,323919.1,323919.1,21164,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455076822,126053.00
02/09/2016 23:00,2,0.000,ALERT,211.93,299.67,59.986,1455076804,"274151322000094","219011344069620",0.00,-12.00,0,296.36,300.87,0.0,0.0,0.000,480677.6,480677.6,10624,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455076824,126054.00
02/09/2016 23:00,2,0.000,ALERT,213.06,303.58,59.981,1455076804,"201051344000579","219011344069620",0.00,-10.00,0,301.17,305.68,0.0,0.0,0.000,324562.6,324562.6,16595,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455076826,126055.00
02/09/2016 23:00,2,0.000,ALERT,212.16,302.37,59.981,1455076804,"201051344000890","219011344069620",0.00,-10.00,0,299.37,304.18,0.0,0.0,0.000,321392.3,321392.3,21126,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455076828,126056.00
02/09/2016 23:00,2,0.000,ALERT,212.61,302.07,59.996,1455076804,"201051344000438","219011344069620",0.00,-11.50,0,299.07,303.58,0.0,0.0,0.000,323526.9,323526.9,21185,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455076829,126057.00
02/09/2016 23:00,2,0.000,ALERT,212.61,301.77,59.991,1455076804,"201051344000417","219011344069620",0.00,-11.00,0,298.17,302.68,0.0,0.0,0.000,317308.9,317308.9,21282,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455076831,126058.00
02/09/2016 23:00,2,0.000,ALERT,211.93,300.87,59.991,1455076804,"274151322000083","219011344069620",0.00,-11.00,0,297.57,302.07,0.0,0.0,0.000,592107.2,592107.2,10314,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455076833,126059.00
02/09/2016 23:00,2,0.000,ALERT,212.61,300.27,59.986,1455076804,"274151322000076","219011344069620",0.00,-11.00,0,296.96,302.07,0.0,0.0,0.000,629257.1,629257.1,10360,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455076835,126060.00
02/09/2016 23:00,2,0.000,ALERT,213.06,303.88,60.039,1455076804,"201051344000868","219011344069620",0.00,-11.00,0,301.17,305.68,0.0,0.0,0.000,309502.0,309502.0,16393,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455076837,126061.00
02/09/2016 23:00,2,0.000,ALERT,211.93,301.47,59.986,1455076804,"274151322000095","219011344069620",0.00,-12.00,0,298.17,302.68,0.0,0.0,0.000,622265.6,622265.6,10203,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455076838,126062.00
02/09/2016 23:00,2,0.000,ALERT,212.83,302.98,59.986,1455076804,"201051344000988","219011344069620",0.00,-10.00,0,298.17,304.48,0.0,0.0,0.000,307886.8,307886.8,16665,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455076840,126063.00
02/09/2016 23:00,2,0.000,ALERT,212.16,301.47,60.018,1455076804,"201051344001025","219011344069620",0.00,-11.50,0,298.17,303.88,0.0,0.0,0.000,321001.1,321001.1,21179,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455076842,126064.00
02/09/2016 23:00,2,0.000,ALERT,212.83,303.28,59.981,1455076804,"201051344000458","219011344069620",0.00,-8.00,0,300.87,305.68,0.0,0.0,0.000,318192.2,318192.2,16617,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455076844,126065.00
02/09/2016 23:00,2,0.000,ALERT,213.51,302.98,59.981,1455076804,"201051344000853","219011344069620",0.00,-11.00,0,300.57,305.08,0.0,0.0,0.000,316368.3,316368.3,16340,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455076846,126066.00
02/09/2016 23:00,2,0.000,ALERT,212.83,302.07,59.981,1455076804,"201051344000685","219011344069620",0.00,-11.00,0,298.47,302.98,0.0,0.0,0.000,323389.1,323389.1,21066,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455076847,126067.00
02/09/2016 23:00,2,0.000,ALERT,212.61,301.77,59.981,1455076804,"201051344000917","219011344069620",0.00,-8.50,0,297.57,302.68,0.0,0.0,0.000,321002.2,321002.2,21035,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455076849,126068.00
02/09/2016 23:00,2,0.000,ALERT,212.61,302.68,59.981,1455076804,"201051344001145","219011344069620",0.00,-11.00,0,299.37,303.88,0.0,0.0,0.000,325105.7,325105.7,20984,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455076851,126069.00
02/09/2016 23:00,2,0.000,ALERT,212.38,301.47,59.975,1455076804,"201051344000651","219011344069620",0.00,-12.00,0,298.47,302.68,0.0,0.0,0.000,317356.3,317356.3,21216,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455076853,126070.00
02/09/2016 23:00,2,0.000,ALERT,211.48,299.97,60.002,1455076804,"274151322000088","219011344069620",0.00,-9.00,0,296.66,301.47,0.0,0.0,0.000,574507.0,574507.0,10078,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455076855,126071.00
02/09/2016 23:00,2,0.000,ALERT,212.61,299.67,59.970,1455076804,"274151322000068","219011344069620",0.00,-9.00,0,296.36,300.87,0.0,0.0,0.000,480821.6,480821.6,10780,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455076856,126072.00
02/09/2016 23:00,2,0.000,ALERT,212.16,302.37,59.975,1455076804,"201051344001135","219011344069620",0.00,-11.00,0,298.77,303.88,0.0,0.0,0.000,314081.4,314081.4,21200,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455076858,126073.00
02/09/2016 23:00,2,0.000,ALERT,212.61,303.58,59.959,1455076804,"201051344000594","219011344069620",0.00,-11.00,0,300.27,305.08,0.0,0.0,0.000,320141.5,320141.5,16620,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455076860,126074.00
02/09/2016 23:00,2,0.000,ALERT,212.61,302.07,59.981,1455076804,"201051344001203","219011344069620",0.00,-11.00,0,298.47,305.08,0.0,0.0,0.000,320366.6,320366.6,21179,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455076862,126075.00
02/09/2016 23:00,2,0.000,ALERT,211.70,300.87,59.991,1455076804,"274151322000054","219011344069620",0.00,-10.00,0,296.96,302.07,0.0,0.0,0.000,586951.0,586951.0,10101,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455076863,126076.00
02/09/2016 23:00,2,0.000,ALERT,213.29,302.68,59.965,1455076804,"201051344000867","219011344069620",0.00,-9.00,0,299.97,305.38,0.0,0.0,0.000,308971.9,308971.9,16623,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455076865,126077.00
02/09/2016 23:00,2,0.000,ALERT,212.38,302.07,59.965,1455076804,"201051344001093","219011344069620",0.00,-9.00,0,298.77,303.28,0.0,0.0,0.000,319356.2,319356.2,21095,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455076867,126078.00
02/09/2016 23:00,2,0.000,ALERT,212.83,302.98,59.970,1455076804,"201051344000900","219011344069620",0.00,-11.00,0,299.97,304.78,0.0,0.0,0.000,324234.4,324234.4,16211,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455076869,126079.00
02/09/2016 23:00,2,0.000,ALERT,213.29,302.37,59.975,1455076804,"201051344000648","219011344069620",0.00,-11.50,0,299.37,304.78,0.0,0.0,0.000,317268.9,317268.9,16377,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455076871,126080.00
02/09/2016 23:00,2,0.000,ALERT,213.06,303.88,59.965,1455076804,"201051344000569","219011344069620",0.00,-11.00,0,301.17,305.98,0.0,0.0,0.000,325121.5,325121.5,16217,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455076873,126081.00
02/09/2016 23:00,2,0.000,ALERT,212.83,303.28,60.012,1455076804,"201051344000983","219011344069620",0.00,-10.00,0,300.57,305.38,0.0,0.0,0.000,318089.4,318089.4,16522,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455076874,126082.00
02/09/2016 23:00,2,0.000,ALERT,213.29,303.28,59.970,1455076804,"201051344001158","219011344069620",0.00,-12.00,0,299.97,304.78,0.0,0.0,0.000,313717.2,313717.2,16648,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455076876,126083.00
