ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/09/2016 23:00,2,0.000,ALERT,213.51,303.88,59.949,1455076804,"201051344000576","219011344069620",0.00,-11.00,0,300.57,305.08,0.0,0.0,0.000,318723.9,318723.9,16246,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455076878,126084.00
02/09/2016 23:00,2,0.000,ALERT,211.70,299.37,59.965,1455076804,"274151322000087","219011344069620",0.00,-9.00,0,296.06,300.87,0.0,0.0,0.000,562125.7,562125.7,10131,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455076880,126085.00
02/09/2016 23:15,2,0.000,ALERT,213.51,303.58,59.959,1455077703,"201051344000645","219011344069620",0.00,-9.00,0,301.17,305.68,0.0,0.0,0.000,318091.4,318091.4,16339,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455077705,126086.00
02/09/2016 23:15,2,0.000,ALERT,212.16,299.97,59.954,1455077703,"274151322000085","219011344069620",0.00,-11.00,0,298.47,303.28,0.0,0.0,0.000,589787.7,589787.7,10125,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455077707,126087.00
02/09/2016 23:15,2,0.000,ALERT,213.96,303.58,59.928,1455077703,"201051344000633","219011344069620",0.00,-11.00,0,299.67,305.38,0.0,0.0,0.000,309739.3,309739.3,16656,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455077709,126088.00
02/09/2016 23:15,2,0.000,ALERT,213.06,303.58,59.965,1455077703,"201051344000469","219011344069620",0.00,-11.50,0,299.97,305.68,0.0,0.0,0.000,310530.0,310530.0,16668,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455077711,126089.00
02/09/2016 23:15,2,0.000,ALERT,211.93,301.47,59.991,1455077703,"201051344000646","219011344069620",0.00,-11.50,0,299.67,303.88,0.0,0.0,0.000,315952.6,315952.6,21211,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455077712,126090.00
02/09/2016 23:15,2,0.000,ALERT,211.70,300.27,59.949,1455077703,"274151322000052","219011344069620",0.00,-11.00,0,298.47,303.58,0.0,0.0,0.000,597821.3,597821.3,10321,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455077714,126091.00
02/09/2016 23:15,2,0.000,ALERT,211.93,301.47,59.949,1455077703,"201051344000585","219011344069620",0.00,-11.00,0,299.67,303.88,0.0,0.0,0.000,320819.3,320819.3,21197,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455077716,126092.00
02/09/2016 23:15,2,0.000,ALERT,211.93,301.47,59.954,1455077703,"201051344001230","219011344069620",0.00,-11.00,0,299.97,303.88,0.0,0.0,0.000,319927.8,319927.8,21065,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455077718,126093.00
02/09/2016 23:15,2,0.000,ALERT,212.38,302.37,59.954,1455077703,"201051344000582","219011344069620",0.00,-11.50,0,300.87,304.48,0.0,0.0,0.000,313467.2,313467.2,21176,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455077720,126094.00
02/09/2016 23:15,2,0.000,ALERT,211.48,301.47,59.965,1455077703,"201051344000955","219011344069620",0.00,-11.00,0,299.97,303.58,0.0,0.0,0.000,323919.1,323919.1,21166,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455077721,126095.00
02/09/2016 23:15,2,0.000,ALERT,211.93,298.77,59.954,1455077703,"274151322000094","219011344069620",0.00,-12.00,0,298.47,302.68,0.0,0.0,0.000,480677.6,480677.6,10626,0,0,0,L,1151911521,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455077723,126096.00
02/09/2016 23:15,2,0.000,ALERT,213.29,304.18,59.954,1455077703,"201051344000579","219011344069620",0.00,-10.00,0,301.77,306.58,0.0,0.0,0.000,324562.6,324562.6,16597,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455077725,126097.00
02/09/2016 23:15,2,0.000,ALERT,211.70,301.77,59.970,1455077703,"201051344000890","219011344069620",0.00,-10.00,0,300.57,304.78,0.0,0.0,0.000,321392.3,321392.3,21128,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455077727,126098.00
02/09/2016 23:15,2,0.000,ALERT,211.93,301.17,59.959,1455077703,"201051344000438","219011344069620",0.00,-11.50,0,300.27,304.18,0.0,0.0,0.000,323526.9,323526.9,21187,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455077729,126099.00
02/09/2016 23:15,2,0.000,ALERT,212.16,300.87,59.970,1455077703,"201051344000417","219011344069620",0.00,-11.00,0,299.37,303.28,0.0,0.0,0.000,317308.9,317308.9,21284,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455077731,126100.00
02/09/2016 23:15,2,0.000,ALERT,212.16,300.57,59.959,1455077703,"274151322000083","219011344069620",0.00,-10.00,0,299.07,303.58,0.0,0.0,0.000,592107.2,592107.2,10316,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455077733,126101.00
02/09/2016 23:15,2,0.000,ALERT,212.83,300.57,59.959,1455077703,"274151322000076","219011344069620",0.00,-11.00,0,299.07,303.58,0.0,0.0,0.000,629257.1,629257.1,10362,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455077734,126102.00
02/09/2016 23:15,2,0.000,ALERT,213.06,304.48,59.970,1455077703,"201051344000868","219011344069620",0.00,-10.00,0,302.07,306.28,0.0,0.0,0.000,309502.0,309502.0,16395,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455077736,126103.00
02/09/2016 23:15,2,0.000,ALERT,211.93,301.17,59.965,1455077703,"274151322000095","219011344069620",0.00,-12.00,0,300.27,304.18,0.0,0.0,0.000,622265.6,622265.6,10205,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455077738,126104.00
02/09/2016 23:15,2,0.000,ALERT,212.83,303.28,59.965,1455077703,"201051344000988","219011344069620",0.00,-10.00,0,298.77,305.38,0.0,0.0,0.000,307886.8,307886.8,16667,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455077740,126105.00
02/09/2016 23:15,2,0.000,ALERT,211.70,300.57,59.965,1455077703,"201051344001025","219011344069620",0.00,-11.50,0,299.67,304.48,0.0,0.0,0.000,321001.1,321001.1,21181,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455077742,126106.00
02/09/2016 23:15,2,0.000,ALERT,213.06,303.58,59.970,1455077703,"201051344000458","219011344069620",0.00,-8.00,0,301.17,306.58,0.0,0.0,0.000,318192.2,318192.2,16619,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455077743,126107.00
02/09/2016 23:15,2,0.000,ALERT,213.74,303.58,59.996,1455077703,"201051344000853","219011344069620",0.00,-11.00,0,301.17,305.68,0.0,0.0,0.000,316368.3,316368.3,16342,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455077745,126108.00
02/09/2016 23:15,2,0.000,ALERT,212.38,301.77,59.996,1455077703,"201051344000685","219011344069620",0.00,-11.00,0,299.67,303.88,0.0,0.0,0.000,323389.1,323389.1,21068,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455077747,126109.00
02/09/2016 23:15,2,0.000,ALERT,211.93,300.57,59.975,1455077703,"201051344000917","219011344069620",0.00,-8.50,0,299.07,303.28,0.0,0.0,0.000,321002.2,321002.2,21037,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455077749,126110.00
02/09/2016 23:15,2,0.000,ALERT,212.16,301.77,59.981,1455077703,"201051344001145","219011344069620",0.00,-11.00,0,300.57,304.48,0.0,0.0,0.000,325105.7,325105.7,20986,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455077750,126111.00
02/09/2016 23:15,2,0.000,ALERT,212.16,300.87,59.975,1455077703,"201051344000651","219011344069620",0.00,-12.00,0,299.67,303.28,0.0,0.0,0.000,317356.3,317356.3,21218,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455077752,126112.00
02/09/2016 23:15,2,0.000,ALERT,211.48,299.97,60.018,1455077703,"274151322000088","219011344069620",0.00,-9.00,0,298.47,302.98,0.0,0.0,0.000,574507.0,574507.0,10080,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455077754,126113.00
02/09/2016 23:15,2,0.000,ALERT,212.83,299.07,59.970,1455077703,"274151322000068","219011344069620",0.00,-9.00,0,298.47,302.37,0.0,0.0,0.000,480821.6,480821.6,10782,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455077756,126114.00
02/09/2016 23:15,2,0.000,ALERT,211.70,301.47,60.007,1455077703,"201051344001135","219011344069620",0.00,-11.00,0,300.57,304.48,0.0,0.0,0.000,314081.4,314081.4,21202,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455077758,126115.00
02/09/2016 23:15,2,0.000,ALERT,212.83,303.88,59.970,1455077703,"201051344000594","219011344069620",0.00,-11.00,0,301.17,305.98,0.0,0.0,0.000,320141.5,320141.5,16622,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455077759,126116.00
02/09/2016 23:15,2,0.000,ALERT,211.93,300.87,59.981,1455077703,"201051344001203","219011344069620",0.00,-11.50,0,299.97,305.38,0.0,0.0,0.000,320366.6,320366.6,21181,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455077761,126117.00
02/09/2016 23:15,2,0.000,ALERT,212.16,299.97,60.018,1455077703,"274151322000054","219011344069620",0.00,-9.00,0,299.07,303.58,0.0,0.0,0.000,586951.0,586951.0,10103,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455077763,126118.00
02/09/2016 23:15,2,0.000,ALERT,213.51,303.28,59.981,1455077703,"201051344000867","219011344069620",0.00,-9.00,0,300.57,305.98,0.0,0.0,0.000,308971.9,308971.9,16625,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455077765,126119.00
02/09/2016 23:15,2,0.000,ALERT,211.93,301.47,59.981,1455077703,"201051344001093","219011344069620",0.00,-8.50,0,299.97,303.88,0.0,0.0,0.000,319356.2,319356.2,21097,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455077767,126120.00
02/09/2016 23:15,2,0.000,ALERT,213.06,303.58,59.981,1455077703,"201051344000900","219011344069620",0.00,-11.00,0,300.87,305.38,0.0,0.0,0.000,324234.4,324234.4,16213,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455077768,126121.00
02/09/2016 23:15,2,0.000,ALERT,213.29,302.37,59.981,1455077703,"201051344000648","219011344069620",0.00,-11.50,0,300.57,305.68,0.0,0.0,0.000,317268.9,317268.9,16379,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455077770,126122.00
02/09/2016 23:15,2,0.000,ALERT,213.29,303.88,59.981,1455077703,"201051344000569","219011344069620",0.00,-11.00,0,301.77,306.58,0.0,0.0,0.000,325121.5,325121.5,16219,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455077772,126123.00
02/09/2016 23:15,2,0.000,ALERT,213.29,303.58,60.007,1455077703,"201051344000983","219011344069620",0.00,-10.00,0,301.47,305.98,0.0,0.0,0.000,318089.4,318089.4,16524,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455077774,126124.00
02/09/2016 23:15,2,0.000,ALERT,213.51,303.28,59.986,1455077703,"201051344001158","219011344069620",0.00,-11.50,0,300.87,305.68,0.0,0.0,0.000,313717.2,313717.2,16650,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455077776,126125.00
02/09/2016 23:15,2,0.000,ALERT,213.51,303.88,59.981,1455077703,"201051344000576","219011344069620",0.00,-11.00,0,301.77,305.98,0.0,0.0,0.000,318723.9,318723.9,16248,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455077778,126126.00
02/09/2016 23:15,2,0.000,ALERT,212.16,299.07,59.954,1455077703,"274151322000087","219011344069620",0.00,-9.00,0,297.87,302.07,0.0,0.0,0.000,562125.7,562125.7,10133,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455077779,126127.00
02/09/2016 23:30,2,0.000,ALERT,213.74,303.88,59.959,1455078604,"201051344000645","219011344069620",0.00,-9.00,0,301.17,305.38,0.0,0.0,0.000,318091.4,318091.4,16341,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455078606,126128.00
02/09/2016 23:30,2,0.000,ALERT,212.16,300.57,59.991,1455078604,"274151322000085","219011344069620",0.00,-10.00,0,298.17,302.37,0.0,0.0,0.000,589787.7,589787.7,10127,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455078607,126129.00
02/09/2016 23:30,2,0.000,ALERT,213.96,303.28,59.996,1455078604,"201051344000633","219011344069620",0.00,-11.00,0,299.67,305.08,0.0,0.0,0.000,309739.3,309739.3,16658,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455078609,126130.00
02/09/2016 23:30,2,0.000,ALERT,213.29,303.88,60.002,1455078604,"201051344000469","219011344069620",0.00,-11.50,0,300.27,305.08,0.0,0.0,0.000,310530.0,310530.0,16670,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455078611,126131.00
02/09/2016 23:30,2,0.000,ALERT,212.61,302.68,59.996,1455078604,"201051344000646","219011344069620",0.00,-11.50,0,299.07,303.88,0.0,0.0,0.000,315952.6,315952.6,21213,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455078613,126132.00
02/09/2016 23:30,2,0.000,ALERT,211.93,300.87,60.007,1455078604,"274151322000052","219011344069620",0.00,-11.00,0,297.87,302.68,0.0,0.0,0.000,597821.3,597821.3,10323,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455078615,126133.00
02/09/2016 23:30,2,0.000,ALERT,213.06,302.98,59.986,1455078604,"201051344000585","219011344069620",0.00,-10.00,0,299.07,304.18,0.0,0.0,0.000,320819.3,320819.3,21199,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455078616,126134.00
02/09/2016 23:30,2,0.000,ALERT,212.83,302.68,60.012,1455078604,"201051344001230","219011344069620",0.00,-11.00,0,299.67,304.18,0.0,0.0,0.000,319927.8,319927.8,21067,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455078618,126135.00
02/09/2016 23:30,2,0.000,ALERT,213.29,303.28,60.007,1455078604,"201051344000582","219011344069620",0.00,-11.50,0,300.27,304.78,0.0,0.0,0.000,313467.2,313467.2,21178,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455078620,126136.00
02/09/2016 23:30,2,0.000,ALERT,212.61,302.68,60.002,1455078604,"201051344000955","219011344069620",0.00,-11.00,0,299.37,303.88,0.0,0.0,0.000,323919.1,323919.1,21168,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455078622,126137.00
02/09/2016 23:30,2,0.000,ALERT,212.16,300.57,59.996,1455078604,"274151322000094","219011344069620",0.00,-12.00,0,297.57,301.77,0.0,0.0,0.000,480677.6,480677.6,10628,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455078624,126138.00
02/09/2016 23:30,2,0.000,ALERT,213.29,304.48,60.012,1455078604,"201051344000579","219011344069620",0.00,-10.00,0,301.77,305.98,0.0,0.0,0.000,324562.6,324562.6,16599,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455078625,126139.00
02/09/2016 23:30,2,0.000,ALERT,212.61,302.98,59.975,1455078604,"201051344000890","219011344069620",0.00,-10.00,0,299.97,305.08,0.0,0.0,0.000,321392.3,321392.3,21130,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455078627,126140.00
02/09/2016 23:30,2,0.000,ALERT,212.83,302.37,60.002,1455078604,"201051344000438","219011344069620",0.00,-11.50,0,299.37,304.18,0.0,0.0,0.000,323526.9,323526.9,21189,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455078629,126141.00
02/09/2016 23:30,2,0.000,ALERT,213.06,302.37,59.986,1455078604,"201051344000417","219011344069620",0.00,-11.00,0,298.47,303.28,0.0,0.0,0.000,317308.9,317308.9,21286,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455078631,126142.00
02/09/2016 23:30,2,0.000,ALERT,212.38,301.17,59.991,1455078604,"274151322000083","219011344069620",0.00,-11.00,0,298.77,302.98,0.0,0.0,0.000,592107.2,592107.2,10318,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455078633,126143.00
02/09/2016 23:30,2,0.000,ALERT,212.83,301.77,60.002,1455078604,"274151322000076","219011344069620",0.00,-11.00,0,298.17,302.98,0.0,0.0,0.000,629257.1,629257.1,10364,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455078634,126144.00
02/09/2016 23:30,2,0.000,ALERT,213.29,304.48,59.996,1455078604,"201051344000868","219011344069620",0.00,-11.00,0,301.77,305.98,0.0,0.0,0.000,309502.0,309502.0,16397,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455078636,126145.00
02/09/2016 23:30,2,0.000,ALERT,212.16,302.37,59.991,1455078604,"274151322000095","219011344069620",0.00,-12.00,0,299.67,303.28,0.0,0.0,0.000,622265.6,622265.6,10207,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455078638,126146.00
02/09/2016 23:30,2,0.000,ALERT,213.06,303.58,60.002,1455078604,"201051344000988","219011344069620",0.00,-10.00,0,298.77,304.78,0.0,0.0,0.000,307886.8,307886.8,16669,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455078640,126147.00
02/09/2016 23:30,2,0.000,ALERT,212.61,301.77,60.002,1455078604,"201051344001025","219011344069620",0.00,-11.50,0,299.07,304.48,0.0,0.0,0.000,321001.1,321001.1,21183,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455078642,126148.00
02/09/2016 23:30,2,0.000,ALERT,213.29,303.88,59.965,1455078604,"201051344000458","219011344069620",0.00,-8.50,0,301.17,305.98,0.0,0.0,0.000,318192.2,318192.2,16621,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455078643,126149.00
02/09/2016 23:30,2,0.000,ALERT,213.96,303.58,60.002,1455078604,"201051344000853","219011344069620",0.00,-11.00,0,301.17,305.38,0.0,0.0,0.000,316368.3,316368.3,16344,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455078645,126150.00
02/09/2016 23:30,2,0.000,ALERT,213.29,302.68,59.996,1455078604,"201051344000685","219011344069620",0.00,-11.00,0,299.07,303.88,0.0,0.0,0.000,323389.1,323389.1,21070,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455078647,126151.00
02/09/2016 23:30,2,0.000,ALERT,213.06,302.07,59.996,1455078604,"201051344000917","219011344069620",0.00,-8.50,0,298.17,303.58,0.0,0.0,0.000,321002.2,321002.2,21039,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455078649,126152.00
02/09/2016 23:30,2,0.000,ALERT,213.06,302.98,60.002,1455078604,"201051344001145","219011344069620",0.00,-11.00,0,299.67,304.78,0.0,0.0,0.000,325105.7,325105.7,20988,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455078651,126153.00
02/09/2016 23:30,2,0.000,ALERT,212.83,302.07,59.996,1455078604,"201051344000651","219011344069620",0.00,-12.00,0,299.07,303.58,0.0,0.0,0.000,317356.3,317356.3,21220,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455078652,126154.00
02/09/2016 23:30,2,0.000,ALERT,211.70,300.27,59.996,1455078604,"274151322000088","219011344069620",0.00,-9.00,0,297.87,302.07,0.0,0.0,0.000,574507.0,574507.0,10082,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455078654,126155.00
02/09/2016 23:30,2,0.000,ALERT,212.83,300.57,59.991,1455078604,"274151322000068","219011344069620",0.00,-10.00,0,297.87,301.77,0.0,0.0,0.000,480821.6,480821.6,10784,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455078656,126156.00
02/09/2016 23:30,2,0.000,ALERT,212.38,302.68,59.986,1455078604,"201051344001135","219011344069620",0.00,-11.00,0,299.37,304.48,0.0,0.0,0.000,314081.4,314081.4,21204,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455078658,126157.00
02/09/2016 23:30,2,0.000,ALERT,212.83,304.18,59.949,1455078604,"201051344000594","219011344069620",0.00,-11.00,0,300.87,305.38,0.0,0.0,0.000,320141.5,320141.5,16624,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455078660,126158.00
02/09/2016 23:30,2,0.000,ALERT,212.61,302.07,59.991,1455078604,"201051344001203","219011344069620",0.00,-11.50,0,299.37,305.38,0.0,0.0,0.000,320366.6,320366.6,21183,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455078661,126159.00
02/09/2016 23:30,2,0.000,ALERT,211.93,301.47,59.991,1455078604,"274151322000054","219011344069620",0.00,-10.00,0,298.17,302.68,0.0,0.0,0.000,586951.0,586951.0,10105,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455078663,126160.00
02/09/2016 23:30,2,0.000,ALERT,213.51,302.98,59.949,1455078604,"201051344000867","219011344069620",0.00,-9.00,0,300.27,305.38,0.0,0.0,0.000,308971.9,308971.9,16627,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455078665,126161.00
02/09/2016 23:30,2,0.000,ALERT,212.83,302.68,59.991,1455078604,"201051344001093","219011344069620",0.00,-8.50,0,299.07,303.88,0.0,0.0,0.000,319356.2,319356.2,21099,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455078667,126162.00
02/09/2016 23:30,2,0.000,ALERT,213.06,303.58,59.991,1455078604,"201051344000900","219011344069620",0.00,-11.00,0,300.57,305.08,0.0,0.0,0.000,324234.4,324234.4,16215,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455078668,126163.00
02/09/2016 23:30,2,0.000,ALERT,213.29,302.68,59.938,1455078604,"201051344000648","219011344069620",0.00,-12.00,0,300.27,304.78,0.0,0.0,0.000,317268.9,317268.9,16381,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455078670,126164.00
02/09/2016 23:30,2,0.000,ALERT,213.51,304.48,59.996,1455078604,"201051344000569","219011344069620",0.00,-11.00,0,301.47,305.98,0.0,0.0,0.000,325121.5,325121.5,16221,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455078672,126165.00
02/09/2016 23:30,2,0.000,ALERT,213.29,303.88,59.991,1455078604,"201051344000983","219011344069620",0.00,-10.00,0,301.17,305.38,0.0,0.0,0.000,318089.4,318089.4,16526,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455078674,126166.00
02/09/2016 23:30,2,0.000,ALERT,213.51,303.88,59.986,1455078604,"201051344001158","219011344069620",0.00,-11.50,0,300.87,304.78,0.0,0.0,0.000,313717.2,313717.2,16652,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455078676,126167.00
02/09/2016 23:30,2,0.000,ALERT,213.96,304.48,59.996,1455078604,"201051344000576","219011344069620",0.00,-9.00,0,301.47,305.38,0.0,0.0,0.000,318723.9,318723.9,16250,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455078678,126168.00
02/09/2016 23:30,2,0.000,ALERT,212.16,299.67,59.975,1455078604,"274151322000087","219011344069620",0.00,-9.00,0,297.26,301.47,0.0,0.0,0.000,562125.7,562125.7,10135,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455078679,126169.00
02/09/2016 23:45,2,0.000,ALERT,213.51,303.28,60.018,1455079503,"201051344000645","219011344069620",0.00,-9.00,0,301.77,305.38,0.0,0.0,0.000,318091.4,318091.4,16343,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455079505,126170.00
02/09/2016 23:45,2,0.000,ALERT,212.38,301.17,59.981,1455079503,"274151322000085","219011344069620",0.00,-10.00,0,299.07,302.68,0.0,0.0,0.000,589787.7,589787.7,10129,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455079507,126171.00
02/09/2016 23:45,2,0.000,ALERT,213.74,303.28,59.981,1455079503,"201051344000633","219011344069620",0.00,-11.00,0,299.97,305.08,0.0,0.0,0.000,309739.3,309739.3,16660,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455079509,126172.00
02/09/2016 23:45,2,0.000,ALERT,213.29,303.58,59.986,1455079503,"201051344000469","219011344069620",0.00,-11.50,0,300.87,305.38,0.0,0.0,0.000,310530.0,310530.0,16672,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455079511,126173.00
02/09/2016 23:45,2,0.000,ALERT,212.16,302.07,59.975,1455079503,"201051344000646","219011344069620",0.00,-11.50,0,299.37,303.88,0.0,0.0,0.000,315952.6,315952.6,21215,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455079513,126174.00
02/09/2016 23:45,2,0.000,ALERT,212.16,301.77,60.012,1455079503,"274151322000052","219011344069620",0.00,-11.50,0,299.07,302.98,0.0,0.0,0.000,597821.3,597821.3,10325,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455079514,126175.00
02/09/2016 23:45,2,0.000,ALERT,212.38,302.37,59.986,1455079503,"201051344000585","219011344069620",0.00,-10.00,0,299.37,304.48,0.0,0.0,0.000,320819.3,320819.3,21201,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455079516,126176.00
02/09/2016 23:45,2,0.000,ALERT,212.16,302.07,59.991,1455079503,"201051344001230","219011344069620",0.00,-11.00,0,299.97,304.18,0.0,0.0,0.000,319927.8,319927.8,21069,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455079518,126177.00
02/09/2016 23:45,2,0.000,ALERT,212.61,302.68,59.996,1455079503,"201051344000582","219011344069620",0.00,-11.50,0,300.57,304.78,0.0,0.0,0.000,313467.2,313467.2,21180,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455079520,126178.00
02/09/2016 23:45,2,0.000,ALERT,211.93,301.77,59.991,1455079503,"201051344000955","219011344069620",0.00,-11.00,0,299.37,303.88,0.0,0.0,0.000,323919.1,323919.1,21170,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455079522,126179.00
02/09/2016 23:45,2,0.000,ALERT,212.16,300.27,59.981,1455079503,"274151322000094","219011344069620",0.00,-12.00,0,298.47,301.77,0.0,0.0,0.000,480677.6,480677.6,10630,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455079523,126180.00
02/09/2016 23:45,2,0.000,ALERT,213.06,303.88,59.975,1455079503,"201051344000579","219011344069620",0.00,-10.00,0,302.37,306.28,0.0,0.0,0.000,324562.6,324562.6,16601,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455079525,126181.00
02/09/2016 23:45,2,0.000,ALERT,212.16,302.37,59.991,1455079503,"201051344000890","219011344069620",0.00,-10.00,0,300.57,305.08,0.0,0.0,0.000,321392.3,321392.3,21132,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455079527,126182.00
02/09/2016 23:45,2,0.000,ALERT,212.16,301.47,60.018,1455079503,"201051344000438","219011344069620",0.00,-11.50,0,299.97,304.48,0.0,0.0,0.000,323526.9,323526.9,21191,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455079529,126183.00
02/09/2016 23:45,2,0.000,ALERT,212.38,301.17,59.949,1455079503,"201051344000417","219011344069620",0.00,-11.00,0,299.07,303.58,0.0,0.0,0.000,317308.9,317308.9,21288,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455079531,126184.00
02/09/2016 23:45,2,0.000,ALERT,212.38,301.77,59.970,1455079503,"274151322000083","219011344069620",0.00,-11.00,0,299.67,303.28,0.0,0.0,0.000,592107.2,592107.2,10320,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455079533,126185.00
02/09/2016 23:45,2,0.000,ALERT,212.83,300.57,59.933,1455079503,"274151322000076","219011344069620",0.00,-11.00,0,299.07,303.28,0.0,0.0,0.000,629257.1,629257.1,10366,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455079534,126186.00
02/09/2016 23:45,2,0.000,ALERT,213.06,303.88,59.986,1455079503,"201051344000868","219011344069620",0.00,-11.00,0,302.37,306.28,0.0,0.0,0.000,309502.0,309502.0,16399,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455079536,126187.00
02/09/2016 23:45,2,0.000,ALERT,212.16,302.37,59.975,1455079503,"274151322000095","219011344069620",0.00,-12.00,0,300.57,303.58,0.0,0.0,0.000,622265.6,622265.6,10209,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455079538,126188.00
02/09/2016 23:45,2,0.000,ALERT,212.83,302.98,59.970,1455079503,"201051344000988","219011344069620",0.00,-10.00,0,299.07,305.08,0.0,0.0,0.000,307886.8,307886.8,16671,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455079540,126189.00
02/09/2016 23:45,2,0.000,ALERT,211.93,300.87,60.012,1455079503,"201051344001025","219011344069620",0.00,-11.50,0,299.37,304.78,0.0,0.0,0.000,321001.1,321001.1,21185,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455079542,126190.00
02/09/2016 23:45,2,0.000,ALERT,213.06,303.58,59.981,1455079503,"201051344000458","219011344069620",0.00,-8.50,0,301.77,305.98,0.0,0.0,0.000,318192.2,318192.2,16623,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455079543,126191.00
02/09/2016 23:45,2,0.000,ALERT,213.51,303.28,59.933,1455079503,"201051344000853","219011344069620",0.00,-11.00,0,301.77,305.38,0.0,0.0,0.000,316368.3,316368.3,16346,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455079545,126192.00
02/09/2016 23:45,2,0.000,ALERT,212.61,302.07,59.970,1455079503,"201051344000685","219011344069620",0.00,-11.00,0,299.37,303.88,0.0,0.0,0.000,323389.1,323389.1,21072,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455079547,126193.00
02/09/2016 23:45,2,0.000,ALERT,212.38,301.47,59.970,1455079503,"201051344000917","219011344069620",0.00,-8.50,0,298.47,303.58,0.0,0.0,0.000,321002.2,321002.2,21041,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455079549,126194.00
02/09/2016 23:45,2,0.000,ALERT,212.38,302.07,59.975,1455079503,"201051344001145","219011344069620",0.00,-11.00,0,300.27,304.78,0.0,0.0,0.000,325105.7,325105.7,20990,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455079551,126195.00
02/09/2016 23:45,2,0.000,ALERT,212.38,301.47,59.981,1455079503,"201051344000651","219011344069620",0.00,-12.00,0,299.37,303.58,0.0,0.0,0.000,317356.3,317356.3,21222,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455079552,126196.00
02/09/2016 23:45,2,0.000,ALERT,211.93,300.87,59.965,1455079503,"274151322000088","219011344069620",0.00,-9.00,0,298.77,302.37,0.0,0.0,0.000,574507.0,574507.0,10084,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455079554,126197.00
02/09/2016 23:45,2,0.000,ALERT,212.83,300.57,59.965,1455079503,"274151322000068","219011344069620",0.00,-10.00,0,298.47,301.77,0.0,0.0,0.000,480821.6,480821.6,10786,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455079556,126198.00
02/09/2016 23:45,2,0.000,ALERT,211.93,301.77,59.970,1455079503,"201051344001135","219011344069620",0.00,-11.00,0,300.27,304.78,0.0,0.0,0.000,314081.4,314081.4,21206,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455079558,126199.00
02/09/2016 23:45,2,0.000,ALERT,212.61,303.88,59.986,1455079503,"201051344000594","219011344069620",0.00,-11.50,0,301.47,305.38,0.0,0.0,0.000,320141.5,320141.5,16626,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455079559,126200.00
02/09/2016 23:45,2,0.000,ALERT,212.16,301.47,59.975,1455079503,"201051344001203","219011344069620",0.00,-11.50,0,299.67,305.68,0.0,0.0,0.000,320366.6,320366.6,21185,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455079561,126201.00
02/09/2016 23:45,2,0.000,ALERT,212.16,301.47,59.970,1455079503,"274151322000054","219011344069620",0.00,-10.00,0,299.37,302.98,0.0,0.0,0.000,586951.0,586951.0,10107,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455079563,126202.00
02/09/2016 23:45,2,0.000,ALERT,213.29,302.68,59.949,1455079503,"201051344000867","219011344069620",0.00,-10.00,0,300.87,305.38,0.0,0.0,0.000,308971.9,308971.9,16629,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455079565,126203.00
02/09/2016 23:45,2,0.000,ALERT,211.93,301.47,59.965,1455079503,"201051344001093","219011344069620",0.00,-9.00,0,299.37,304.18,0.0,0.0,0.000,319356.2,319356.2,21101,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455079567,126204.00
02/09/2016 23:45,2,0.000,ALERT,212.83,303.28,59.991,1455079503,"201051344000900","219011344069620",0.00,-11.00,0,301.17,305.08,0.0,0.0,0.000,324234.4,324234.4,16217,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455079568,126205.00
02/09/2016 23:45,2,0.000,ALERT,213.29,302.37,60.007,1455079503,"201051344000648","219011344069620",0.00,-12.00,0,300.87,305.08,0.0,0.0,0.000,317268.9,317268.9,16383,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455079571,126206.00
02/09/2016 23:45,2,0.000,ALERT,213.06,303.88,60.002,1455079503,"201051344000569","219011344069620",0.00,-11.00,0,302.37,306.28,0.0,0.0,0.000,325121.5,325121.5,16223,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455079572,126207.00
02/09/2016 23:45,2,0.000,ALERT,213.06,303.28,59.970,1455079503,"201051344000983","219011344069620",0.00,-10.00,0,301.77,305.68,0.0,0.0,0.000,318089.4,318089.4,16528,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455079574,126208.00
02/09/2016 23:45,2,0.000,ALERT,213.29,303.28,59.970,1455079503,"201051344001158","219011344069620",0.00,-11.50,0,301.17,305.08,0.0,0.0,0.000,313717.2,313717.2,16654,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455079576,126209.00
02/09/2016 23:45,2,0.000,ALERT,213.74,304.18,59.965,1455079503,"201051344000576","219011344069620",0.00,-11.00,0,301.77,305.68,0.0,0.0,0.000,318723.9,318723.9,16252,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455079578,126210.00
02/09/2016 23:45,2,0.000,ALERT,212.38,300.57,59.954,1455079503,"274151322000087","219011344069620",0.00,-9.00,0,298.17,301.77,0.0,0.0,0.000,562125.7,562125.7,10137,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455079580,126211.00
